ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 00:00,2,0.000,ALERT,213.74,298.47,59.981,1500091203,"201051344000645","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,775447.6,775447.6,13922,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091205,2225582.00
07/15/2017 00:00,2,0.000,ALERT,212.61,298.77,59.975,1500091203,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,986048.2,986048.2,13837,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091207,2225583.00
07/15/2017 00:00,2,0.000,ALERT,213.74,298.17,59.954,1500091203,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,762327.1,762327.1,13970,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091209,2225584.00
07/15/2017 00:00,2,0.000,ALERT,213.29,298.47,59.981,1500091203,"201051344000469","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,765902.9,765902.9,13944,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091211,2225585.00
07/15/2017 00:00,2,0.000,ALERT,213.06,299.67,59.981,1500091203,"201051344000646","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,760775.9,760775.9,13936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091213,2225586.00
07/15/2017 00:00,2,0.000,ALERT,212.38,297.87,59.965,1500091203,"274151322000052","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,1025754.0,1025754.0,13842,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091214,2225587.00
07/15/2017 00:00,2,0.000,ALERT,213.74,300.27,59.986,1500091203,"201051344000585","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,773936.3,773936.3,13934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091216,2225588.00
07/15/2017 00:00,2,0.000,ALERT,213.29,300.27,60.002,1500091203,"201051344001230","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,765312.3,765312.3,13960,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091218,2225589.00
07/15/2017 00:00,2,0.000,ALERT,213.96,300.87,59.975,1500091203,"201051344000582","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,754575.1,754575.1,13927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091220,2225590.00
07/15/2017 00:00,2,0.000,ALERT,213.06,299.97,59.975,1500091203,"201051344000955","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,774293.5,774293.5,13945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091222,2225591.00
07/15/2017 00:00,2,0.000,ALERT,212.61,297.87,59.975,1500091203,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,845186.6,845186.6,14187,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091223,2225592.00
07/15/2017 00:00,2,0.000,ALERT,213.06,299.07,59.975,1500091203,"201051344000579","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,784089.5,784089.5,13932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091225,2225593.00
07/15/2017 00:00,2,0.000,ALERT,213.29,300.57,59.975,1500091203,"201051344000890","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,768332.8,768332.8,13945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091227,2225594.00
07/15/2017 00:00,2,0.000,ALERT,213.51,300.27,59.970,1500091203,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,770805.7,770805.7,13930,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091229,2225595.00
07/15/2017 00:00,2,0.000,ALERT,213.74,299.67,59.975,1500091203,"201051344000417","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,696038.3,696038.3,13963,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091231,2225596.00
07/15/2017 00:00,2,0.000,ALERT,212.61,298.17,59.986,1500091203,"274151322000083","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,1015406.2,1015406.2,13851,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091232,2225597.00
07/15/2017 00:00,2,0.000,ALERT,213.06,298.17,59.981,1500091203,"274151322000076","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,1083591.6,1083591.6,13854,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091234,2225598.00
07/15/2017 00:00,2,0.000,ALERT,213.06,299.37,59.965,1500091203,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,764302.2,764302.2,13948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091236,2225599.00
07/15/2017 00:00,2,0.000,ALERT,212.61,299.67,59.975,1500091203,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1073150.5,1073150.5,13866,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091238,2225600.00
07/15/2017 00:00,2,0.000,ALERT,212.83,298.47,59.981,1500091203,"201051344000988","219011344069620",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,668512.2,668512.2,13933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091240,2225601.00
07/15/2017 00:00,2,0.000,ALERT,213.29,299.07,59.986,1500091203,"201051344001025","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,771147.6,771147.6,13935,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091242,2225602.00
07/15/2017 00:00,2,0.000,ALERT,212.83,298.77,59.991,1500091203,"201051344000458","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,775713.7,775713.7,13918,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091243,2225603.00
07/15/2017 00:00,2,0.000,ALERT,213.74,298.77,59.986,1500091203,"201051344000853","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,776825.0,776825.0,13935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091245,2225604.00
07/15/2017 00:00,2,0.000,ALERT,213.74,299.97,59.981,1500091203,"201051344000685","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,770663.2,770663.2,13960,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091247,2225605.00
07/15/2017 00:00,2,0.000,ALERT,213.51,299.37,59.981,1500091203,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,767334.6,767334.6,13949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091249,2225606.00
07/15/2017 00:00,2,0.000,ALERT,213.74,300.27,59.954,1500091203,"201051344001145","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,775328.7,775328.7,13943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091250,2225607.00
07/15/2017 00:00,2,0.000,ALERT,213.51,299.37,59.981,1500091203,"201051344000651","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,764148.8,764148.8,13939,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091252,2225608.00
07/15/2017 00:00,2,0.000,ALERT,212.16,297.87,59.965,1500091203,"274151322000088","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,974045.6,974045.6,13844,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091254,2225609.00
07/15/2017 00:00,2,0.000,ALERT,213.06,297.57,59.975,1500091203,"274151322000068","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,845854.0,845854.0,14199,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091256,2225610.00
07/15/2017 00:00,2,0.000,ALERT,213.06,299.67,59.975,1500091203,"201051344001135","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,759631.5,759631.5,13920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091258,2225611.00
07/15/2017 00:00,2,0.000,ALERT,212.83,299.37,59.975,1500091203,"201051344000594","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,778875.9,778875.9,13932,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091259,2225612.00
07/15/2017 00:00,2,0.000,ALERT,213.51,299.37,59.954,1500091203,"201051344001203","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,769274.6,769274.6,13964,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091261,2225613.00
07/15/2017 00:00,2,0.000,ALERT,212.38,298.77,59.965,1500091203,"274151322000054","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,990653.2,990653.2,13827,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091263,2225614.00
07/15/2017 00:00,2,0.000,ALERT,213.29,298.47,59.954,1500091203,"201051344000867","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,763072.1,763072.1,13964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091265,2225615.00
07/15/2017 00:00,2,0.000,ALERT,213.51,299.67,59.965,1500091203,"201051344001093","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,767309.4,767309.4,13959,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091267,2225616.00
07/15/2017 00:00,2,0.000,ALERT,213.06,298.77,59.944,1500091203,"201051344000900","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,784721.6,784721.6,13958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091269,2225617.00
07/15/2017 00:00,2,0.000,ALERT,213.29,298.17,59.975,1500091203,"201051344000648","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,772280.4,772280.4,13931,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500091271,2225618.00
07/15/2017 00:00,2,0.000,ALERT,213.29,299.67,59.965,1500091203,"201051344000569","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,786728.8,786728.8,13912,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091273,2225619.00
07/15/2017 00:00,2,0.000,ALERT,213.06,299.07,59.965,1500091203,"201051344000983","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,777353.5,777353.5,13940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091274,2225620.00
07/15/2017 00:00,2,0.000,ALERT,213.06,298.47,59.981,1500091203,"201051344001158","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,761960.0,761960.0,13938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091276,2225621.00
07/15/2017 00:00,2,0.000,ALERT,213.74,299.37,59.996,1500091203,"201051344000576","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,776506.7,776506.7,13943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091278,2225622.00
07/15/2017 00:00,2,0.000,ALERT,212.61,297.87,59.949,1500091203,"274151322000087","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,964984.9,964984.9,14035,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500091280,2225623.00
07/15/2017 00:15,2,0.000,ALERT,213.96,299.67,59.991,1500092103,"201051344000645","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,775447.6,775447.6,13924,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092105,2225624.00
07/15/2017 00:15,2,0.000,ALERT,213.06,299.07,59.981,1500092103,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,986048.2,986048.2,13839,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092107,2225625.00
07/15/2017 00:15,2,0.000,ALERT,214.19,299.67,59.991,1500092103,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,762327.1,762327.1,13972,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092109,2225626.00
07/15/2017 00:15,2,0.000,ALERT,213.74,299.67,59.996,1500092103,"201051344000469","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,765902.9,765902.9,13946,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092111,2225627.00
07/15/2017 00:15,2,0.000,ALERT,213.74,300.27,59.996,1500092103,"201051344000646","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,760775.9,760775.9,13938,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092113,2225628.00
07/15/2017 00:15,2,0.000,ALERT,212.83,298.47,60.012,1500092103,"274151322000052","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1025754.0,1025754.0,13844,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092114,2225629.00
07/15/2017 00:15,2,0.000,ALERT,213.96,300.27,59.996,1500092103,"201051344000585","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,773936.3,773936.3,13936,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092116,2225630.00
07/15/2017 00:15,2,0.000,ALERT,213.51,299.97,59.986,1500092103,"201051344001230","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,765312.3,765312.3,13962,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092118,2225631.00
07/15/2017 00:15,2,0.000,ALERT,214.19,301.17,59.996,1500092103,"201051344000582","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,754575.1,754575.1,13929,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092120,2225632.00
07/15/2017 00:15,2,0.000,ALERT,213.51,300.27,60.007,1500092103,"201051344000955","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,774293.5,774293.5,13947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092122,2225633.00
07/15/2017 00:15,2,0.000,ALERT,213.06,297.87,60.007,1500092103,"274151322000094","219011344069620",0.00,17.00,0,296.66,299.67,0.0,0.0,0.000,845186.6,845186.6,14189,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092123,2225634.00
07/15/2017 00:15,2,0.000,ALERT,213.51,300.27,60.002,1500092103,"201051344000579","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,784089.5,784089.5,13934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092125,2225635.00
07/15/2017 00:15,2,0.000,ALERT,213.51,300.87,59.991,1500092103,"201051344000890","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,768332.8,768332.8,13947,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092127,2225636.00
07/15/2017 00:15,2,0.000,ALERT,214.19,300.57,60.034,1500092103,"201051344000438","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,770805.7,770805.7,13932,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092129,2225637.00
07/15/2017 00:15,2,0.000,ALERT,213.96,299.97,59.991,1500092103,"201051344000417","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,696038.3,696038.3,13965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092131,2225638.00
07/15/2017 00:15,2,0.000,ALERT,212.83,299.37,60.002,1500092103,"274151322000083","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1015406.2,1015406.2,13853,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092133,2225639.00
07/15/2017 00:15,2,0.000,ALERT,213.29,298.17,59.991,1500092103,"274151322000076","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1083591.6,1083591.6,13856,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092134,2225640.00
07/15/2017 00:15,2,0.000,ALERT,213.51,300.57,59.991,1500092103,"201051344000868","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,764302.2,764302.2,13950,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092136,2225641.00
07/15/2017 00:15,2,0.000,ALERT,212.83,299.67,59.986,1500092103,"274151322000095","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,1073150.5,1073150.5,13868,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092138,2225642.00
07/15/2017 00:15,2,0.000,ALERT,213.51,299.67,59.991,1500092103,"201051344000988","219011344069620",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,668512.2,668512.2,13935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092140,2225643.00
07/15/2017 00:15,2,0.000,ALERT,213.74,299.67,60.012,1500092103,"201051344001025","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,771147.6,771147.6,13937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092142,2225644.00
07/15/2017 00:15,2,0.000,ALERT,213.51,299.97,60.023,1500092103,"201051344000458","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,775713.7,775713.7,13920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092144,2225645.00
07/15/2017 00:15,2,0.000,ALERT,214.19,299.67,59.986,1500092103,"201051344000853","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,776825.0,776825.0,13937,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092145,2225646.00
07/15/2017 00:15,2,0.000,ALERT,214.19,300.87,60.039,1500092103,"201051344000685","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,770663.2,770663.2,13962,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092147,2225647.00
07/15/2017 00:15,2,0.000,ALERT,213.96,299.97,60.028,1500092103,"201051344000917","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,767334.6,767334.6,13951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092149,2225648.00
07/15/2017 00:15,2,0.000,ALERT,214.19,300.87,59.991,1500092103,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,775328.7,775328.7,13945,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092151,2225649.00
07/15/2017 00:15,2,0.000,ALERT,213.96,299.97,59.986,1500092103,"201051344000651","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,764148.8,764148.8,13941,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092153,2225650.00
07/15/2017 00:15,2,0.000,ALERT,212.61,298.47,59.981,1500092103,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,974045.6,974045.6,13846,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092154,2225651.00
07/15/2017 00:15,2,0.000,ALERT,213.51,298.17,59.986,1500092103,"274151322000068","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,845854.0,845854.0,14201,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092156,2225652.00
07/15/2017 00:15,2,0.000,ALERT,213.74,300.87,59.981,1500092103,"201051344001135","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,759631.5,759631.5,13922,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092158,2225653.00
07/15/2017 00:15,2,0.000,ALERT,213.51,300.87,59.986,1500092103,"201051344000594","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,778875.9,778875.9,13934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092160,2225654.00
07/15/2017 00:15,2,0.000,ALERT,213.96,300.27,59.986,1500092103,"201051344001203","219011344069620",0.00,16.30,0,297.87,303.58,0.0,0.0,0.000,769274.6,769274.6,13966,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092161,2225655.00
07/15/2017 00:15,2,0.000,ALERT,212.83,299.37,59.981,1500092103,"274151322000054","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,990653.2,990653.2,13829,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092163,2225656.00
07/15/2017 00:15,2,0.000,ALERT,213.74,299.67,59.991,1500092103,"201051344000867","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,763072.1,763072.1,13966,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092165,2225657.00
07/15/2017 00:15,2,0.000,ALERT,213.74,300.57,59.981,1500092103,"201051344001093","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,767309.4,767309.4,13961,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092167,2225658.00
07/15/2017 00:15,2,0.000,ALERT,213.51,299.97,59.986,1500092103,"201051344000900","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,784721.6,784721.6,13960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092169,2225659.00
07/15/2017 00:15,2,0.000,ALERT,213.96,299.67,59.991,1500092103,"201051344000648","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,772280.4,772280.4,13933,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092171,2225660.00
07/15/2017 00:15,2,0.000,ALERT,213.51,300.27,59.944,1500092103,"201051344000569","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,786728.8,786728.8,13914,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092173,2225661.00
07/15/2017 00:15,2,0.000,ALERT,213.51,300.27,60.012,1500092103,"201051344000983","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,777353.5,777353.5,13942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500092175,2225662.00
07/15/2017 00:15,2,0.000,ALERT,213.51,299.67,59.991,1500092103,"201051344001158","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,761960.0,761960.0,13940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092176,2225663.00
07/15/2017 00:15,2,0.000,ALERT,214.19,300.27,59.996,1500092103,"201051344000576","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,776506.7,776506.7,13945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092178,2225664.00
07/15/2017 00:15,2,0.000,ALERT,213.06,298.77,60.002,1500092103,"274151322000087","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,964984.9,964984.9,14037,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500092180,2225665.00
07/15/2017 00:30,2,0.000,ALERT,213.96,299.97,59.991,1500093003,"201051344000645","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,775447.6,775447.6,13926,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093005,2225666.00
07/15/2017 00:30,2,0.000,ALERT,213.06,299.07,59.965,1500093003,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,986048.2,986048.2,13841,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093007,2225667.00
07/15/2017 00:30,2,0.000,ALERT,213.96,299.67,60.012,1500093003,"201051344000633","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,762327.1,762327.1,13974,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093009,2225668.00
07/15/2017 00:30,2,0.000,ALERT,213.51,299.97,59.965,1500093003,"201051344000469","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,765902.9,765902.9,13948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093010,2225669.00
07/15/2017 00:30,2,0.000,ALERT,213.06,299.37,59.965,1500093003,"201051344000646","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,760775.9,760775.9,13940,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093012,2225670.00
07/15/2017 00:30,2,0.000,ALERT,212.61,299.67,59.970,1500093003,"274151322000052","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,1025754.0,1025754.0,13846,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093014,2225671.00
07/15/2017 00:30,2,0.000,ALERT,213.51,299.67,59.954,1500093003,"201051344000585","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,773936.3,773936.3,13938,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093016,2225672.00
07/15/2017 00:30,2,0.000,ALERT,213.29,299.67,59.938,1500093003,"201051344001230","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,765312.3,765312.3,13964,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093017,2225673.00
07/15/2017 00:30,2,0.000,ALERT,213.96,300.57,60.007,1500093003,"201051344000582","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,754575.1,754575.1,13931,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093019,2225674.00
07/15/2017 00:30,2,0.000,ALERT,213.06,299.37,59.959,1500093003,"201051344000955","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,774293.5,774293.5,13949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093021,2225675.00
07/15/2017 00:30,2,0.000,ALERT,213.06,299.07,59.970,1500093003,"274151322000094","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,845186.6,845186.6,14191,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093023,2225676.00
07/15/2017 00:30,2,0.000,ALERT,213.74,300.87,59.933,1500093003,"201051344000579","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,784089.5,784089.5,13936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093025,2225677.00
07/15/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1500093003,"201051344000890","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,768332.8,768332.8,13949,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093027,2225678.00
07/15/2017 00:30,2,0.000,ALERT,213.74,299.67,59.970,1500093003,"201051344000438","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,770805.7,770805.7,13934,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093028,2225679.00
07/15/2017 00:30,2,0.000,ALERT,213.74,299.07,59.938,1500093003,"201051344000417","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,696038.3,696038.3,13967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093030,2225680.00
07/15/2017 00:30,2,0.000,ALERT,213.06,299.37,59.949,1500093003,"274151322000083","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,1015406.2,1015406.2,13855,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093032,2225681.00
07/15/2017 00:30,2,0.000,ALERT,213.51,299.07,59.965,1500093003,"274151322000076","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1083591.6,1083591.6,13858,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093034,2225682.00
07/15/2017 00:30,2,0.000,ALERT,213.51,300.87,59.991,1500093003,"201051344000868","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,764302.2,764302.2,13952,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093036,2225683.00
07/15/2017 00:30,2,0.000,ALERT,213.06,300.57,59.959,1500093003,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1073150.5,1073150.5,13870,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093037,2225684.00
07/15/2017 00:30,2,0.000,ALERT,213.51,299.97,60.002,1500093003,"201051344000988","219011344069620",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,668512.2,668512.2,13937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093039,2225685.00
07/15/2017 00:30,2,0.000,ALERT,213.29,298.77,59.970,1500093003,"201051344001025","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,771147.6,771147.6,13939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093041,2225686.00
07/15/2017 00:30,2,0.000,ALERT,213.51,300.27,59.981,1500093003,"201051344000458","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,775713.7,775713.7,13922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093043,2225687.00
07/15/2017 00:30,2,0.000,ALERT,214.19,300.27,59.970,1500093003,"201051344000853","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,776825.0,776825.0,13939,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093045,2225688.00
07/15/2017 00:30,2,0.000,ALERT,213.96,299.67,59.975,1500093003,"201051344000685","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,770663.2,770663.2,13964,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093046,2225689.00
07/15/2017 00:30,2,0.000,ALERT,213.74,299.07,60.002,1500093003,"201051344000917","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,767334.6,767334.6,13953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093048,2225690.00
07/15/2017 00:30,2,0.000,ALERT,213.96,299.97,59.981,1500093003,"201051344001145","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,775328.7,775328.7,13947,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093050,2225691.00
07/15/2017 00:30,2,0.000,ALERT,213.74,299.07,60.018,1500093003,"201051344000651","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,764148.8,764148.8,13943,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093052,2225692.00
07/15/2017 00:30,2,0.000,ALERT,212.61,299.07,59.975,1500093003,"274151322000088","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,974045.6,974045.6,13848,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093054,2225693.00
07/15/2017 00:30,2,0.000,ALERT,213.51,298.47,59.970,1500093003,"274151322000068","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,845854.0,845854.0,14203,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093056,2225694.00
07/15/2017 00:30,2,0.000,ALERT,213.29,299.67,59.986,1500093003,"201051344001135","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,759631.5,759631.5,13924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093057,2225695.00
07/15/2017 00:30,2,0.000,ALERT,213.29,300.87,59.986,1500093003,"201051344000594","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,778875.9,778875.9,13936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093059,2225696.00
07/15/2017 00:30,2,0.000,ALERT,213.74,299.67,59.991,1500093003,"201051344001203","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,769274.6,769274.6,13968,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093061,2225697.00
07/15/2017 00:30,2,0.000,ALERT,213.06,299.97,59.991,1500093003,"274151322000054","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,990653.2,990653.2,13831,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093063,2225698.00
07/15/2017 00:30,2,0.000,ALERT,213.96,299.97,59.996,1500093003,"201051344000867","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,763072.1,763072.1,13968,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093065,2225699.00
07/15/2017 00:30,2,0.000,ALERT,213.74,299.67,59.996,1500093003,"201051344001093","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,767309.4,767309.4,13963,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093067,2225700.00
07/15/2017 00:30,2,0.000,ALERT,213.51,300.27,59.996,1500093003,"201051344000900","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,784721.6,784721.6,13962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093068,2225701.00
07/15/2017 00:30,2,0.000,ALERT,213.96,299.67,59.959,1500093003,"201051344000648","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,772280.4,772280.4,13935,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093070,2225702.00
07/15/2017 00:30,2,0.000,ALERT,213.74,300.57,59.996,1500093003,"201051344000569","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,786728.8,786728.8,13916,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093072,2225703.00
07/15/2017 00:30,2,0.000,ALERT,213.74,300.57,60.002,1500093003,"201051344000983","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,777353.5,777353.5,13944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093074,2225704.00
07/15/2017 00:30,2,0.000,ALERT,213.74,299.97,60.002,1500093003,"201051344001158","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,761960.0,761960.0,13942,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093075,2225705.00
07/15/2017 00:30,2,0.000,ALERT,214.19,300.57,60.002,1500093003,"201051344000576","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,776506.7,776506.7,13947,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093077,2225706.00
07/15/2017 00:30,2,0.000,ALERT,213.29,299.07,59.970,1500093003,"274151322000087","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,964984.9,964984.9,14039,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093079,2225707.00
07/15/2017 00:45,2,0.000,ALERT,213.51,299.07,59.949,1500093903,"201051344000645","219011344069620",0.00,18.00,0,295.46,301.77,0.0,0.0,0.000,775447.6,775447.6,13928,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093905,2225708.00
07/15/2017 00:45,2,0.000,ALERT,212.61,298.17,59.991,1500093903,"274151322000085","219011344069620",0.00,17.30,0,294.26,300.87,0.0,0.0,0.000,986048.2,986048.2,13843,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093906,2225709.00
07/15/2017 00:45,2,0.000,ALERT,213.74,299.37,59.938,1500093903,"201051344000633","219011344069620",0.00,17.00,0,293.66,301.17,0.0,0.0,0.000,762327.1,762327.1,13976,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093908,2225710.00
07/15/2017 00:45,2,0.000,ALERT,213.29,299.37,59.975,1500093903,"201051344000469","219011344069620",0.00,17.30,0,294.56,301.47,0.0,0.0,0.000,765902.9,765902.9,13950,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093910,2225711.00
07/15/2017 00:45,2,0.000,ALERT,212.83,299.07,59.981,1500093903,"201051344000646","219011344069620",0.00,17.00,0,293.96,300.87,0.0,0.0,0.000,760775.9,760775.9,13942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093912,2225712.00
07/15/2017 00:45,2,0.000,ALERT,212.38,298.17,59.975,1500093903,"274151322000052","219011344069620",0.00,17.50,0,293.96,301.47,0.0,0.0,0.000,1025754.0,1025754.0,13848,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093914,2225713.00
07/15/2017 00:45,2,0.000,ALERT,213.29,299.37,59.981,1500093903,"201051344000585","219011344069620",0.00,17.30,0,294.26,301.17,0.0,0.0,0.000,773936.3,773936.3,13940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093916,2225714.00
07/15/2017 00:45,2,0.000,ALERT,213.06,299.37,59.991,1500093903,"201051344001230","219011344069620",0.00,16.30,0,294.86,301.47,0.0,0.0,0.000,765312.3,765312.3,13966,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093918,2225715.00
07/15/2017 00:45,2,0.000,ALERT,213.51,299.97,59.938,1500093903,"201051344000582","219011344069620",0.00,16.70,0,295.46,301.77,0.0,0.0,0.000,754575.1,754575.1,13933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093919,2225716.00
07/15/2017 00:45,2,0.000,ALERT,212.83,299.07,59.975,1500093903,"201051344000955","219011344069620",0.00,17.30,0,294.56,301.17,0.0,0.0,0.000,774293.5,774293.5,13951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093921,2225717.00
07/15/2017 00:45,2,0.000,ALERT,212.61,297.87,59.933,1500093903,"274151322000094","219011344069620",0.00,17.00,0,293.66,300.57,0.0,0.0,0.000,845186.6,845186.6,14193,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093923,2225718.00
07/15/2017 00:45,2,0.000,ALERT,213.29,299.97,60.012,1500093903,"201051344000579","219011344069620",0.00,17.30,0,296.06,302.68,0.0,0.0,0.000,784089.5,784089.5,13938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093925,2225719.00
07/15/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1500093903,"201051344000890","219011344069620",0.00,16.70,0,295.46,302.37,0.0,0.0,0.000,768332.8,768332.8,13951,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093927,2225720.00
07/15/2017 00:45,2,0.000,ALERT,213.29,299.07,59.954,1500093903,"201051344000438","219011344069620",0.00,16.70,0,295.16,301.47,0.0,0.0,0.000,770805.7,770805.7,13936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093929,2225721.00
07/15/2017 00:45,2,0.000,ALERT,213.29,298.47,59.970,1500093903,"201051344000417","219011344069620",0.00,16.70,0,294.26,300.57,0.0,0.0,0.000,696038.3,696038.3,13969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093930,2225722.00
07/15/2017 00:45,2,0.000,ALERT,212.61,298.17,60.002,1500093903,"274151322000083","219011344069620",0.00,16.70,0,294.26,301.47,0.0,0.0,0.000,1015406.2,1015406.2,13857,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093932,2225723.00
07/15/2017 00:45,2,0.000,ALERT,213.06,298.17,60.002,1500093903,"274151322000076","219011344069620",0.00,17.50,0,294.26,301.17,0.0,0.0,0.000,1083591.6,1083591.6,13860,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093934,2225724.00
07/15/2017 00:45,2,0.000,ALERT,212.38,299.07,59.959,1500093903,"201051344000868","219011344069620",0.00,17.80,0,296.06,302.68,0.0,0.0,0.000,764302.2,764302.2,13954,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093936,2225725.00
