ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 00:45,2,0.000,ALERT,211.70,297.87,59.981,1500093903,"274151322000095","219011344069620",0.00,16.70,0,295.16,301.77,0.0,0.0,0.000,1073150.5,1073150.5,13872,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093937,2225726.00
07/15/2017 00:45,2,0.000,ALERT,212.61,298.77,59.986,1500093903,"201051344000988","219011344069620",0.00,17.80,0,293.06,301.47,0.0,0.0,0.000,668512.2,668512.2,13939,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093939,2225727.00
07/15/2017 00:45,2,0.000,ALERT,212.61,298.17,59.986,1500093903,"201051344001025","219011344069620",0.00,16.30,0,294.26,301.77,0.0,0.0,0.000,771147.6,771147.6,13941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093941,2225728.00
07/15/2017 00:45,2,0.000,ALERT,212.61,299.07,59.986,1500093903,"201051344000458","219011344069620",0.00,18.30,0,295.76,302.68,0.0,0.0,0.000,775713.7,775713.7,13924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093943,2225729.00
07/15/2017 00:45,2,0.000,ALERT,213.29,298.77,59.981,1500093903,"201051344000853","219011344069620",0.00,17.80,0,295.46,302.07,0.0,0.0,0.000,776825.0,776825.0,13941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093945,2225730.00
07/15/2017 00:45,2,0.000,ALERT,213.06,298.77,59.981,1500093903,"201051344000685","219011344069620",0.00,17.00,0,294.56,301.17,0.0,0.0,0.000,770663.2,770663.2,13966,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093947,2225731.00
07/15/2017 00:45,2,0.000,ALERT,213.06,298.47,59.986,1500093903,"201051344000917","219011344069620",0.00,17.80,0,293.36,300.57,0.0,0.0,0.000,767334.6,767334.6,13955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093948,2225732.00
07/15/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1500093903,"201051344001145","219011344069620",0.00,16.70,0,295.16,302.07,0.0,0.0,0.000,775328.7,775328.7,13949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093950,2225733.00
07/15/2017 00:45,2,0.000,ALERT,213.06,298.47,59.996,1500093903,"201051344000651","219011344069620",0.00,16.30,0,294.26,300.87,0.0,0.0,0.000,764148.8,764148.8,13945,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093952,2225734.00
07/15/2017 00:45,2,0.000,ALERT,212.16,298.17,59.981,1500093903,"274151322000088","219011344069620",0.00,17.80,0,293.96,300.87,0.0,0.0,0.000,974045.6,974045.6,13850,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093954,2225735.00
07/15/2017 00:45,2,0.000,ALERT,213.06,297.57,59.970,1500093903,"274151322000068","219011344069620",0.00,18.00,0,293.36,300.27,0.0,0.0,0.000,845854.0,845854.0,14205,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093956,2225736.00
07/15/2017 00:45,2,0.000,ALERT,212.61,298.77,59.986,1500093903,"201051344001135","219011344069620",0.00,17.00,0,294.86,301.77,0.0,0.0,0.000,759631.5,759631.5,13926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093957,2225737.00
07/15/2017 00:45,2,0.000,ALERT,212.83,299.97,59.965,1500093903,"201051344000594","219011344069620",0.00,17.00,0,295.46,302.37,0.0,0.0,0.000,778875.9,778875.9,13938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093959,2225738.00
07/15/2017 00:45,2,0.000,ALERT,213.06,298.47,59.986,1500093903,"201051344001203","219011344069620",0.00,16.70,0,294.86,302.98,0.0,0.0,0.000,769274.6,769274.6,13970,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093961,2225739.00
07/15/2017 00:45,2,0.000,ALERT,212.38,299.07,59.981,1500093903,"274151322000054","219011344069620",0.00,18.00,0,293.96,301.47,0.0,0.0,0.000,990653.2,990653.2,13833,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093963,2225740.00
07/15/2017 00:45,2,0.000,ALERT,213.29,299.37,60.002,1500093903,"201051344000867","219011344069620",0.00,18.00,0,295.46,302.07,0.0,0.0,0.000,763072.1,763072.1,13970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093965,2225741.00
07/15/2017 00:45,2,0.000,ALERT,212.83,298.77,60.023,1500093903,"201051344001093","219011344069620",0.00,17.30,0,294.56,301.17,0.0,0.0,0.000,767309.4,767309.4,13965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093966,2225742.00
07/15/2017 00:45,2,0.000,ALERT,212.83,299.37,59.981,1500093903,"201051344000900","219011344069620",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,784721.6,784721.6,13964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093968,2225743.00
07/15/2017 00:45,2,0.000,ALERT,213.29,298.77,59.991,1500093903,"201051344000648","219011344069620",0.00,17.30,0,295.16,302.07,0.0,0.0,0.000,772280.4,772280.4,13937,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093970,2225744.00
07/15/2017 00:45,2,0.000,ALERT,213.06,299.97,59.981,1500093903,"201051344000569","219011344069620",0.00,18.00,0,296.06,302.68,0.0,0.0,0.000,786728.8,786728.8,13918,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093972,2225745.00
07/15/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1500093903,"201051344000983","219011344069620",0.00,17.80,0,295.76,302.37,0.0,0.0,0.000,777353.5,777353.5,13946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093974,2225746.00
07/15/2017 00:45,2,0.000,ALERT,213.06,299.07,59.981,1500093903,"201051344001158","219011344069620",0.00,17.00,0,294.86,301.17,0.0,0.0,0.000,761960.0,761960.0,13944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500093976,2225747.00
07/15/2017 00:45,2,0.000,ALERT,213.51,299.67,59.959,1500093903,"201051344000576","219011344069620",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,776506.7,776506.7,13949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093978,2225748.00
07/15/2017 00:45,2,0.000,ALERT,212.61,298.17,59.965,1500093903,"274151322000087","219011344069620",0.00,17.80,0,293.66,300.57,0.0,0.0,0.000,964984.9,964984.9,14041,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500093979,2225749.00
07/15/2017 01:00,2,0.000,ALERT,213.96,299.97,59.986,1500094803,"201051344000645","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,775447.6,775447.6,13930,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094805,2225750.00
07/15/2017 01:00,2,0.000,ALERT,213.06,299.37,59.986,1500094803,"274151322000085","219011344069620",0.00,17.80,0,294.56,300.87,0.0,0.0,0.000,986048.2,986048.2,13845,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094807,2225751.00
07/15/2017 01:00,2,0.000,ALERT,214.19,299.67,59.991,1500094803,"201051344000633","219011344069620",0.00,17.30,0,293.96,300.87,0.0,0.0,0.000,762327.1,762327.1,13978,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094809,2225752.00
07/15/2017 01:00,2,0.000,ALERT,213.74,300.27,59.991,1500094803,"201051344000469","219011344069620",0.00,17.80,0,294.86,301.17,0.0,0.0,0.000,765902.9,765902.9,13952,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094811,2225753.00
07/15/2017 01:00,2,0.000,ALERT,213.51,299.97,59.996,1500094803,"201051344000646","219011344069620",0.00,17.30,0,294.56,300.87,0.0,0.0,0.000,760775.9,760775.9,13944,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094812,2225754.00
07/15/2017 01:00,2,0.000,ALERT,212.83,299.67,59.991,1500094803,"274151322000052","219011344069620",0.00,17.80,0,294.26,301.17,0.0,0.0,0.000,1025754.0,1025754.0,13850,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094814,2225755.00
07/15/2017 01:00,2,0.000,ALERT,213.74,299.97,59.991,1500094803,"201051344000585","219011344069620",0.00,17.80,0,294.56,300.87,0.0,0.0,0.000,773936.3,773936.3,13942,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094816,2225756.00
07/15/2017 01:00,2,0.000,ALERT,213.74,299.97,59.991,1500094803,"201051344001230","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,765312.3,765312.3,13968,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094818,2225757.00
07/15/2017 01:00,2,0.000,ALERT,214.19,300.87,59.959,1500094803,"201051344000582","219011344069620",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,754575.1,754575.1,13935,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094820,2225758.00
07/15/2017 01:00,2,0.000,ALERT,213.29,299.97,59.996,1500094803,"201051344000955","219011344069620",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,774293.5,774293.5,13953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094821,2225759.00
07/15/2017 01:00,2,0.000,ALERT,213.06,298.77,59.981,1500094803,"274151322000094","219011344069620",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,845186.6,845186.6,14195,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094823,2225760.00
07/15/2017 01:00,2,0.000,ALERT,213.74,300.87,60.023,1500094803,"201051344000579","219011344069620",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,784089.5,784089.5,13940,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094825,2225761.00
07/15/2017 01:00,2,0.000,ALERT,213.51,300.57,59.986,1500094803,"201051344000890","219011344069620",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,768332.8,768332.8,13953,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094827,2225762.00
07/15/2017 01:00,2,0.000,ALERT,213.74,299.97,59.986,1500094803,"201051344000438","219011344069620",0.00,17.00,0,295.46,301.47,0.0,0.0,0.000,770805.7,770805.7,13938,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094828,2225763.00
07/15/2017 01:00,2,0.000,ALERT,213.96,299.67,59.981,1500094803,"201051344000417","219011344069620",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,696038.3,696038.3,13971,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094830,2225764.00
07/15/2017 01:00,2,0.000,ALERT,213.06,299.97,59.975,1500094803,"274151322000083","219011344069620",0.00,17.00,0,294.86,301.17,0.0,0.0,0.000,1015406.2,1015406.2,13859,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094832,2225765.00
07/15/2017 01:00,2,0.000,ALERT,213.51,299.37,59.981,1500094803,"274151322000076","219011344069620",0.00,17.80,0,294.56,300.87,0.0,0.0,0.000,1083591.6,1083591.6,13862,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094834,2225766.00
07/15/2017 01:00,2,0.000,ALERT,213.51,300.87,59.986,1500094803,"201051344000868","219011344069620",0.00,18.00,0,295.46,302.37,0.0,0.0,0.000,764302.2,764302.2,13956,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094836,2225767.00
07/15/2017 01:00,2,0.000,ALERT,213.06,300.57,59.986,1500094803,"274151322000095","219011344069620",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,1073150.5,1073150.5,13874,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094838,2225768.00
07/15/2017 01:00,2,0.000,ALERT,213.51,300.27,59.991,1500094803,"201051344000988","219011344069620",0.00,18.30,0,294.56,301.47,0.0,0.0,0.000,668512.2,668512.2,13941,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094840,2225769.00
07/15/2017 01:00,2,0.000,ALERT,213.51,299.37,59.996,1500094803,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,771147.6,771147.6,13943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094842,2225770.00
07/15/2017 01:00,2,0.000,ALERT,213.51,300.57,59.996,1500094803,"201051344000458","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,775713.7,775713.7,13926,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094843,2225771.00
07/15/2017 01:00,2,0.000,ALERT,214.19,299.97,60.007,1500094803,"201051344000853","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,776825.0,776825.0,13943,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094845,2225772.00
07/15/2017 01:00,2,0.000,ALERT,213.96,299.97,59.986,1500094803,"201051344000685","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,770663.2,770663.2,13968,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094847,2225773.00
07/15/2017 01:00,2,0.000,ALERT,213.74,299.37,59.986,1500094803,"201051344000917","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,767334.6,767334.6,13957,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094849,2225774.00
07/15/2017 01:00,2,0.000,ALERT,213.96,300.27,59.986,1500094803,"201051344001145","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,775328.7,775328.7,13951,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094850,2225775.00
07/15/2017 01:00,2,0.000,ALERT,213.74,299.07,60.028,1500094803,"201051344000651","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,764148.8,764148.8,13947,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094852,2225776.00
07/15/2017 01:00,2,0.000,ALERT,212.61,299.07,59.986,1500094803,"274151322000088","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,974045.6,974045.6,13852,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094854,2225777.00
07/15/2017 01:00,2,0.000,ALERT,213.74,298.77,59.954,1500094803,"274151322000068","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,845854.0,845854.0,14207,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094856,2225778.00
07/15/2017 01:00,2,0.000,ALERT,213.51,299.97,59.996,1500094803,"201051344001135","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,759631.5,759631.5,13928,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094858,2225779.00
07/15/2017 01:00,2,0.000,ALERT,213.51,301.17,59.996,1500094803,"201051344000594","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,778875.9,778875.9,13940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094859,2225780.00
07/15/2017 01:00,2,0.000,ALERT,213.96,300.27,60.023,1500094803,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.98,0.0,0.0,0.000,769274.6,769274.6,13972,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094861,2225781.00
07/15/2017 01:00,2,0.000,ALERT,213.06,299.07,59.991,1500094803,"274151322000054","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,990653.2,990653.2,13835,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094863,2225782.00
07/15/2017 01:00,2,0.000,ALERT,213.74,299.97,59.986,1500094803,"201051344000867","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,763072.1,763072.1,13972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094865,2225783.00
07/15/2017 01:00,2,0.000,ALERT,213.74,299.67,59.996,1500094803,"201051344001093","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,767309.4,767309.4,13967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094867,2225784.00
07/15/2017 01:00,2,0.000,ALERT,213.51,300.27,59.996,1500094803,"201051344000900","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,784721.6,784721.6,13966,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094868,2225785.00
07/15/2017 01:00,2,0.000,ALERT,213.96,299.97,60.012,1500094803,"201051344000648","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,772280.4,772280.4,13939,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094870,2225786.00
07/15/2017 01:00,2,0.000,ALERT,213.51,300.57,60.002,1500094803,"201051344000569","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,786728.8,786728.8,13920,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094872,2225787.00
07/15/2017 01:00,2,0.000,ALERT,213.51,300.57,60.028,1500094803,"201051344000983","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,777353.5,777353.5,13948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500094874,2225788.00
07/15/2017 01:00,2,0.000,ALERT,213.74,299.97,60.049,1500094803,"201051344001158","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,761960.0,761960.0,13946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094876,2225789.00
07/15/2017 01:00,2,0.000,ALERT,213.96,300.87,60.018,1500094803,"201051344000576","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,776506.7,776506.7,13951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094877,2225790.00
07/15/2017 01:00,2,0.000,ALERT,213.29,299.37,60.007,1500094803,"274151322000087","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,964984.9,964984.9,14043,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500094879,2225791.00
07/15/2017 01:15,2,0.000,ALERT,213.29,298.77,59.965,1500095704,"201051344000645","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,775447.6,775447.6,13932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095706,2225792.00
07/15/2017 01:15,2,0.000,ALERT,212.61,297.26,59.959,1500095704,"274151322000085","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,986048.2,986048.2,13847,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095707,2225793.00
07/15/2017 01:15,2,0.000,ALERT,213.51,298.77,59.970,1500095704,"201051344000633","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,762327.1,762327.1,13980,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095709,2225794.00
07/15/2017 01:15,2,0.000,ALERT,212.83,298.77,59.965,1500095704,"201051344000469","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,765902.9,765902.9,13954,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095711,2225795.00
07/15/2017 01:15,2,0.000,ALERT,212.38,297.87,59.965,1500095704,"201051344000646","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,760775.9,760775.9,13946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095713,2225796.00
07/15/2017 01:15,2,0.000,ALERT,212.16,296.96,59.917,1500095704,"274151322000052","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,1025754.0,1025754.0,13852,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095715,2225797.00
07/15/2017 01:15,2,0.000,ALERT,212.83,298.17,59.954,1500095704,"201051344000585","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,773936.3,773936.3,13944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095716,2225798.00
07/15/2017 01:15,2,0.000,ALERT,212.61,298.17,60.002,1500095704,"201051344001230","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,765312.3,765312.3,13970,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095718,2225799.00
07/15/2017 01:15,2,0.000,ALERT,213.06,298.77,60.007,1500095704,"201051344000582","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,754575.1,754575.1,13937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095720,2225800.00
07/15/2017 01:15,2,0.000,ALERT,212.16,297.87,59.981,1500095704,"201051344000955","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,774293.5,774293.5,13955,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095722,2225801.00
07/15/2017 01:15,2,0.000,ALERT,212.38,297.26,59.959,1500095704,"274151322000094","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,845186.6,845186.6,14197,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095724,2225802.00
07/15/2017 01:15,2,0.000,ALERT,212.83,299.37,60.007,1500095704,"201051344000579","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,784089.5,784089.5,13942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095725,2225803.00
07/15/2017 01:15,2,0.000,ALERT,212.61,298.47,60.002,1500095704,"201051344000890","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,768332.8,768332.8,13955,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095727,2225804.00
07/15/2017 01:15,2,0.000,ALERT,212.61,297.87,59.970,1500095704,"201051344000438","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,770805.7,770805.7,13940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095729,2225805.00
07/15/2017 01:15,2,0.000,ALERT,212.61,297.26,59.959,1500095704,"201051344000417","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,696038.3,696038.3,13973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095731,2225806.00
07/15/2017 01:15,2,0.000,ALERT,212.38,297.87,59.959,1500095704,"274151322000083","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1015406.2,1015406.2,13861,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095733,2225807.00
07/15/2017 01:15,2,0.000,ALERT,212.83,297.87,59.991,1500095704,"274151322000076","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,1083591.6,1083591.6,13864,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500095734,2225808.00
07/15/2017 01:15,2,0.000,ALERT,212.83,299.67,59.965,1500095704,"201051344000868","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,764302.2,764302.2,13958,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095736,2225809.00
07/15/2017 01:15,2,0.000,ALERT,212.38,299.07,59.954,1500095704,"274151322000095","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1073150.5,1073150.5,13876,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095738,2225810.00
07/15/2017 01:15,2,0.000,ALERT,212.61,298.77,59.912,1500095704,"201051344000988","219011344069620",0.00,19.00,0,294.86,301.77,0.0,0.0,0.000,668512.2,668512.2,13943,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500095740,2225811.00
07/15/2017 01:15,2,0.000,ALERT,212.61,297.26,59.991,1500095704,"201051344001025","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,771147.6,771147.6,13945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095742,2225812.00
07/15/2017 01:15,2,0.000,ALERT,212.61,298.77,59.991,1500095704,"201051344000458","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,775713.7,775713.7,13928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095744,2225813.00
07/15/2017 01:15,2,0.000,ALERT,213.29,298.77,59.954,1500095704,"201051344000853","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,776825.0,776825.0,13945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095745,2225814.00
07/15/2017 01:15,2,0.000,ALERT,213.06,297.87,59.954,1500095704,"201051344000685","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,770663.2,770663.2,13970,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500095747,2225815.00
07/15/2017 01:15,2,0.000,ALERT,212.61,297.26,59.938,1500095704,"201051344000917","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,767334.6,767334.6,13959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095749,2225816.00
07/15/2017 01:15,2,0.000,ALERT,213.06,298.17,59.959,1500095704,"201051344001145","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,775328.7,775328.7,13953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095751,2225817.00
07/15/2017 01:15,2,0.000,ALERT,212.83,297.26,59.933,1500095704,"201051344000651","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,764148.8,764148.8,13949,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095752,2225818.00
07/15/2017 01:15,2,0.000,ALERT,212.16,297.57,59.954,1500095704,"274151322000088","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,974045.6,974045.6,13854,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095754,2225819.00
07/15/2017 01:15,2,0.000,ALERT,212.83,297.57,59.954,1500095704,"274151322000068","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,845854.0,845854.0,14209,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095756,2225820.00
07/15/2017 01:15,2,0.000,ALERT,212.61,298.17,59.954,1500095704,"201051344001135","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,759631.5,759631.5,13930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095758,2225821.00
07/15/2017 01:15,2,0.000,ALERT,212.83,299.97,59.959,1500095704,"201051344000594","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,778875.9,778875.9,13942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095760,2225822.00
07/15/2017 01:15,2,0.000,ALERT,212.83,297.87,59.959,1500095704,"201051344001203","219011344069620",0.00,17.80,0,296.66,303.58,0.0,0.0,0.000,769274.6,769274.6,13974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500095761,2225823.00
07/15/2017 01:15,2,0.000,ALERT,212.16,298.47,59.970,1500095704,"274151322000054","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,990653.2,990653.2,13837,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500095763,2225824.00
07/15/2017 01:15,2,0.000,ALERT,213.06,298.77,59.991,1500095704,"201051344000867","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,763072.1,763072.1,13974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095765,2225825.00
07/15/2017 01:15,2,0.000,ALERT,212.61,297.57,59.959,1500095704,"201051344001093","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,767309.4,767309.4,13969,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095767,2225826.00
07/15/2017 01:15,2,0.000,ALERT,212.83,299.07,59.944,1500095704,"201051344000900","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,784721.6,784721.6,13968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500095769,2225827.00
07/15/2017 01:15,2,0.000,ALERT,213.06,298.47,59.922,1500095704,"201051344000648","219011344069620",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,772280.4,772280.4,13941,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095771,2225828.00
07/15/2017 01:15,2,0.000,ALERT,212.83,299.67,59.965,1500095704,"201051344000569","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,786728.8,786728.8,13922,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095772,2225829.00
07/15/2017 01:15,2,0.000,ALERT,212.83,299.37,59.970,1500095704,"201051344000983","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,777353.5,777353.5,13950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500095774,2225830.00
07/15/2017 01:15,2,0.000,ALERT,212.83,299.07,59.965,1500095704,"201051344001158","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,761960.0,761960.0,13948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500095776,2225831.00
07/15/2017 01:15,2,0.000,ALERT,213.29,299.67,59.959,1500095704,"201051344000576","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,776506.7,776506.7,13953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500095778,2225832.00
07/15/2017 01:15,2,0.000,ALERT,212.38,296.96,59.965,1500095704,"274151322000087","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,964984.9,964984.9,14045,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500095780,2225833.00
07/15/2017 01:30,2,0.000,ALERT,213.29,299.37,59.965,1500096603,"201051344000645","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,775447.6,775447.6,13934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096605,2225834.00
07/15/2017 01:30,2,0.000,ALERT,212.61,298.17,59.996,1500096603,"274151322000085","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,986048.2,986048.2,13849,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096607,2225835.00
07/15/2017 01:30,2,0.000,ALERT,213.51,299.07,59.991,1500096603,"201051344000633","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,762327.1,762327.1,13982,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096609,2225836.00
07/15/2017 01:30,2,0.000,ALERT,213.06,299.37,59.996,1500096603,"201051344000469","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,765902.9,765902.9,13956,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096611,2225837.00
07/15/2017 01:30,2,0.000,ALERT,212.61,298.47,60.002,1500096603,"201051344000646","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,760775.9,760775.9,13948,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096613,2225838.00
07/15/2017 01:30,2,0.000,ALERT,212.38,297.87,59.991,1500096603,"274151322000052","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1025754.0,1025754.0,13854,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096615,2225839.00
07/15/2017 01:30,2,0.000,ALERT,213.06,299.07,59.959,1500096603,"201051344000585","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,773936.3,773936.3,13946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096617,2225840.00
07/15/2017 01:30,2,0.000,ALERT,212.83,299.37,59.996,1500096603,"201051344001230","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,765312.3,765312.3,13972,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096619,2225841.00
07/15/2017 01:30,2,0.000,ALERT,213.29,299.67,59.981,1500096603,"201051344000582","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,754575.1,754575.1,13939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096620,2225842.00
07/15/2017 01:30,2,0.000,ALERT,212.61,299.07,59.996,1500096603,"201051344000955","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,774293.5,774293.5,13957,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096622,2225843.00
07/15/2017 01:30,2,0.000,ALERT,212.61,298.17,59.986,1500096603,"274151322000094","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,845186.6,845186.6,14199,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096624,2225844.00
07/15/2017 01:30,2,0.000,ALERT,212.83,299.97,60.023,1500096603,"201051344000579","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,784089.5,784089.5,13944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096626,2225845.00
07/15/2017 01:30,2,0.000,ALERT,212.83,299.67,59.996,1500096603,"201051344000890","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,768332.8,768332.8,13957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096627,2225846.00
07/15/2017 01:30,2,0.000,ALERT,213.06,299.07,59.959,1500096603,"201051344000438","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,770805.7,770805.7,13942,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096629,2225847.00
07/15/2017 01:30,2,0.000,ALERT,213.06,298.47,59.996,1500096603,"201051344000417","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,696038.3,696038.3,13975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096631,2225848.00
07/15/2017 01:30,2,0.000,ALERT,212.61,298.77,59.991,1500096603,"274151322000083","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1015406.2,1015406.2,13863,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096633,2225849.00
07/15/2017 01:30,2,0.000,ALERT,213.06,298.17,60.018,1500096603,"274151322000076","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1083591.6,1083591.6,13866,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096635,2225850.00
07/15/2017 01:30,2,0.000,ALERT,212.83,299.97,60.002,1500096603,"201051344000868","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,764302.2,764302.2,13960,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096636,2225851.00
07/15/2017 01:30,2,0.000,ALERT,212.38,299.67,59.996,1500096603,"274151322000095","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,1073150.5,1073150.5,13878,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096638,2225852.00
07/15/2017 01:30,2,0.000,ALERT,212.83,299.37,59.996,1500096603,"201051344000988","219011344069620",0.00,19.00,0,294.56,300.57,0.0,0.0,0.000,668512.2,668512.2,13945,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096640,2225853.00
07/15/2017 01:30,2,0.000,ALERT,212.83,298.47,59.996,1500096603,"201051344001025","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,771147.6,771147.6,13947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096642,2225854.00
07/15/2017 01:30,2,0.000,ALERT,213.06,299.97,60.002,1500096603,"201051344000458","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,775713.7,775713.7,13930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096644,2225855.00
07/15/2017 01:30,2,0.000,ALERT,213.51,299.67,59.991,1500096603,"201051344000853","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,776825.0,776825.0,13947,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096645,2225856.00
07/15/2017 01:30,2,0.000,ALERT,213.29,299.07,59.996,1500096603,"201051344000685","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,770663.2,770663.2,13972,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096647,2225857.00
07/15/2017 01:30,2,0.000,ALERT,213.06,298.47,59.959,1500096603,"201051344000917","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,767334.6,767334.6,13961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096649,2225858.00
07/15/2017 01:30,2,0.000,ALERT,213.29,299.37,59.991,1500096603,"201051344001145","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,775328.7,775328.7,13955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096651,2225859.00
07/15/2017 01:30,2,0.000,ALERT,213.06,298.47,59.986,1500096603,"201051344000651","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,764148.8,764148.8,13951,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096653,2225860.00
07/15/2017 01:30,2,0.000,ALERT,212.16,298.17,59.975,1500096603,"274151322000088","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,974045.6,974045.6,13856,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096654,2225861.00
07/15/2017 01:30,2,0.000,ALERT,213.29,297.87,59.981,1500096603,"274151322000068","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,845854.0,845854.0,14211,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096656,2225862.00
07/15/2017 01:30,2,0.000,ALERT,212.61,298.77,59.986,1500096603,"201051344001135","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,759631.5,759631.5,13932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096658,2225863.00
07/15/2017 01:30,2,0.000,ALERT,212.83,300.57,59.965,1500096603,"201051344000594","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,778875.9,778875.9,13944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096660,2225864.00
07/15/2017 01:30,2,0.000,ALERT,213.06,298.77,59.986,1500096603,"201051344001203","219011344069620",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,769274.6,769274.6,13976,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096662,2225865.00
07/15/2017 01:30,2,0.000,ALERT,212.61,298.47,59.981,1500096603,"274151322000054","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,990653.2,990653.2,13839,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096663,2225866.00
07/15/2017 01:30,2,0.000,ALERT,213.29,299.37,59.996,1500096603,"201051344000867","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,763072.1,763072.1,13976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096665,2225867.00
07/15/2017 01:30,2,0.000,ALERT,213.06,299.07,59.991,1500096603,"201051344001093","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,767309.4,767309.4,13971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096667,2225868.00
07/15/2017 01:30,2,0.000,ALERT,213.06,299.67,59.986,1500096603,"201051344000900","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,784721.6,784721.6,13970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096669,2225869.00
