ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 01:30,2,0.000,ALERT,213.29,299.07,59.981,1500096603,"201051344000648","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,772280.4,772280.4,13943,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096671,2225870.00
07/15/2017 01:30,2,0.000,ALERT,213.06,300.27,59.986,1500096603,"201051344000569","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,786728.8,786728.8,13924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096672,2225871.00
07/15/2017 01:30,2,0.000,ALERT,213.06,299.97,59.975,1500096603,"201051344000983","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,777353.5,777353.5,13952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500096674,2225872.00
07/15/2017 01:30,2,0.000,ALERT,213.06,299.37,59.981,1500096603,"201051344001158","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,761960.0,761960.0,13950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096676,2225873.00
07/15/2017 01:30,2,0.000,ALERT,213.51,300.57,59.981,1500096603,"201051344000576","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,776506.7,776506.7,13955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096678,2225874.00
07/15/2017 01:30,2,0.000,ALERT,212.61,297.87,59.959,1500096603,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,964984.9,964984.9,14047,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500096680,2225875.00
07/15/2017 01:45,2,0.000,ALERT,213.06,298.47,59.986,1500097504,"201051344000645","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,775447.6,775447.6,13936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097506,2225876.00
07/15/2017 01:45,2,0.000,ALERT,212.38,298.17,59.986,1500097504,"274151322000085","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,986048.2,986048.2,13851,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097507,2225877.00
07/15/2017 01:45,2,0.000,ALERT,213.06,298.47,59.981,1500097504,"201051344000633","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,762327.1,762327.1,13984,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097509,2225878.00
07/15/2017 01:45,2,0.000,ALERT,212.61,298.47,59.981,1500097504,"201051344000469","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,765902.9,765902.9,13958,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097511,2225879.00
07/15/2017 01:45,2,0.000,ALERT,212.38,298.77,59.965,1500097504,"201051344000646","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,760775.9,760775.9,13950,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097513,2225880.00
07/15/2017 01:45,2,0.000,ALERT,211.93,297.57,59.981,1500097504,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1025754.0,1025754.0,13856,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097514,2225881.00
07/15/2017 01:45,2,0.000,ALERT,213.06,299.07,59.986,1500097504,"201051344000585","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,773936.3,773936.3,13948,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097516,2225882.00
07/15/2017 01:45,2,0.000,ALERT,212.61,298.77,59.970,1500097504,"201051344001230","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,765312.3,765312.3,13974,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097518,2225883.00
07/15/2017 01:45,2,0.000,ALERT,213.29,299.67,59.975,1500097504,"201051344000582","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,754575.1,754575.1,13941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097520,2225884.00
07/15/2017 01:45,2,0.000,ALERT,212.61,299.07,59.991,1500097504,"201051344000955","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,774293.5,774293.5,13959,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097522,2225885.00
07/15/2017 01:45,2,0.000,ALERT,212.38,297.57,59.991,1500097504,"274151322000094","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,845186.6,845186.6,14201,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097523,2225886.00
07/15/2017 01:45,2,0.000,ALERT,212.61,299.67,59.991,1500097504,"201051344000579","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,784089.5,784089.5,13946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097525,2225887.00
07/15/2017 01:45,2,0.000,ALERT,212.83,299.37,59.986,1500097504,"201051344000890","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,768332.8,768332.8,13959,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097527,2225888.00
07/15/2017 01:45,2,0.000,ALERT,212.83,298.77,59.981,1500097504,"201051344000438","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,770805.7,770805.7,13944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097529,2225889.00
07/15/2017 01:45,2,0.000,ALERT,212.83,298.17,59.959,1500097504,"201051344000417","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,696038.3,696038.3,13977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097531,2225890.00
07/15/2017 01:45,2,0.000,ALERT,212.16,298.47,59.975,1500097504,"274151322000083","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1015406.2,1015406.2,13865,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097532,2225891.00
07/15/2017 01:45,2,0.000,ALERT,212.83,298.17,60.023,1500097504,"274151322000076","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1083591.6,1083591.6,13868,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097534,2225892.00
07/15/2017 01:45,2,0.000,ALERT,212.61,299.37,59.991,1500097504,"201051344000868","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,764302.2,764302.2,13962,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097536,2225893.00
07/15/2017 01:45,2,0.000,ALERT,212.38,299.37,59.965,1500097504,"274151322000095","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,1073150.5,1073150.5,13880,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097538,2225894.00
07/15/2017 01:45,2,0.000,ALERT,212.61,299.07,59.981,1500097504,"201051344000988","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,668512.2,668512.2,13947,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097540,2225895.00
07/15/2017 01:45,2,0.000,ALERT,212.61,298.17,59.991,1500097504,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,771147.6,771147.6,13949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097542,2225896.00
07/15/2017 01:45,2,0.000,ALERT,212.83,299.07,59.959,1500097504,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,775713.7,775713.7,13932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097544,2225897.00
07/15/2017 01:45,2,0.000,ALERT,213.29,299.37,59.996,1500097504,"201051344000853","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,776825.0,776825.0,13949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097546,2225898.00
07/15/2017 01:45,2,0.000,ALERT,212.83,298.77,59.991,1500097504,"201051344000685","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,770663.2,770663.2,13974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097547,2225899.00
07/15/2017 01:45,2,0.000,ALERT,213.06,298.47,59.959,1500097504,"201051344000917","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,767334.6,767334.6,13963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097549,2225900.00
07/15/2017 01:45,2,0.000,ALERT,213.29,299.37,59.986,1500097504,"201051344001145","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,775328.7,775328.7,13957,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097551,2225901.00
07/15/2017 01:45,2,0.000,ALERT,213.06,298.17,59.986,1500097504,"201051344000651","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,764148.8,764148.8,13953,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097553,2225902.00
07/15/2017 01:45,2,0.000,ALERT,211.93,298.17,59.991,1500097504,"274151322000088","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,974045.6,974045.6,13858,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097555,2225903.00
07/15/2017 01:45,2,0.000,ALERT,212.83,297.57,59.991,1500097504,"274151322000068","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,845854.0,845854.0,14213,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097556,2225904.00
07/15/2017 01:45,2,0.000,ALERT,212.61,298.77,59.991,1500097504,"201051344001135","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,759631.5,759631.5,13934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500097558,2225905.00
07/15/2017 01:45,2,0.000,ALERT,212.61,299.67,59.986,1500097504,"201051344000594","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,778875.9,778875.9,13946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097560,2225906.00
07/15/2017 01:45,2,0.000,ALERT,213.06,298.47,59.991,1500097504,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,769274.6,769274.6,13978,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097562,2225907.00
07/15/2017 01:45,2,0.000,ALERT,211.93,297.87,59.981,1500097504,"274151322000054","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,990653.2,990653.2,13841,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097563,2225908.00
07/15/2017 01:45,2,0.000,ALERT,213.06,298.77,59.986,1500097504,"201051344000867","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,763072.1,763072.1,13978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097565,2225909.00
07/15/2017 01:45,2,0.000,ALERT,212.83,298.47,59.981,1500097504,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,767309.4,767309.4,13973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097567,2225910.00
07/15/2017 01:45,2,0.000,ALERT,212.61,299.07,59.986,1500097504,"201051344000900","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,784721.6,784721.6,13972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097569,2225911.00
07/15/2017 01:45,2,0.000,ALERT,213.06,298.77,59.986,1500097504,"201051344000648","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,772280.4,772280.4,13945,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097571,2225912.00
07/15/2017 01:45,2,0.000,ALERT,212.83,299.67,59.986,1500097504,"201051344000569","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,786728.8,786728.8,13926,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097572,2225913.00
07/15/2017 01:45,2,0.000,ALERT,212.83,299.37,59.996,1500097504,"201051344000983","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,777353.5,777353.5,13954,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097574,2225914.00
07/15/2017 01:45,2,0.000,ALERT,212.83,299.07,59.991,1500097504,"201051344001158","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,761960.0,761960.0,13952,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097576,2225915.00
07/15/2017 01:45,2,0.000,ALERT,213.29,299.67,59.975,1500097504,"201051344000576","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,776506.7,776506.7,13957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097578,2225916.00
07/15/2017 01:45,2,0.000,ALERT,212.61,298.17,59.975,1500097504,"274151322000087","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,964984.9,964984.9,14049,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500097580,2225917.00
07/15/2017 02:00,2,0.000,ALERT,213.74,300.57,59.986,1500098403,"201051344000645","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,775447.6,775447.6,13938,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098405,2225918.00
07/15/2017 02:00,2,0.000,ALERT,212.83,298.77,59.981,1500098403,"274151322000085","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,986048.2,986048.2,13853,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098407,2225919.00
07/15/2017 02:00,2,0.000,ALERT,213.74,300.27,59.991,1500098403,"201051344000633","219011344069620",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,762327.1,762327.1,13986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098409,2225920.00
07/15/2017 02:00,2,0.000,ALERT,213.29,300.57,59.986,1500098403,"201051344000469","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,765902.9,765902.9,13960,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098411,2225921.00
07/15/2017 02:00,2,0.000,ALERT,212.83,299.37,59.986,1500098403,"201051344000646","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,760775.9,760775.9,13952,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098413,2225922.00
07/15/2017 02:00,2,0.000,ALERT,212.16,299.37,59.981,1500098403,"274151322000052","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1025754.0,1025754.0,13858,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098414,2225923.00
07/15/2017 02:00,2,0.000,ALERT,213.29,299.97,59.991,1500098403,"201051344000585","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,773936.3,773936.3,13950,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098416,2225924.00
07/15/2017 02:00,2,0.000,ALERT,213.06,300.27,59.981,1500098403,"201051344001230","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,765312.3,765312.3,13976,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098418,2225925.00
07/15/2017 02:00,2,0.000,ALERT,213.51,300.87,60.002,1500098403,"201051344000582","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,754575.1,754575.1,13943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098420,2225926.00
07/15/2017 02:00,2,0.000,ALERT,212.83,299.97,60.023,1500098403,"201051344000955","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,774293.5,774293.5,13961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098422,2225927.00
07/15/2017 02:00,2,0.000,ALERT,212.83,298.77,59.996,1500098403,"274151322000094","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,845186.6,845186.6,14203,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098423,2225928.00
07/15/2017 02:00,2,0.000,ALERT,213.06,301.17,59.991,1500098403,"201051344000579","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,784089.5,784089.5,13948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098425,2225929.00
07/15/2017 02:00,2,0.000,ALERT,212.83,300.27,60.028,1500098403,"201051344000890","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,768332.8,768332.8,13961,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098427,2225930.00
07/15/2017 02:00,2,0.000,ALERT,213.06,299.97,59.991,1500098403,"201051344000438","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,770805.7,770805.7,13946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098429,2225931.00
07/15/2017 02:00,2,0.000,ALERT,213.29,299.37,59.996,1500098403,"201051344000417","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,696038.3,696038.3,13979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098430,2225932.00
07/15/2017 02:00,2,0.000,ALERT,212.61,299.07,59.996,1500098403,"274151322000083","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1015406.2,1015406.2,13867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098432,2225933.00
07/15/2017 02:00,2,0.000,ALERT,213.29,299.07,59.991,1500098403,"274151322000076","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,1083591.6,1083591.6,13870,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098434,2225934.00
07/15/2017 02:00,2,0.000,ALERT,213.29,301.17,59.996,1500098403,"201051344000868","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,764302.2,764302.2,13964,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098436,2225935.00
07/15/2017 02:00,2,0.000,ALERT,212.38,299.67,60.028,1500098403,"274151322000095","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,1073150.5,1073150.5,13882,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098438,2225936.00
07/15/2017 02:00,2,0.000,ALERT,213.06,300.57,59.996,1500098403,"201051344000988","219011344069620",0.00,19.50,0,294.86,301.77,0.0,0.0,0.000,668512.2,668512.2,13949,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098440,2225937.00
07/15/2017 02:00,2,0.000,ALERT,213.06,299.37,60.002,1500098403,"201051344001025","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,771147.6,771147.6,13951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098442,2225938.00
07/15/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1500098403,"201051344000458","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,775713.7,775713.7,13934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098443,2225939.00
07/15/2017 02:00,2,0.000,ALERT,213.74,300.57,60.028,1500098403,"201051344000853","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,776825.0,776825.0,13951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098445,2225940.00
07/15/2017 02:00,2,0.000,ALERT,213.29,299.97,60.007,1500098403,"201051344000685","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,770663.2,770663.2,13976,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098447,2225941.00
07/15/2017 02:00,2,0.000,ALERT,212.83,299.07,59.996,1500098403,"201051344000917","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,767334.6,767334.6,13965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098449,2225942.00
07/15/2017 02:00,2,0.000,ALERT,213.29,299.97,59.996,1500098403,"201051344001145","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,775328.7,775328.7,13959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098450,2225943.00
07/15/2017 02:00,2,0.000,ALERT,213.06,299.37,59.954,1500098403,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,764148.8,764148.8,13955,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098452,2225944.00
07/15/2017 02:00,2,0.000,ALERT,212.38,299.07,59.996,1500098403,"274151322000088","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,974045.6,974045.6,13860,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098454,2225945.00
07/15/2017 02:00,2,0.000,ALERT,213.06,297.87,59.991,1500098403,"274151322000068","219011344069620",0.00,19.80,0,296.36,299.37,0.0,0.0,0.000,845854.0,845854.0,14215,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098456,2225946.00
07/15/2017 02:00,2,0.000,ALERT,212.83,299.97,60.012,1500098403,"201051344001135","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,759631.5,759631.5,13936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098458,2225947.00
07/15/2017 02:00,2,0.000,ALERT,213.06,301.47,60.034,1500098403,"201051344000594","219011344069620",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,778875.9,778875.9,13948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098460,2225948.00
07/15/2017 02:00,2,0.000,ALERT,213.29,299.67,60.012,1500098403,"201051344001203","219011344069620",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,769274.6,769274.6,13980,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098461,2225949.00
07/15/2017 02:00,2,0.000,ALERT,212.38,299.97,59.996,1500098403,"274151322000054","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,990653.2,990653.2,13843,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098463,2225950.00
07/15/2017 02:00,2,0.000,ALERT,213.29,300.27,60.007,1500098403,"201051344000867","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,763072.1,763072.1,13980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098465,2225951.00
07/15/2017 02:00,2,0.000,ALERT,213.29,299.97,60.007,1500098403,"201051344001093","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,767309.4,767309.4,13975,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098467,2225952.00
07/15/2017 02:00,2,0.000,ALERT,213.06,300.57,60.007,1500098403,"201051344000900","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,784721.6,784721.6,13974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098469,2225953.00
07/15/2017 02:00,2,0.000,ALERT,213.29,301.17,59.986,1500098403,"201051344000569","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,786728.8,786728.8,13928,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098472,2225954.00
07/15/2017 02:00,2,0.000,ALERT,213.29,301.17,60.007,1500098403,"201051344000983","219011344069620",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,777353.5,777353.5,13956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098473,2225955.00
07/15/2017 02:00,2,0.000,ALERT,213.29,300.27,60.028,1500098403,"201051344001158","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,761960.0,761960.0,13954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098475,2225956.00
07/15/2017 02:00,2,0.000,ALERT,213.74,301.17,60.002,1500098403,"201051344000576","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,776506.7,776506.7,13959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098477,2225957.00
07/15/2017 02:00,2,0.000,ALERT,212.61,298.47,59.996,1500098403,"274151322000087","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,964984.9,964984.9,14051,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500098479,2225958.00
07/15/2017 02:00,2,0.000,ALERT,213.29,300.27,60.039,1500098403,"201051344000648","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,772280.4,772280.4,13947,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500098481,2225959.00
07/15/2017 02:15,2,0.000,ALERT,213.51,300.27,60.002,1500099303,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,775447.6,775447.6,13940,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099305,2225960.00
07/15/2017 02:15,2,0.000,ALERT,212.83,299.37,59.991,1500099303,"274151322000085","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,986048.2,986048.2,13855,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099307,2225961.00
07/15/2017 02:15,2,0.000,ALERT,213.74,299.97,59.954,1500099303,"201051344000633","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,762327.1,762327.1,13988,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099309,2225962.00
07/15/2017 02:15,2,0.000,ALERT,213.06,300.27,59.991,1500099303,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,765902.9,765902.9,13962,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099311,2225963.00
07/15/2017 02:15,2,0.000,ALERT,212.61,299.67,59.996,1500099303,"201051344000646","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,760775.9,760775.9,13954,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099312,2225964.00
07/15/2017 02:15,2,0.000,ALERT,212.38,298.77,59.996,1500099303,"274151322000052","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,1025754.0,1025754.0,13860,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099314,2225965.00
07/15/2017 02:15,2,0.000,ALERT,213.06,299.67,59.996,1500099303,"201051344000585","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,773936.3,773936.3,13952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099316,2225966.00
07/15/2017 02:15,2,0.000,ALERT,212.83,299.97,59.959,1500099303,"201051344001230","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,765312.3,765312.3,13978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099318,2225967.00
07/15/2017 02:15,2,0.000,ALERT,213.51,300.57,59.991,1500099303,"201051344000582","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,754575.1,754575.1,13945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099320,2225968.00
07/15/2017 02:15,2,0.000,ALERT,212.61,299.97,60.002,1500099303,"201051344000955","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,774293.5,774293.5,13963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099322,2225969.00
07/15/2017 02:15,2,0.000,ALERT,212.83,298.77,59.970,1500099303,"274151322000094","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,845186.6,845186.6,14205,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099324,2225970.00
07/15/2017 02:15,2,0.000,ALERT,213.06,300.87,59.991,1500099303,"201051344000579","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,784089.5,784089.5,13950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099325,2225971.00
07/15/2017 02:15,2,0.000,ALERT,212.83,300.27,59.996,1500099303,"201051344000890","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,768332.8,768332.8,13963,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099327,2225972.00
07/15/2017 02:15,2,0.000,ALERT,213.06,299.67,59.996,1500099303,"201051344000438","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,770805.7,770805.7,13948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099329,2225973.00
07/15/2017 02:15,2,0.000,ALERT,213.29,299.37,59.996,1500099303,"201051344000417","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,696038.3,696038.3,13981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099331,2225974.00
07/15/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1500099303,"274151322000083","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1015406.2,1015406.2,13869,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099333,2225975.00
07/15/2017 02:15,2,0.000,ALERT,213.06,298.77,59.991,1500099303,"274151322000076","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1083591.6,1083591.6,13872,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099334,2225976.00
07/15/2017 02:15,2,0.000,ALERT,213.06,301.17,59.986,1500099303,"201051344000868","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,764302.2,764302.2,13966,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099336,2225977.00
07/15/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1500099303,"274151322000095","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1073150.5,1073150.5,13884,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099338,2225978.00
07/15/2017 02:15,2,0.000,ALERT,212.83,300.57,60.002,1500099303,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,668512.2,668512.2,13951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099340,2225979.00
07/15/2017 02:15,2,0.000,ALERT,212.83,298.77,60.034,1500099303,"201051344001025","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,771147.6,771147.6,13953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099342,2225980.00
07/15/2017 02:15,2,0.000,ALERT,212.83,300.57,60.002,1500099303,"201051344000458","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,775713.7,775713.7,13936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099344,2225981.00
07/15/2017 02:15,2,0.000,ALERT,213.74,300.27,60.039,1500099303,"201051344000853","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,776825.0,776825.0,13953,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099345,2225982.00
07/15/2017 02:15,2,0.000,ALERT,213.29,299.67,60.002,1500099303,"201051344000685","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,770663.2,770663.2,13978,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099347,2225983.00
07/15/2017 02:15,2,0.000,ALERT,213.06,299.07,60.002,1500099303,"201051344000917","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,767334.6,767334.6,13967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099349,2225984.00
07/15/2017 02:15,2,0.000,ALERT,213.29,299.97,60.002,1500099303,"201051344001145","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,775328.7,775328.7,13961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099351,2225985.00
07/15/2017 02:15,2,0.000,ALERT,213.29,299.37,60.007,1500099303,"201051344000651","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,764148.8,764148.8,13957,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099352,2225986.00
07/15/2017 02:15,2,0.000,ALERT,212.38,298.77,59.991,1500099303,"274151322000088","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,974045.6,974045.6,13862,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099354,2225987.00
07/15/2017 02:15,2,0.000,ALERT,213.29,298.77,59.981,1500099303,"274151322000068","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,845854.0,845854.0,14217,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099356,2225988.00
07/15/2017 02:15,2,0.000,ALERT,212.61,299.67,60.034,1500099303,"201051344001135","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,759631.5,759631.5,13938,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099358,2225989.00
07/15/2017 02:15,2,0.000,ALERT,212.83,300.87,60.007,1500099303,"201051344000594","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,778875.9,778875.9,13950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099360,2225990.00
07/15/2017 02:15,2,0.000,ALERT,213.06,299.37,60.007,1500099303,"201051344001203","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,769274.6,769274.6,13982,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099361,2225991.00
07/15/2017 02:15,2,0.000,ALERT,212.61,299.97,60.002,1500099303,"274151322000054","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,990653.2,990653.2,13845,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099363,2225992.00
07/15/2017 02:15,2,0.000,ALERT,213.29,299.97,60.002,1500099303,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,763072.1,763072.1,13982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099365,2225993.00
07/15/2017 02:15,2,0.000,ALERT,213.06,299.67,60.002,1500099303,"201051344001093","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,767309.4,767309.4,13977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099367,2225994.00
07/15/2017 02:15,2,0.000,ALERT,213.06,300.57,59.996,1500099303,"201051344000900","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,784721.6,784721.6,13976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099368,2225995.00
07/15/2017 02:15,2,0.000,ALERT,213.29,299.97,60.039,1500099303,"201051344000648","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,772280.4,772280.4,13949,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099370,2225996.00
07/15/2017 02:15,2,0.000,ALERT,213.06,301.17,60.007,1500099303,"201051344000569","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,786728.8,786728.8,13930,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099372,2225997.00
07/15/2017 02:15,2,0.000,ALERT,213.06,300.57,60.002,1500099303,"201051344000983","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,777353.5,777353.5,13958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099374,2225998.00
07/15/2017 02:15,2,0.000,ALERT,212.83,299.97,60.002,1500099303,"201051344001158","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,761960.0,761960.0,13956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099376,2225999.00
07/15/2017 02:15,2,0.000,ALERT,213.51,300.87,60.007,1500099303,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,776506.7,776506.7,13961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500099378,2226000.00
07/15/2017 02:15,2,0.000,ALERT,212.83,298.77,59.996,1500099303,"274151322000087","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,964984.9,964984.9,14053,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500099380,2226001.00
07/15/2017 02:30,2,0.000,ALERT,213.51,300.27,59.991,1500100203,"201051344000645","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,775447.6,775447.6,13942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100205,2226002.00
07/15/2017 02:30,2,0.000,ALERT,213.06,299.97,59.954,1500100203,"274151322000085","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,986048.2,986048.2,13857,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100207,2226003.00
07/15/2017 02:30,2,0.000,ALERT,213.51,299.97,59.981,1500100203,"201051344000633","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,762327.1,762327.1,13990,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100209,2226004.00
07/15/2017 02:30,2,0.000,ALERT,213.06,299.97,59.986,1500100203,"201051344000469","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,765902.9,765902.9,13964,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100210,2226005.00
07/15/2017 02:30,2,0.000,ALERT,212.83,300.27,59.986,1500100203,"201051344000646","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,760775.9,760775.9,13956,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100212,2226006.00
07/15/2017 02:30,2,0.000,ALERT,212.38,298.77,59.986,1500100203,"274151322000052","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1025754.0,1025754.0,13862,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100214,2226007.00
07/15/2017 02:30,2,0.000,ALERT,213.29,300.27,59.991,1500100203,"201051344000585","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,773936.3,773936.3,13954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100216,2226008.00
07/15/2017 02:30,2,0.000,ALERT,213.06,300.57,59.981,1500100203,"201051344001230","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,765312.3,765312.3,13980,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100218,2226009.00
07/15/2017 02:30,2,0.000,ALERT,213.51,300.87,59.986,1500100203,"201051344000582","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,754575.1,754575.1,13947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100219,2226010.00
07/15/2017 02:30,2,0.000,ALERT,212.61,299.97,59.975,1500100203,"201051344000955","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,774293.5,774293.5,13965,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100221,2226011.00
07/15/2017 02:30,2,0.000,ALERT,212.83,298.77,59.975,1500100203,"274151322000094","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,845186.6,845186.6,14207,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100223,2226012.00
07/15/2017 02:30,2,0.000,ALERT,212.83,300.87,59.986,1500100203,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,784089.5,784089.5,13952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100225,2226013.00
