ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 02:30,2,0.000,ALERT,213.06,300.87,60.002,1500100203,"201051344000890","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,768332.8,768332.8,13965,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100227,2226014.00
07/15/2017 02:30,2,0.000,ALERT,213.29,300.27,59.981,1500100203,"201051344000438","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,770805.7,770805.7,13950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100229,2226015.00
07/15/2017 02:30,2,0.000,ALERT,213.29,299.67,60.023,1500100203,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,696038.3,696038.3,13983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100230,2226016.00
07/15/2017 02:30,2,0.000,ALERT,212.83,299.67,59.981,1500100203,"274151322000083","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1015406.2,1015406.2,13871,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100232,2226017.00
07/15/2017 02:30,2,0.000,ALERT,213.29,299.67,59.975,1500100203,"274151322000076","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,1083591.6,1083591.6,13874,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100234,2226018.00
07/15/2017 02:30,2,0.000,ALERT,213.06,301.17,59.975,1500100203,"201051344000868","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,764302.2,764302.2,13968,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100236,2226019.00
07/15/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1500100203,"274151322000095","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1073150.5,1073150.5,13886,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100238,2226020.00
07/15/2017 02:30,2,0.000,ALERT,213.06,300.57,59.991,1500100203,"201051344000988","219011344069620",0.00,19.50,0,295.46,302.07,0.0,0.0,0.000,668512.2,668512.2,13953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100240,2226021.00
07/15/2017 02:30,2,0.000,ALERT,213.06,299.67,59.981,1500100203,"201051344001025","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,771147.6,771147.6,13955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100242,2226022.00
07/15/2017 02:30,2,0.000,ALERT,213.06,300.57,59.986,1500100203,"201051344000458","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,775713.7,775713.7,13938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100243,2226023.00
07/15/2017 02:30,2,0.000,ALERT,213.74,300.57,59.981,1500100203,"201051344000853","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,776825.0,776825.0,13955,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100245,2226024.00
07/15/2017 02:30,2,0.000,ALERT,213.51,300.27,59.981,1500100203,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,770663.2,770663.2,13980,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100247,2226025.00
07/15/2017 02:30,2,0.000,ALERT,213.51,300.27,59.981,1500100203,"201051344000917","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,767334.6,767334.6,13969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100249,2226026.00
07/15/2017 02:30,2,0.000,ALERT,213.51,300.57,59.986,1500100203,"201051344001145","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,775328.7,775328.7,13963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100250,2226027.00
07/15/2017 02:30,2,0.000,ALERT,213.51,299.67,60.028,1500100203,"201051344000651","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,764148.8,764148.8,13959,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100252,2226028.00
07/15/2017 02:30,2,0.000,ALERT,212.61,299.37,59.975,1500100203,"274151322000088","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,974045.6,974045.6,13864,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100254,2226029.00
07/15/2017 02:30,2,0.000,ALERT,213.51,299.07,59.975,1500100203,"274151322000068","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,845854.0,845854.0,14219,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100256,2226030.00
07/15/2017 02:30,2,0.000,ALERT,212.83,300.27,59.981,1500100203,"201051344001135","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,759631.5,759631.5,13940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100258,2226031.00
07/15/2017 02:30,2,0.000,ALERT,213.06,301.47,60.034,1500100203,"201051344000594","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,778875.9,778875.9,13952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100260,2226032.00
07/15/2017 02:30,2,0.000,ALERT,213.29,300.27,59.981,1500100203,"201051344001203","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,769274.6,769274.6,13984,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100261,2226033.00
07/15/2017 02:30,2,0.000,ALERT,212.83,299.97,59.981,1500100203,"274151322000054","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,990653.2,990653.2,13847,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100263,2226034.00
07/15/2017 02:30,2,0.000,ALERT,213.51,300.57,59.959,1500100203,"201051344000867","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,763072.1,763072.1,13984,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100265,2226035.00
07/15/2017 02:30,2,0.000,ALERT,213.29,300.27,59.981,1500100203,"201051344001093","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,767309.4,767309.4,13979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100267,2226036.00
07/15/2017 02:30,2,0.000,ALERT,213.29,300.87,60.007,1500100203,"201051344000900","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,784721.6,784721.6,13978,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100268,2226037.00
07/15/2017 02:30,2,0.000,ALERT,213.51,300.27,59.928,1500100203,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,772280.4,772280.4,13951,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500100270,2226038.00
07/15/2017 02:30,2,0.000,ALERT,213.29,301.17,59.975,1500100203,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,786728.8,786728.8,13932,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100272,2226039.00
07/15/2017 02:30,2,0.000,ALERT,213.29,300.87,59.975,1500100203,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,777353.5,777353.5,13960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100274,2226040.00
07/15/2017 02:30,2,0.000,ALERT,213.06,300.27,60.007,1500100203,"201051344001158","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,761960.0,761960.0,13958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100276,2226041.00
07/15/2017 02:30,2,0.000,ALERT,213.74,301.17,59.986,1500100203,"201051344000576","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,776506.7,776506.7,13963,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100278,2226042.00
07/15/2017 02:30,2,0.000,ALERT,213.06,298.77,59.975,1500100203,"274151322000087","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,964984.9,964984.9,14055,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500100279,2226043.00
07/15/2017 02:45,2,0.000,ALERT,213.74,300.57,59.986,1500101103,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,775447.6,775447.6,13944,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101105,2226044.00
07/15/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1500101103,"274151322000085","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,986048.2,986048.2,13859,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101107,2226045.00
07/15/2017 02:45,2,0.000,ALERT,213.74,300.27,59.986,1500101103,"201051344000633","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,762327.1,762327.1,13992,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101109,2226046.00
07/15/2017 02:45,2,0.000,ALERT,213.29,300.27,59.938,1500101103,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,765902.9,765902.9,13966,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101111,2226047.00
07/15/2017 02:45,2,0.000,ALERT,213.06,299.97,59.981,1500101103,"201051344000646","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,760775.9,760775.9,13958,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101112,2226048.00
07/15/2017 02:45,2,0.000,ALERT,212.38,299.07,59.981,1500101103,"274151322000052","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1025754.0,1025754.0,13864,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101114,2226049.00
07/15/2017 02:45,2,0.000,ALERT,213.51,300.57,59.986,1500101103,"201051344000585","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,773936.3,773936.3,13956,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101116,2226050.00
07/15/2017 02:45,2,0.000,ALERT,213.29,300.57,59.986,1500101103,"201051344001230","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,765312.3,765312.3,13982,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101118,2226051.00
07/15/2017 02:45,2,0.000,ALERT,213.74,301.17,59.986,1500101103,"201051344000582","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,754575.1,754575.1,13949,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101119,2226052.00
07/15/2017 02:45,2,0.000,ALERT,212.83,300.57,59.949,1500101103,"201051344000955","219011344069620",0.00,19.00,0,298.47,301.47,0.0,0.0,0.000,774293.5,774293.5,13967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101121,2226053.00
07/15/2017 02:45,2,0.000,ALERT,212.83,298.77,59.986,1500101103,"274151322000094","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,845186.6,845186.6,14209,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101123,2226054.00
07/15/2017 02:45,2,0.000,ALERT,213.29,301.47,59.991,1500101103,"201051344000579","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,784089.5,784089.5,13954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101125,2226055.00
07/15/2017 02:45,2,0.000,ALERT,213.29,301.17,59.954,1500101103,"201051344000890","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,768332.8,768332.8,13967,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101127,2226056.00
07/15/2017 02:45,2,0.000,ALERT,213.29,300.27,59.991,1500101103,"201051344000438","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,770805.7,770805.7,13952,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101128,2226057.00
07/15/2017 02:45,2,0.000,ALERT,213.51,299.97,59.991,1500101103,"201051344000417","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,696038.3,696038.3,13985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101130,2226058.00
07/15/2017 02:45,2,0.000,ALERT,213.06,299.97,60.012,1500101103,"274151322000083","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,1015406.2,1015406.2,13873,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101132,2226059.00
07/15/2017 02:45,2,0.000,ALERT,213.29,299.97,59.991,1500101103,"274151322000076","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1083591.6,1083591.6,13876,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101134,2226060.00
07/15/2017 02:45,2,0.000,ALERT,213.29,301.17,59.996,1500101103,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,764302.2,764302.2,13970,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101135,2226061.00
07/15/2017 02:45,2,0.000,ALERT,212.83,300.57,59.996,1500101103,"274151322000095","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,1073150.5,1073150.5,13888,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101137,2226062.00
07/15/2017 02:45,2,0.000,ALERT,213.29,300.87,59.996,1500101103,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,668512.2,668512.2,13955,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101139,2226063.00
07/15/2017 02:45,2,0.000,ALERT,213.06,299.67,59.996,1500101103,"201051344001025","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,771147.6,771147.6,13957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101141,2226064.00
07/15/2017 02:45,2,0.000,ALERT,213.29,301.17,60.002,1500101103,"201051344000458","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,775713.7,775713.7,13940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101143,2226065.00
07/15/2017 02:45,2,0.000,ALERT,213.74,300.57,59.959,1500101103,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,776825.0,776825.0,13957,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101145,2226066.00
07/15/2017 02:45,2,0.000,ALERT,213.51,300.27,59.996,1500101103,"201051344000685","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,770663.2,770663.2,13982,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101146,2226067.00
07/15/2017 02:45,2,0.000,ALERT,213.29,299.67,60.023,1500101103,"201051344000917","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,767334.6,767334.6,13971,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101148,2226068.00
07/15/2017 02:45,2,0.000,ALERT,213.51,300.57,59.996,1500101103,"201051344001145","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,775328.7,775328.7,13965,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101150,2226069.00
07/15/2017 02:45,2,0.000,ALERT,213.29,299.67,60.002,1500101103,"201051344000651","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,764148.8,764148.8,13961,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101152,2226070.00
07/15/2017 02:45,2,0.000,ALERT,212.38,299.67,59.996,1500101103,"274151322000088","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,974045.6,974045.6,13866,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101153,2226071.00
07/15/2017 02:45,2,0.000,ALERT,213.29,298.47,59.965,1500101103,"274151322000068","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,845854.0,845854.0,14221,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101156,2226072.00
07/15/2017 02:45,2,0.000,ALERT,213.06,300.27,59.954,1500101103,"201051344001135","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,759631.5,759631.5,13942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101157,2226073.00
07/15/2017 02:45,2,0.000,ALERT,213.06,301.77,59.986,1500101103,"201051344000594","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,778875.9,778875.9,13954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101159,2226074.00
07/15/2017 02:45,2,0.000,ALERT,213.29,300.27,59.991,1500101103,"201051344001203","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,769274.6,769274.6,13986,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101161,2226075.00
07/15/2017 02:45,2,0.000,ALERT,212.61,299.67,59.991,1500101103,"274151322000054","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,990653.2,990653.2,13849,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101163,2226076.00
07/15/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1500101103,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,763072.1,763072.1,13986,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101165,2226077.00
07/15/2017 02:45,2,0.000,ALERT,213.29,300.27,59.975,1500101103,"201051344001093","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,767309.4,767309.4,13981,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101166,2226078.00
07/15/2017 02:45,2,0.000,ALERT,213.06,300.87,60.018,1500101103,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,784721.6,784721.6,13980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101168,2226079.00
07/15/2017 02:45,2,0.000,ALERT,213.51,300.27,59.996,1500101103,"201051344000648","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,772280.4,772280.4,13953,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101170,2226080.00
07/15/2017 02:45,2,0.000,ALERT,213.29,301.17,59.986,1500101103,"201051344000569","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,786728.8,786728.8,13934,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101172,2226081.00
07/15/2017 02:45,2,0.000,ALERT,213.06,300.87,59.996,1500101103,"201051344000983","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,777353.5,777353.5,13962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500101174,2226082.00
07/15/2017 02:45,2,0.000,ALERT,213.29,300.57,60.018,1500101103,"201051344001158","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,761960.0,761960.0,13960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101176,2226083.00
07/15/2017 02:45,2,0.000,ALERT,213.74,301.17,59.986,1500101103,"201051344000576","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,776506.7,776506.7,13965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101177,2226084.00
07/15/2017 02:45,2,0.000,ALERT,212.83,299.07,59.986,1500101103,"274151322000087","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,964984.9,964984.9,14057,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500101179,2226085.00
07/15/2017 03:00,2,0.000,ALERT,213.74,300.57,59.954,1500102003,"201051344000645","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,775447.6,775447.6,13946,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102005,2226086.00
07/15/2017 03:00,2,0.000,ALERT,213.06,299.37,59.944,1500102003,"274151322000085","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,986048.2,986048.2,13861,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102007,2226087.00
07/15/2017 03:00,2,0.000,ALERT,213.96,300.57,59.991,1500102003,"201051344000633","219011344069620",0.00,18.70,0,295.76,301.77,0.0,0.0,0.000,762327.1,762327.1,13994,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102009,2226088.00
07/15/2017 03:00,2,0.000,ALERT,213.51,300.57,59.954,1500102003,"201051344000469","219011344069620",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,765902.9,765902.9,13968,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102011,2226089.00
07/15/2017 03:00,2,0.000,ALERT,213.06,300.27,59.944,1500102003,"201051344000646","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,760775.9,760775.9,13960,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102012,2226090.00
07/15/2017 03:00,2,0.000,ALERT,212.83,299.37,59.949,1500102003,"274151322000052","219011344069620",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,1025754.0,1025754.0,13866,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102014,2226091.00
07/15/2017 03:00,2,0.000,ALERT,213.51,300.57,59.959,1500102003,"201051344000585","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,773936.3,773936.3,13958,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102016,2226092.00
07/15/2017 03:00,2,0.000,ALERT,213.29,300.87,60.002,1500102003,"201051344001230","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,765312.3,765312.3,13984,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102018,2226093.00
07/15/2017 03:00,2,0.000,ALERT,213.74,301.47,59.933,1500102003,"201051344000582","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,754575.1,754575.1,13951,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102020,2226094.00
07/15/2017 03:00,2,0.000,ALERT,212.83,300.57,59.959,1500102003,"201051344000955","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,774293.5,774293.5,13969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102022,2226095.00
07/15/2017 03:00,2,0.000,ALERT,213.06,298.77,59.949,1500102003,"274151322000094","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,845186.6,845186.6,14211,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102023,2226096.00
07/15/2017 03:00,2,0.000,ALERT,213.51,301.47,59.959,1500102003,"201051344000579","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,784089.5,784089.5,13956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102025,2226097.00
07/15/2017 03:00,2,0.000,ALERT,213.29,301.17,59.949,1500102003,"201051344000890","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,768332.8,768332.8,13969,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102027,2226098.00
07/15/2017 03:00,2,0.000,ALERT,213.51,300.57,59.965,1500102003,"201051344000438","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,770805.7,770805.7,13954,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102029,2226099.00
07/15/2017 03:00,2,0.000,ALERT,213.51,299.97,59.959,1500102003,"201051344000417","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,696038.3,696038.3,13987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102031,2226100.00
07/15/2017 03:00,2,0.000,ALERT,213.06,300.27,59.959,1500102003,"274151322000083","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,1015406.2,1015406.2,13875,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102032,2226101.00
07/15/2017 03:00,2,0.000,ALERT,213.51,299.67,59.975,1500102003,"274151322000076","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,1083591.6,1083591.6,13878,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102034,2226102.00
07/15/2017 03:00,2,0.000,ALERT,213.51,301.47,59.965,1500102003,"201051344000868","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,764302.2,764302.2,13972,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102036,2226103.00
07/15/2017 03:00,2,0.000,ALERT,212.83,300.87,59.965,1500102003,"274151322000095","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,1073150.5,1073150.5,13890,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102038,2226104.00
07/15/2017 03:00,2,0.000,ALERT,213.29,300.87,59.965,1500102003,"201051344000988","219011344069620",0.00,19.30,0,295.16,302.07,0.0,0.0,0.000,668512.2,668512.2,13957,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102040,2226105.00
07/15/2017 03:00,2,0.000,ALERT,213.51,300.27,59.922,1500102003,"201051344001025","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,771147.6,771147.6,13959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102041,2226106.00
07/15/2017 03:00,2,0.000,ALERT,213.51,301.17,59.959,1500102003,"201051344000458","219011344069620",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,775713.7,775713.7,13942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102043,2226107.00
07/15/2017 03:00,2,0.000,ALERT,214.19,300.87,59.970,1500102003,"201051344000853","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,776825.0,776825.0,13959,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102045,2226108.00
07/15/2017 03:00,2,0.000,ALERT,213.74,300.57,59.965,1500102003,"201051344000685","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,770663.2,770663.2,13984,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102047,2226109.00
07/15/2017 03:00,2,0.000,ALERT,213.51,299.97,59.970,1500102003,"201051344000917","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,767334.6,767334.6,13973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102048,2226110.00
07/15/2017 03:00,2,0.000,ALERT,213.74,300.87,59.981,1500102003,"201051344001145","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,775328.7,775328.7,13967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102050,2226111.00
07/15/2017 03:00,2,0.000,ALERT,213.51,299.97,59.975,1500102003,"201051344000651","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,764148.8,764148.8,13963,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102052,2226112.00
07/15/2017 03:00,2,0.000,ALERT,212.61,299.67,59.970,1500102003,"274151322000088","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,974045.6,974045.6,13868,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102054,2226113.00
07/15/2017 03:00,2,0.000,ALERT,213.51,298.77,59.975,1500102003,"274151322000068","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,845854.0,845854.0,14223,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102056,2226114.00
07/15/2017 03:00,2,0.000,ALERT,213.06,300.57,59.975,1500102003,"201051344001135","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,759631.5,759631.5,13944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102057,2226115.00
07/15/2017 03:00,2,0.000,ALERT,213.29,301.77,59.981,1500102003,"201051344000594","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,778875.9,778875.9,13956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102059,2226116.00
07/15/2017 03:00,2,0.000,ALERT,213.51,300.27,59.986,1500102003,"201051344001203","219011344069620",0.00,18.70,0,297.26,303.58,0.0,0.0,0.000,769274.6,769274.6,13988,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102061,2226117.00
07/15/2017 03:00,2,0.000,ALERT,212.61,299.97,60.018,1500102003,"274151322000054","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,990653.2,990653.2,13851,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102063,2226118.00
07/15/2017 03:00,2,0.000,ALERT,213.74,300.57,59.975,1500102003,"201051344000867","219011344069620",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,763072.1,763072.1,13988,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102065,2226119.00
07/15/2017 03:00,2,0.000,ALERT,213.29,300.27,59.981,1500102003,"201051344001093","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,767309.4,767309.4,13983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102066,2226120.00
07/15/2017 03:00,2,0.000,ALERT,213.51,301.17,59.959,1500102003,"201051344000900","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,784721.6,784721.6,13982,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102068,2226121.00
07/15/2017 03:00,2,0.000,ALERT,213.74,300.57,59.975,1500102003,"201051344000648","219011344069620",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,772280.4,772280.4,13955,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102070,2226122.00
07/15/2017 03:00,2,0.000,ALERT,213.51,301.47,59.975,1500102003,"201051344000569","219011344069620",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,786728.8,786728.8,13936,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102072,2226123.00
07/15/2017 03:00,2,0.000,ALERT,213.51,301.17,59.981,1500102003,"201051344000983","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,777353.5,777353.5,13964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102074,2226124.00
07/15/2017 03:00,2,0.000,ALERT,213.51,300.57,59.986,1500102003,"201051344001158","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,761960.0,761960.0,13962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102075,2226125.00
07/15/2017 03:00,2,0.000,ALERT,213.96,301.17,59.981,1500102003,"201051344000576","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,776506.7,776506.7,13967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102077,2226126.00
07/15/2017 03:00,2,0.000,ALERT,212.83,298.77,59.965,1500102003,"274151322000087","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,964984.9,964984.9,14059,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102079,2226127.00
07/15/2017 03:15,2,0.000,ALERT,213.74,301.17,59.986,1500102903,"201051344000645","219011344069620",0.00,19.50,0,287.35,302.68,0.0,0.0,0.000,775447.6,775447.6,13948,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102905,2226128.00
07/15/2017 03:15,2,0.000,ALERT,213.06,299.67,60.002,1500102903,"274151322000085","219011344069620",0.00,19.50,0,285.54,301.17,0.0,0.0,0.000,986048.2,986048.2,13863,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102906,2226129.00
07/15/2017 03:15,2,0.000,ALERT,213.74,300.87,59.975,1500102903,"201051344000633","219011344069620",0.00,18.70,0,285.84,302.07,0.0,0.0,0.000,762327.1,762327.1,13996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102908,2226130.00
07/15/2017 03:15,2,0.000,ALERT,213.29,301.17,59.981,1500102903,"201051344000469","219011344069620",0.00,18.70,0,286.44,302.37,0.0,0.0,0.000,765902.9,765902.9,13970,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102910,2226131.00
07/15/2017 03:15,2,0.000,ALERT,212.83,300.57,59.991,1500102903,"201051344000646","219011344069620",0.00,18.70,0,286.44,301.77,0.0,0.0,0.000,760775.9,760775.9,13962,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102912,2226132.00
07/15/2017 03:15,2,0.000,ALERT,212.61,299.97,59.981,1500102903,"274151322000052","219011344069620",0.00,19.50,0,285.54,301.47,0.0,0.0,0.000,1025754.0,1025754.0,13868,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102914,2226133.00
07/15/2017 03:15,2,0.000,ALERT,213.29,300.57,59.975,1500102903,"201051344000585","219011344069620",0.00,19.30,0,286.44,302.37,0.0,0.0,0.000,773936.3,773936.3,13960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102916,2226134.00
07/15/2017 03:15,2,0.000,ALERT,213.06,300.87,59.996,1500102903,"201051344001230","219011344069620",0.00,18.70,0,287.05,302.37,0.0,0.0,0.000,765312.3,765312.3,13986,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102917,2226135.00
07/15/2017 03:15,2,0.000,ALERT,213.74,301.47,59.986,1500102903,"201051344000582","219011344069620",0.00,18.70,0,287.65,302.98,0.0,0.0,0.000,754575.1,754575.1,13953,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102919,2226136.00
07/15/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1500102903,"201051344000955","219011344069620",0.00,19.00,0,287.05,302.07,0.0,0.0,0.000,774293.5,774293.5,13971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102921,2226137.00
07/15/2017 03:15,2,0.000,ALERT,213.06,299.37,59.991,1500102903,"274151322000094","219011344069620",0.00,19.00,0,285.24,300.57,0.0,0.0,0.000,845186.6,845186.6,14213,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102923,2226138.00
07/15/2017 03:15,2,0.000,ALERT,213.29,302.07,59.996,1500102903,"201051344000579","219011344069620",0.00,19.30,0,287.95,303.28,0.0,0.0,0.000,784089.5,784089.5,13958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102925,2226139.00
07/15/2017 03:15,2,0.000,ALERT,213.06,301.17,60.007,1500102903,"201051344000890","219011344069620",0.00,18.70,0,287.65,303.28,0.0,0.0,0.000,768332.8,768332.8,13971,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102926,2226140.00
07/15/2017 03:15,2,0.000,ALERT,213.29,300.57,59.986,1500102903,"201051344000438","219011344069620",0.00,18.70,0,287.05,302.68,0.0,0.0,0.000,770805.7,770805.7,13956,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102928,2226141.00
07/15/2017 03:15,2,0.000,ALERT,213.29,299.97,59.986,1500102903,"201051344000417","219011344069620",0.00,18.70,0,286.44,301.77,0.0,0.0,0.000,696038.3,696038.3,13989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102930,2226142.00
07/15/2017 03:15,2,0.000,ALERT,212.83,299.97,59.975,1500102903,"274151322000083","219011344069620",0.00,19.30,0,286.14,301.47,0.0,0.0,0.000,1015406.2,1015406.2,13877,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102932,2226143.00
07/15/2017 03:15,2,0.000,ALERT,213.29,300.27,59.975,1500102903,"274151322000076","219011344069620",0.00,19.30,0,285.54,301.47,0.0,0.0,0.000,1083591.6,1083591.6,13880,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102934,2226144.00
07/15/2017 03:15,2,0.000,ALERT,213.29,301.77,59.991,1500102903,"201051344000868","219011344069620",0.00,19.30,0,288.25,303.58,0.0,0.0,0.000,764302.2,764302.2,13974,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102936,2226145.00
07/15/2017 03:15,2,0.000,ALERT,212.61,300.57,59.981,1500102903,"274151322000095","219011344069620",0.00,19.00,0,286.74,302.07,0.0,0.0,0.000,1073150.5,1073150.5,13892,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102938,2226146.00
07/15/2017 03:15,2,0.000,ALERT,213.29,301.17,59.991,1500102903,"201051344000988","219011344069620",0.00,19.30,0,285.24,302.68,0.0,0.0,0.000,668512.2,668512.2,13959,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102939,2226147.00
07/15/2017 03:15,2,0.000,ALERT,213.06,300.27,59.981,1500102903,"201051344001025","219011344069620",0.00,18.30,0,286.44,302.68,0.0,0.0,0.000,771147.6,771147.6,13961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102941,2226148.00
07/15/2017 03:15,2,0.000,ALERT,213.29,301.47,59.996,1500102903,"201051344000458","219011344069620",0.00,19.80,0,287.65,303.58,0.0,0.0,0.000,775713.7,775713.7,13944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102943,2226149.00
07/15/2017 03:15,2,0.000,ALERT,213.96,301.17,60.028,1500102903,"201051344000853","219011344069620",0.00,19.30,0,287.35,302.98,0.0,0.0,0.000,776825.0,776825.0,13961,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102945,2226150.00
07/15/2017 03:15,2,0.000,ALERT,213.51,300.87,59.986,1500102903,"201051344000685","219011344069620",0.00,19.00,0,287.05,302.37,0.0,0.0,0.000,770663.2,770663.2,13986,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102947,2226151.00
07/15/2017 03:15,2,0.000,ALERT,213.29,300.27,60.012,1500102903,"201051344000917","219011344069620",0.00,19.80,0,285.54,301.47,0.0,0.0,0.000,767334.6,767334.6,13975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102948,2226152.00
07/15/2017 03:15,2,0.000,ALERT,213.29,300.87,59.986,1500102903,"201051344001145","219011344069620",0.00,18.70,0,287.35,302.98,0.0,0.0,0.000,775328.7,775328.7,13969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102950,2226153.00
07/15/2017 03:15,2,0.000,ALERT,213.29,299.97,59.986,1500102903,"201051344000651","219011344069620",0.00,18.30,0,286.14,301.77,0.0,0.0,0.000,764148.8,764148.8,13965,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102952,2226154.00
07/15/2017 03:15,2,0.000,ALERT,212.61,299.67,59.986,1500102903,"274151322000088","219011344069620",0.00,19.80,0,285.84,301.17,0.0,0.0,0.000,974045.6,974045.6,13870,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102954,2226155.00
07/15/2017 03:15,2,0.000,ALERT,213.29,298.77,59.981,1500102903,"274151322000068","219011344069620",0.00,20.00,0,284.94,300.27,0.0,0.0,0.000,845854.0,845854.0,14225,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102956,2226156.00
07/15/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1500102903,"201051344001135","219011344069620",0.00,19.00,0,286.74,302.68,0.0,0.0,0.000,759631.5,759631.5,13946,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102957,2226157.00
