ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 03:15,2,0.000,ALERT,213.29,302.07,59.981,1500102903,"201051344000594","219011344069620",0.00,19.00,0,287.35,303.28,0.0,0.0,0.000,778875.9,778875.9,13958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102959,2226158.00
07/15/2017 03:15,2,0.000,ALERT,213.29,300.57,60.023,1500102903,"201051344001203","219011344069620",0.00,18.70,0,286.74,303.88,0.0,0.0,0.000,769274.6,769274.6,13990,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102961,2226159.00
07/15/2017 03:15,2,0.000,ALERT,212.83,300.57,59.970,1500102903,"274151322000054","219011344069620",0.00,20.00,0,285.84,301.77,0.0,0.0,0.000,990653.2,990653.2,13853,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102963,2226160.00
07/15/2017 03:15,2,0.000,ALERT,213.74,300.87,59.996,1500102903,"201051344000867","219011344069620",0.00,19.50,0,287.05,303.28,0.0,0.0,0.000,763072.1,763072.1,13990,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102964,2226161.00
07/15/2017 03:15,2,0.000,ALERT,213.29,300.87,59.975,1500102903,"201051344001093","219011344069620",0.00,19.50,0,286.74,302.07,0.0,0.0,0.000,767309.4,767309.4,13985,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500102966,2226162.00
07/15/2017 03:15,2,0.000,ALERT,213.29,301.47,59.975,1500102903,"201051344000900","219011344069620",0.00,19.30,0,287.05,302.68,0.0,0.0,0.000,784721.6,784721.6,13984,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102968,2226163.00
07/15/2017 03:15,2,0.000,ALERT,213.51,300.87,59.975,1500102903,"201051344000648","219011344069620",0.00,18.70,0,287.05,302.98,0.0,0.0,0.000,772280.4,772280.4,13957,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102970,2226164.00
07/15/2017 03:15,2,0.000,ALERT,213.51,301.77,59.981,1500102903,"201051344000569","219011344069620",0.00,19.50,0,287.95,303.58,0.0,0.0,0.000,786728.8,786728.8,13938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102972,2226165.00
07/15/2017 03:15,2,0.000,ALERT,213.51,301.77,59.986,1500102903,"201051344000983","219011344069620",0.00,19.50,0,287.95,303.28,0.0,0.0,0.000,777353.5,777353.5,13966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102974,2226166.00
07/15/2017 03:15,2,0.000,ALERT,213.29,300.87,59.975,1500102903,"201051344001158","219011344069620",0.00,18.70,0,286.74,302.37,0.0,0.0,0.000,761960.0,761960.0,13964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102976,2226167.00
07/15/2017 03:15,2,0.000,ALERT,213.74,301.77,60.002,1500102903,"201051344000576","219011344069620",0.00,19.00,0,287.35,302.98,0.0,0.0,0.000,776506.7,776506.7,13969,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102977,2226168.00
07/15/2017 03:15,2,0.000,ALERT,213.29,299.67,59.965,1500102903,"274151322000087","219011344069620",0.00,20.00,0,285.24,300.87,0.0,0.0,0.000,964984.9,964984.9,14061,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500102979,2226169.00
07/15/2017 03:30,2,0.000,ALERT,213.51,300.27,60.007,1500103803,"201051344000645","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,775447.6,775447.6,13950,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103805,2226170.00
07/15/2017 03:30,2,0.000,ALERT,212.83,299.07,59.981,1500103803,"274151322000085","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,986048.2,986048.2,13865,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103807,2226171.00
07/15/2017 03:30,2,0.000,ALERT,213.74,300.27,59.986,1500103803,"201051344000633","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,762327.1,762327.1,13998,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103809,2226172.00
07/15/2017 03:30,2,0.000,ALERT,213.29,300.57,59.986,1500103803,"201051344000469","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,765902.9,765902.9,13972,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103810,2226173.00
07/15/2017 03:30,2,0.000,ALERT,212.83,300.57,59.986,1500103803,"201051344000646","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,760775.9,760775.9,13964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103812,2226174.00
07/15/2017 03:30,2,0.000,ALERT,212.61,300.27,59.949,1500103803,"274151322000052","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1025754.0,1025754.0,13870,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500103814,2226175.00
07/15/2017 03:30,2,0.000,ALERT,213.51,300.87,59.986,1500103803,"201051344000585","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,773936.3,773936.3,13962,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103816,2226176.00
07/15/2017 03:30,2,0.000,ALERT,213.06,301.17,59.991,1500103803,"201051344001230","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,765312.3,765312.3,13988,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103818,2226177.00
07/15/2017 03:30,2,0.000,ALERT,213.51,301.47,59.996,1500103803,"201051344000582","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,754575.1,754575.1,13955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103820,2226178.00
07/15/2017 03:30,2,0.000,ALERT,212.61,300.57,59.986,1500103803,"201051344000955","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,774293.5,774293.5,13973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103821,2226179.00
07/15/2017 03:30,2,0.000,ALERT,212.83,299.07,60.012,1500103803,"274151322000094","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,845186.6,845186.6,14215,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103823,2226180.00
07/15/2017 03:30,2,0.000,ALERT,213.06,301.17,59.975,1500103803,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,784089.5,784089.5,13960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103825,2226181.00
07/15/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1500103803,"201051344000890","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,768332.8,768332.8,13973,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103827,2226182.00
07/15/2017 03:30,2,0.000,ALERT,213.51,300.87,59.991,1500103803,"201051344000438","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,770805.7,770805.7,13958,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103829,2226183.00
07/15/2017 03:30,2,0.000,ALERT,213.29,300.27,59.981,1500103803,"201051344000417","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,696038.3,696038.3,13991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103830,2226184.00
07/15/2017 03:30,2,0.000,ALERT,212.61,299.67,59.981,1500103803,"274151322000083","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,1015406.2,1015406.2,13879,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103832,2226185.00
07/15/2017 03:30,2,0.000,ALERT,213.29,299.67,59.981,1500103803,"274151322000076","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1083591.6,1083591.6,13882,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103834,2226186.00
07/15/2017 03:30,2,0.000,ALERT,213.06,301.47,59.986,1500103803,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,764302.2,764302.2,13976,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103836,2226187.00
07/15/2017 03:30,2,0.000,ALERT,212.61,300.27,59.981,1500103803,"274151322000095","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1073150.5,1073150.5,13894,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103838,2226188.00
07/15/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1500103803,"201051344000988","219011344069620",0.00,19.30,0,296.96,302.68,0.0,0.0,0.000,668512.2,668512.2,13961,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103839,2226189.00
07/15/2017 03:30,2,0.000,ALERT,213.06,300.27,59.991,1500103803,"201051344001025","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,771147.6,771147.6,13963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103841,2226190.00
07/15/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1500103803,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,775713.7,775713.7,13946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103843,2226191.00
07/15/2017 03:30,2,0.000,ALERT,213.74,300.57,59.986,1500103803,"201051344000853","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,776825.0,776825.0,13963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500103845,2226192.00
07/15/2017 03:30,2,0.000,ALERT,213.74,301.17,59.959,1500103803,"201051344000685","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,770663.2,770663.2,13988,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103847,2226193.00
07/15/2017 03:30,2,0.000,ALERT,213.29,300.57,59.986,1500103803,"201051344000917","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,767334.6,767334.6,13977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103848,2226194.00
07/15/2017 03:30,2,0.000,ALERT,213.51,301.47,60.023,1500103803,"201051344001145","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,775328.7,775328.7,13971,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500103850,2226195.00
07/15/2017 03:30,2,0.000,ALERT,213.29,300.27,60.023,1500103803,"201051344000651","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,764148.8,764148.8,13967,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103852,2226196.00
07/15/2017 03:30,2,0.000,ALERT,212.38,299.07,59.975,1500103803,"274151322000088","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,974045.6,974045.6,13872,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500103854,2226197.00
07/15/2017 03:30,2,0.000,ALERT,213.29,298.47,60.002,1500103803,"274151322000068","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,845854.0,845854.0,14227,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103856,2226198.00
07/15/2017 03:30,2,0.000,ALERT,212.83,300.87,59.986,1500103803,"201051344001135","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,759631.5,759631.5,13948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500103857,2226199.00
07/15/2017 03:30,2,0.000,ALERT,213.06,301.47,59.986,1500103803,"201051344000594","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,778875.9,778875.9,13960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103859,2226200.00
07/15/2017 03:30,2,0.000,ALERT,213.29,300.57,59.986,1500103803,"201051344001203","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,769274.6,769274.6,13992,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103861,2226201.00
07/15/2017 03:30,2,0.000,ALERT,212.61,299.37,59.996,1500103803,"274151322000054","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,990653.2,990653.2,13855,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103863,2226202.00
07/15/2017 03:30,2,0.000,ALERT,213.29,300.57,59.981,1500103803,"201051344000867","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,763072.1,763072.1,13992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103864,2226203.00
07/15/2017 03:30,2,0.000,ALERT,213.29,300.57,59.975,1500103803,"201051344001093","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,767309.4,767309.4,13987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103866,2226204.00
07/15/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1500103803,"201051344000900","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,784721.6,784721.6,13986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500103868,2226205.00
07/15/2017 03:30,2,0.000,ALERT,213.51,300.57,59.991,1500103803,"201051344000648","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,772280.4,772280.4,13959,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103870,2226206.00
07/15/2017 03:30,2,0.000,ALERT,213.29,301.47,59.986,1500103803,"201051344000569","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,786728.8,786728.8,13940,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103872,2226207.00
07/15/2017 03:30,2,0.000,ALERT,213.06,300.87,59.986,1500103803,"201051344000983","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,777353.5,777353.5,13968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103874,2226208.00
07/15/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1500103803,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,761960.0,761960.0,13966,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500103875,2226209.00
07/15/2017 03:30,2,0.000,ALERT,213.51,301.17,59.981,1500103803,"201051344000576","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,776506.7,776506.7,13971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103877,2226210.00
07/15/2017 03:30,2,0.000,ALERT,213.06,299.07,59.991,1500103803,"274151322000087","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,964984.9,964984.9,14063,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500103879,2226211.00
07/15/2017 03:45,2,0.000,ALERT,213.74,300.57,60.023,1500104703,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,775447.6,775447.6,13952,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104705,2226212.00
07/15/2017 03:45,2,0.000,ALERT,213.06,299.97,59.975,1500104703,"274151322000085","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,986048.2,986048.2,13867,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104707,2226213.00
07/15/2017 03:45,2,0.000,ALERT,213.96,300.57,59.975,1500104703,"201051344000633","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,762327.1,762327.1,14000,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104709,2226214.00
07/15/2017 03:45,2,0.000,ALERT,213.51,300.87,59.975,1500104703,"201051344000469","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,765902.9,765902.9,13974,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104711,2226215.00
07/15/2017 03:45,2,0.000,ALERT,213.06,300.57,59.975,1500104703,"201051344000646","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,760775.9,760775.9,13966,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104712,2226216.00
07/15/2017 03:45,2,0.000,ALERT,212.61,299.67,59.970,1500104703,"274151322000052","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1025754.0,1025754.0,13872,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104714,2226217.00
07/15/2017 03:45,2,0.000,ALERT,213.51,300.57,59.975,1500104703,"201051344000585","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,773936.3,773936.3,13964,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104716,2226218.00
07/15/2017 03:45,2,0.000,ALERT,213.29,301.17,59.975,1500104703,"201051344001230","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,765312.3,765312.3,13990,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104718,2226219.00
07/15/2017 03:45,2,0.000,ALERT,213.74,301.17,59.975,1500104703,"201051344000582","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,754575.1,754575.1,13957,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104719,2226220.00
07/15/2017 03:45,2,0.000,ALERT,212.83,300.57,59.970,1500104703,"201051344000955","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,774293.5,774293.5,13975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104721,2226221.00
07/15/2017 03:45,2,0.000,ALERT,213.29,299.37,59.975,1500104703,"274151322000094","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,845186.6,845186.6,14217,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104723,2226222.00
07/15/2017 03:45,2,0.000,ALERT,213.51,301.47,59.986,1500104703,"201051344000579","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,784089.5,784089.5,13962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104725,2226223.00
07/15/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1500104703,"201051344000890","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,768332.8,768332.8,13975,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104727,2226224.00
07/15/2017 03:45,2,0.000,ALERT,213.51,300.57,59.981,1500104703,"201051344000438","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,770805.7,770805.7,13960,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104728,2226225.00
07/15/2017 03:45,2,0.000,ALERT,213.51,300.27,59.959,1500104703,"201051344000417","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,696038.3,696038.3,13993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104730,2226226.00
07/15/2017 03:45,2,0.000,ALERT,213.29,300.87,59.981,1500104703,"274151322000083","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,1015406.2,1015406.2,13881,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104732,2226227.00
07/15/2017 03:45,2,0.000,ALERT,213.74,299.37,59.970,1500104703,"274151322000076","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1083591.6,1083591.6,13884,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104734,2226228.00
07/15/2017 03:45,2,0.000,ALERT,213.29,301.47,59.975,1500104703,"201051344000868","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,764302.2,764302.2,13978,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104736,2226229.00
07/15/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1500104703,"274151322000095","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,1073150.5,1073150.5,13896,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104737,2226230.00
07/15/2017 03:45,2,0.000,ALERT,213.06,300.87,59.944,1500104703,"201051344000988","219011344069620",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,668512.2,668512.2,13963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104739,2226231.00
07/15/2017 03:45,2,0.000,ALERT,213.29,299.97,59.981,1500104703,"201051344001025","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,771147.6,771147.6,13965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104741,2226232.00
07/15/2017 03:45,2,0.000,ALERT,213.29,301.17,59.991,1500104703,"201051344000458","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,775713.7,775713.7,13948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104743,2226233.00
07/15/2017 03:45,2,0.000,ALERT,213.96,300.57,59.986,1500104703,"201051344000853","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,776825.0,776825.0,13965,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104745,2226234.00
07/15/2017 03:45,2,0.000,ALERT,213.74,300.57,59.981,1500104703,"201051344000685","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,770663.2,770663.2,13990,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104747,2226235.00
07/15/2017 03:45,2,0.000,ALERT,213.51,299.97,59.981,1500104703,"201051344000917","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,767334.6,767334.6,13979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104748,2226236.00
07/15/2017 03:45,2,0.000,ALERT,213.74,300.87,59.986,1500104703,"201051344001145","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,775328.7,775328.7,13973,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104750,2226237.00
07/15/2017 03:45,2,0.000,ALERT,213.29,299.67,59.991,1500104703,"201051344000651","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,764148.8,764148.8,13969,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104752,2226238.00
07/15/2017 03:45,2,0.000,ALERT,212.83,299.67,59.986,1500104703,"274151322000088","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,974045.6,974045.6,13874,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104754,2226239.00
07/15/2017 03:45,2,0.000,ALERT,213.96,299.97,59.991,1500104703,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,845854.0,845854.0,14229,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104756,2226240.00
07/15/2017 03:45,2,0.000,ALERT,213.29,300.57,59.991,1500104703,"201051344001135","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,759631.5,759631.5,13950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104757,2226241.00
07/15/2017 03:45,2,0.000,ALERT,213.29,301.77,59.970,1500104703,"201051344000594","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,778875.9,778875.9,13962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104759,2226242.00
07/15/2017 03:45,2,0.000,ALERT,213.51,300.27,59.991,1500104703,"201051344001203","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,769274.6,769274.6,13994,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104761,2226243.00
07/15/2017 03:45,2,0.000,ALERT,213.29,299.67,59.996,1500104703,"274151322000054","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,990653.2,990653.2,13857,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104763,2226244.00
07/15/2017 03:45,2,0.000,ALERT,213.51,300.57,60.039,1500104703,"201051344000867","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,763072.1,763072.1,13994,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104765,2226245.00
07/15/2017 03:45,2,0.000,ALERT,213.51,300.27,59.965,1500104703,"201051344001093","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,767309.4,767309.4,13989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104767,2226246.00
07/15/2017 03:45,2,0.000,ALERT,213.29,300.87,59.986,1500104703,"201051344000900","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,784721.6,784721.6,13988,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104768,2226247.00
07/15/2017 03:45,2,0.000,ALERT,213.51,300.27,59.996,1500104703,"201051344000648","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,772280.4,772280.4,13961,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104770,2226248.00
07/15/2017 03:45,2,0.000,ALERT,213.29,301.17,59.996,1500104703,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,786728.8,786728.8,13942,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104772,2226249.00
07/15/2017 03:45,2,0.000,ALERT,213.29,300.87,59.996,1500104703,"201051344000983","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,777353.5,777353.5,13970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104774,2226250.00
07/15/2017 03:45,2,0.000,ALERT,213.29,300.57,60.034,1500104703,"201051344001158","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,761960.0,761960.0,13968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104775,2226251.00
07/15/2017 03:45,2,0.000,ALERT,213.74,301.17,59.986,1500104703,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,776506.7,776506.7,13973,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500104777,2226252.00
07/15/2017 03:45,2,0.000,ALERT,213.29,299.67,59.991,1500104703,"274151322000087","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,964984.9,964984.9,14065,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500104779,2226253.00
07/15/2017 04:00,2,0.000,ALERT,213.74,300.87,59.996,1500105603,"201051344000645","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,775447.6,775447.6,13954,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105605,2226254.00
07/15/2017 04:00,2,0.000,ALERT,213.29,299.97,59.991,1500105603,"274151322000085","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,986048.2,986048.2,13869,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105607,2226255.00
07/15/2017 04:00,2,0.000,ALERT,213.96,300.57,60.028,1500105603,"201051344000633","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,762327.1,762327.1,14002,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105609,2226256.00
07/15/2017 04:00,2,0.000,ALERT,213.51,300.87,59.996,1500105603,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,765902.9,765902.9,13976,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105610,2226257.00
07/15/2017 04:00,2,0.000,ALERT,213.06,300.57,60.007,1500105603,"201051344000646","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,760775.9,760775.9,13968,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105612,2226258.00
07/15/2017 04:00,2,0.000,ALERT,212.83,300.27,59.986,1500105603,"274151322000052","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1025754.0,1025754.0,13874,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105614,2226259.00
07/15/2017 04:00,2,0.000,ALERT,213.74,300.87,59.986,1500105603,"201051344000585","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,773936.3,773936.3,13966,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105616,2226260.00
07/15/2017 04:00,2,0.000,ALERT,213.29,301.17,59.996,1500105603,"201051344001230","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,765312.3,765312.3,13992,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105618,2226261.00
07/15/2017 04:00,2,0.000,ALERT,213.74,301.47,59.991,1500105603,"201051344000582","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,754575.1,754575.1,13959,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105619,2226262.00
07/15/2017 04:00,2,0.000,ALERT,213.06,300.87,60.007,1500105603,"201051344000955","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,774293.5,774293.5,13977,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105621,2226263.00
07/15/2017 04:00,2,0.000,ALERT,213.06,299.37,59.986,1500105603,"274151322000094","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,845186.6,845186.6,14219,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105623,2226264.00
07/15/2017 04:00,2,0.000,ALERT,213.29,301.47,59.991,1500105603,"201051344000579","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,784089.5,784089.5,13964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105625,2226265.00
07/15/2017 04:00,2,0.000,ALERT,213.29,301.17,59.991,1500105603,"201051344000890","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,768332.8,768332.8,13977,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105626,2226266.00
07/15/2017 04:00,2,0.000,ALERT,213.51,300.87,59.965,1500105603,"201051344000438","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,770805.7,770805.7,13962,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105628,2226267.00
07/15/2017 04:00,2,0.000,ALERT,213.51,300.27,59.991,1500105603,"201051344000417","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,696038.3,696038.3,13995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105630,2226268.00
07/15/2017 04:00,2,0.000,ALERT,213.06,300.57,59.996,1500105603,"274151322000083","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,1015406.2,1015406.2,13883,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105632,2226269.00
07/15/2017 04:00,2,0.000,ALERT,213.74,300.27,59.986,1500105603,"274151322000076","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1083591.6,1083591.6,13886,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105634,2226270.00
07/15/2017 04:00,2,0.000,ALERT,213.29,301.47,59.991,1500105603,"201051344000868","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,764302.2,764302.2,13980,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105636,2226271.00
07/15/2017 04:00,2,0.000,ALERT,212.83,300.87,59.986,1500105603,"274151322000095","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,1073150.5,1073150.5,13898,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105638,2226272.00
07/15/2017 04:00,2,0.000,ALERT,213.29,301.17,59.991,1500105603,"201051344000988","219011344069620",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,668512.2,668512.2,13965,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105640,2226273.00
07/15/2017 04:00,2,0.000,ALERT,213.06,299.97,60.007,1500105603,"201051344001025","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,771147.6,771147.6,13967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105641,2226274.00
07/15/2017 04:00,2,0.000,ALERT,213.29,301.17,59.996,1500105603,"201051344000458","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,775713.7,775713.7,13950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105643,2226275.00
07/15/2017 04:00,2,0.000,ALERT,213.96,300.87,59.996,1500105603,"201051344000853","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,776825.0,776825.0,13967,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105645,2226276.00
07/15/2017 04:00,2,0.000,ALERT,213.74,300.87,59.991,1500105603,"201051344000685","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,770663.2,770663.2,13992,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105647,2226277.00
07/15/2017 04:00,2,0.000,ALERT,213.51,300.27,59.986,1500105603,"201051344000917","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,767334.6,767334.6,13981,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105649,2226278.00
07/15/2017 04:00,2,0.000,ALERT,213.74,301.17,59.996,1500105603,"201051344001145","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,775328.7,775328.7,13975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105650,2226279.00
07/15/2017 04:00,2,0.000,ALERT,213.51,300.27,60.044,1500105603,"201051344000651","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,764148.8,764148.8,13971,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105652,2226280.00
07/15/2017 04:00,2,0.000,ALERT,212.83,299.67,60.023,1500105603,"274151322000088","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,974045.6,974045.6,13876,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105654,2226281.00
07/15/2017 04:00,2,0.000,ALERT,213.74,299.07,59.975,1500105603,"274151322000068","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,845854.0,845854.0,14231,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105656,2226282.00
07/15/2017 04:00,2,0.000,ALERT,212.83,300.27,59.991,1500105603,"201051344001135","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,759631.5,759631.5,13952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105658,2226283.00
07/15/2017 04:00,2,0.000,ALERT,213.06,301.77,59.975,1500105603,"201051344000594","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,778875.9,778875.9,13964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105660,2226284.00
07/15/2017 04:00,2,0.000,ALERT,213.51,300.57,59.986,1500105603,"201051344001203","219011344069620",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,769274.6,769274.6,13996,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105661,2226285.00
07/15/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1500105603,"274151322000054","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,990653.2,990653.2,13859,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105663,2226286.00
07/15/2017 04:00,2,0.000,ALERT,213.74,300.87,59.986,1500105603,"201051344000867","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,763072.1,763072.1,13996,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105665,2226287.00
07/15/2017 04:00,2,0.000,ALERT,213.51,300.87,59.975,1500105603,"201051344001093","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,767309.4,767309.4,13991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105667,2226288.00
07/15/2017 04:00,2,0.000,ALERT,213.51,301.47,59.981,1500105603,"201051344000900","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,784721.6,784721.6,13990,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105669,2226289.00
07/15/2017 04:00,2,0.000,ALERT,213.74,300.57,59.986,1500105603,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,772280.4,772280.4,13963,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500105670,2226290.00
07/15/2017 04:00,2,0.000,ALERT,213.29,301.47,59.991,1500105603,"201051344000569","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,786728.8,786728.8,13944,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105672,2226291.00
07/15/2017 04:00,2,0.000,ALERT,213.51,301.47,60.039,1500105603,"201051344000983","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,777353.5,777353.5,13972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105674,2226292.00
07/15/2017 04:00,2,0.000,ALERT,213.29,300.57,59.986,1500105603,"201051344001158","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,761960.0,761960.0,13970,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105676,2226293.00
07/15/2017 04:00,2,0.000,ALERT,213.74,301.47,59.965,1500105603,"201051344000576","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,776506.7,776506.7,13975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105678,2226294.00
07/15/2017 04:00,2,0.000,ALERT,213.06,299.37,59.975,1500105603,"274151322000087","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,964984.9,964984.9,14067,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500105679,2226295.00
07/15/2017 04:15,2,0.000,ALERT,213.29,299.97,59.981,1500106503,"201051344000645","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,775447.6,775447.6,13956,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106505,2226296.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.27,59.981,1500106503,"274151322000085","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,986048.2,986048.2,13871,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106507,2226297.00
07/15/2017 04:15,2,0.000,ALERT,213.51,299.97,59.975,1500106503,"201051344000633","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,762327.1,762327.1,14004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106509,2226298.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.27,59.996,1500106503,"201051344000469","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,765902.9,765902.9,13978,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106510,2226299.00
07/15/2017 04:15,2,0.000,ALERT,212.61,300.27,59.981,1500106503,"201051344000646","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,760775.9,760775.9,13970,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106512,2226300.00
07/15/2017 04:15,2,0.000,ALERT,212.61,299.97,59.954,1500106503,"274151322000052","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,1025754.0,1025754.0,13876,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106514,2226301.00
