ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 04:15,2,0.000,ALERT,213.29,300.57,59.991,1500106503,"201051344000585","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,773936.3,773936.3,13968,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106516,2226302.00
07/15/2017 04:15,2,0.000,ALERT,212.83,300.27,59.981,1500106503,"201051344001230","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,765312.3,765312.3,13994,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106518,2226303.00
07/15/2017 04:15,2,0.000,ALERT,213.29,300.87,59.986,1500106503,"201051344000582","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,754575.1,754575.1,13961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106520,2226304.00
07/15/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1500106503,"201051344000955","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,774293.5,774293.5,13979,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106521,2226305.00
07/15/2017 04:15,2,0.000,ALERT,213.06,299.67,59.975,1500106503,"274151322000094","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,845186.6,845186.6,14221,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106523,2226306.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.87,59.975,1500106503,"201051344000579","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,784089.5,784089.5,13966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106525,2226307.00
07/15/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1500106503,"201051344000890","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,768332.8,768332.8,13979,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106527,2226308.00
07/15/2017 04:15,2,0.000,ALERT,213.06,299.97,59.981,1500106503,"201051344000438","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,770805.7,770805.7,13964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106529,2226309.00
07/15/2017 04:15,2,0.000,ALERT,213.06,299.37,59.986,1500106503,"201051344000417","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,696038.3,696038.3,13997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106530,2226310.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.57,60.002,1500106503,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1015406.2,1015406.2,13885,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106532,2226311.00
07/15/2017 04:15,2,0.000,ALERT,213.74,300.27,59.970,1500106503,"274151322000076","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1083591.6,1083591.6,13888,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106534,2226312.00
07/15/2017 04:15,2,0.000,ALERT,213.06,301.17,59.986,1500106503,"201051344000868","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,764302.2,764302.2,13982,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106536,2226313.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.87,59.975,1500106503,"274151322000095","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,1073150.5,1073150.5,13900,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106538,2226314.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.87,59.981,1500106503,"201051344000988","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,668512.2,668512.2,13967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106539,2226315.00
07/15/2017 04:15,2,0.000,ALERT,212.61,299.37,59.981,1500106503,"201051344001025","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,771147.6,771147.6,13969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106541,2226316.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.57,59.959,1500106503,"201051344000458","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,775713.7,775713.7,13952,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106543,2226317.00
07/15/2017 04:15,2,0.000,ALERT,213.51,300.27,59.944,1500106503,"201051344000853","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,776825.0,776825.0,13969,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106545,2226318.00
07/15/2017 04:15,2,0.000,ALERT,213.29,300.27,59.970,1500106503,"201051344000685","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,770663.2,770663.2,13994,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106547,2226319.00
07/15/2017 04:15,2,0.000,ALERT,213.06,299.67,59.975,1500106503,"201051344000917","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,767334.6,767334.6,13983,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106549,2226320.00
07/15/2017 04:15,2,0.000,ALERT,213.29,300.57,59.986,1500106503,"201051344001145","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,775328.7,775328.7,13977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106550,2226321.00
07/15/2017 04:15,2,0.000,ALERT,213.06,299.67,59.986,1500106503,"201051344000651","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,764148.8,764148.8,13973,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106552,2226322.00
07/15/2017 04:15,2,0.000,ALERT,212.83,299.97,59.959,1500106503,"274151322000088","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,974045.6,974045.6,13878,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106554,2226323.00
07/15/2017 04:15,2,0.000,ALERT,213.51,299.37,59.944,1500106503,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,845854.0,845854.0,14233,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106556,2226324.00
07/15/2017 04:15,2,0.000,ALERT,212.61,300.27,59.965,1500106503,"201051344001135","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,759631.5,759631.5,13954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106557,2226325.00
07/15/2017 04:15,2,0.000,ALERT,213.06,301.47,59.981,1500106503,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,778875.9,778875.9,13966,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106559,2226326.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.27,59.981,1500106503,"201051344001203","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,769274.6,769274.6,13998,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106561,2226327.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.27,59.981,1500106503,"274151322000054","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,990653.2,990653.2,13861,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106563,2226328.00
07/15/2017 04:15,2,0.000,ALERT,213.29,300.57,59.981,1500106503,"201051344000867","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,763072.1,763072.1,13998,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106565,2226329.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.57,59.996,1500106503,"201051344001093","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,767309.4,767309.4,13993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106566,2226330.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.87,59.981,1500106503,"201051344000900","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,784721.6,784721.6,13992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106568,2226331.00
07/15/2017 04:15,2,0.000,ALERT,213.51,300.27,59.959,1500106503,"201051344000648","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,772280.4,772280.4,13965,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106570,2226332.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.87,59.986,1500106503,"201051344000569","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,786728.8,786728.8,13946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106572,2226333.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.57,59.965,1500106503,"201051344000983","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,777353.5,777353.5,13974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500106574,2226334.00
07/15/2017 04:15,2,0.000,ALERT,213.06,300.27,59.986,1500106503,"201051344001158","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,761960.0,761960.0,13972,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106576,2226335.00
07/15/2017 04:15,2,0.000,ALERT,213.51,300.87,59.975,1500106503,"201051344000576","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,776506.7,776506.7,13977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106578,2226336.00
07/15/2017 04:15,2,0.000,ALERT,213.29,299.37,59.975,1500106503,"274151322000087","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,964984.9,964984.9,14069,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500106579,2226337.00
07/15/2017 04:30,2,0.000,ALERT,213.51,300.27,59.991,1500107404,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,775447.6,775447.6,13958,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107406,2226338.00
07/15/2017 04:30,2,0.000,ALERT,212.83,299.67,59.975,1500107404,"274151322000085","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,986048.2,986048.2,13873,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107407,2226339.00
07/15/2017 04:30,2,0.000,ALERT,213.51,299.97,59.933,1500107404,"201051344000633","219011344069620",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,762327.1,762327.1,14006,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107409,2226340.00
07/15/2017 04:30,2,0.000,ALERT,213.06,300.27,59.981,1500107404,"201051344000469","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,765902.9,765902.9,13980,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107411,2226341.00
07/15/2017 04:30,2,0.000,ALERT,213.06,299.97,59.975,1500107404,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,760775.9,760775.9,13972,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107413,2226342.00
07/15/2017 04:30,2,0.000,ALERT,212.61,299.37,59.975,1500107404,"274151322000052","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1025754.0,1025754.0,13878,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107415,2226343.00
07/15/2017 04:30,2,0.000,ALERT,213.51,300.27,59.970,1500107404,"201051344000585","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,773936.3,773936.3,13970,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107417,2226344.00
07/15/2017 04:30,2,0.000,ALERT,213.29,300.57,59.970,1500107404,"201051344001230","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,765312.3,765312.3,13996,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107418,2226345.00
07/15/2017 04:30,2,0.000,ALERT,213.74,301.17,59.975,1500107404,"201051344000582","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,754575.1,754575.1,13963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107420,2226346.00
07/15/2017 04:30,2,0.000,ALERT,213.06,300.57,60.012,1500107404,"201051344000955","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,774293.5,774293.5,13981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107422,2226347.00
07/15/2017 04:30,2,0.000,ALERT,212.83,298.77,59.970,1500107404,"274151322000094","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,845186.6,845186.6,14223,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107424,2226348.00
07/15/2017 04:30,2,0.000,ALERT,213.06,301.47,59.975,1500107404,"201051344000579","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,784089.5,784089.5,13968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107425,2226349.00
07/15/2017 04:30,2,0.000,ALERT,213.29,300.87,59.975,1500107404,"201051344000890","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,768332.8,768332.8,13981,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107427,2226350.00
07/15/2017 04:30,2,0.000,ALERT,213.51,300.57,59.970,1500107404,"201051344000438","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,770805.7,770805.7,13966,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107429,2226351.00
07/15/2017 04:30,2,0.000,ALERT,213.51,299.97,59.975,1500107404,"201051344000417","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,696038.3,696038.3,13999,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107431,2226352.00
07/15/2017 04:30,2,0.000,ALERT,212.83,299.67,59.975,1500107404,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1015406.2,1015406.2,13887,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107433,2226353.00
07/15/2017 04:30,2,0.000,ALERT,213.29,299.07,60.007,1500107404,"274151322000076","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1083591.6,1083591.6,13890,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107434,2226354.00
07/15/2017 04:30,2,0.000,ALERT,213.06,301.17,59.981,1500107404,"201051344000868","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,764302.2,764302.2,13984,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107436,2226355.00
07/15/2017 04:30,2,0.000,ALERT,212.83,300.27,59.975,1500107404,"274151322000095","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,1073150.5,1073150.5,13902,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107438,2226356.00
07/15/2017 04:30,2,0.000,ALERT,212.83,300.27,59.981,1500107404,"201051344000988","219011344069620",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,668512.2,668512.2,13969,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107440,2226357.00
07/15/2017 04:30,2,0.000,ALERT,213.06,299.37,59.975,1500107404,"201051344001025","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,771147.6,771147.6,13971,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107442,2226358.00
07/15/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1500107404,"201051344000458","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,775713.7,775713.7,13954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107443,2226359.00
07/15/2017 04:30,2,0.000,ALERT,213.51,300.27,59.981,1500107404,"201051344000853","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,776825.0,776825.0,13971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107445,2226360.00
07/15/2017 04:30,2,0.000,ALERT,213.51,300.27,59.986,1500107404,"201051344000685","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,770663.2,770663.2,13996,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107447,2226361.00
07/15/2017 04:30,2,0.000,ALERT,213.29,299.67,59.981,1500107404,"201051344000917","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,767334.6,767334.6,13985,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107449,2226362.00
07/15/2017 04:30,2,0.000,ALERT,213.51,300.57,59.981,1500107404,"201051344001145","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,775328.7,775328.7,13979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107451,2226363.00
07/15/2017 04:30,2,0.000,ALERT,213.29,299.37,59.991,1500107404,"201051344000651","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,764148.8,764148.8,13975,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107452,2226364.00
07/15/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1500107404,"274151322000088","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,974045.6,974045.6,13880,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107454,2226365.00
07/15/2017 04:30,2,0.000,ALERT,213.51,298.47,60.007,1500107404,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,845854.0,845854.0,14235,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107456,2226366.00
07/15/2017 04:30,2,0.000,ALERT,212.83,299.97,59.975,1500107404,"201051344001135","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,759631.5,759631.5,13956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107458,2226367.00
07/15/2017 04:30,2,0.000,ALERT,212.83,301.17,59.949,1500107404,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,778875.9,778875.9,13968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107460,2226368.00
07/15/2017 04:30,2,0.000,ALERT,213.29,299.67,59.986,1500107404,"201051344001203","219011344069620",0.00,18.30,0,298.47,303.88,0.0,0.0,0.000,769274.6,769274.6,14000,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107461,2226369.00
07/15/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1500107404,"274151322000054","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,990653.2,990653.2,13863,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107463,2226370.00
07/15/2017 04:30,2,0.000,ALERT,213.29,300.27,59.986,1500107404,"201051344000867","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,763072.1,763072.1,14000,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107465,2226371.00
07/15/2017 04:30,2,0.000,ALERT,213.29,299.97,59.981,1500107404,"201051344001093","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,767309.4,767309.4,13995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107467,2226372.00
07/15/2017 04:30,2,0.000,ALERT,212.83,300.57,59.991,1500107404,"201051344000900","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,784721.6,784721.6,13994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107469,2226373.00
07/15/2017 04:30,2,0.000,ALERT,213.06,299.97,59.959,1500107404,"201051344000648","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,772280.4,772280.4,13967,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107470,2226374.00
07/15/2017 04:30,2,0.000,ALERT,213.06,301.17,60.002,1500107404,"201051344000569","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,786728.8,786728.8,13948,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107472,2226375.00
07/15/2017 04:30,2,0.000,ALERT,213.06,300.57,60.044,1500107404,"201051344000983","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,777353.5,777353.5,13976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107474,2226376.00
07/15/2017 04:30,2,0.000,ALERT,212.83,299.97,60.012,1500107404,"201051344001158","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,761960.0,761960.0,13974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107476,2226377.00
07/15/2017 04:30,2,0.000,ALERT,213.29,300.87,59.991,1500107404,"201051344000576","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,776506.7,776506.7,13979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500107478,2226378.00
07/15/2017 04:30,2,0.000,ALERT,213.06,299.67,60.007,1500107404,"274151322000087","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,964984.9,964984.9,14071,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500107479,2226379.00
07/15/2017 04:45,2,0.000,ALERT,213.51,300.87,59.986,1500108303,"201051344000645","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,775447.6,775447.6,13960,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108305,2226380.00
07/15/2017 04:45,2,0.000,ALERT,213.29,300.27,59.981,1500108303,"274151322000085","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,986048.2,986048.2,13875,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108307,2226381.00
07/15/2017 04:45,2,0.000,ALERT,213.51,300.27,59.975,1500108303,"201051344000633","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,762327.1,762327.1,14008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108309,2226382.00
07/15/2017 04:45,2,0.000,ALERT,213.29,300.87,59.986,1500108303,"201051344000469","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,765902.9,765902.9,13982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108311,2226383.00
07/15/2017 04:45,2,0.000,ALERT,212.83,300.27,59.986,1500108303,"201051344000646","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,760775.9,760775.9,13974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108312,2226384.00
07/15/2017 04:45,2,0.000,ALERT,212.61,300.27,59.981,1500108303,"274151322000052","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,1025754.0,1025754.0,13880,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108314,2226385.00
07/15/2017 04:45,2,0.000,ALERT,213.29,300.57,59.981,1500108303,"201051344000585","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,773936.3,773936.3,13972,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108316,2226386.00
07/15/2017 04:45,2,0.000,ALERT,213.06,300.57,59.981,1500108303,"201051344001230","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,765312.3,765312.3,13998,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108318,2226387.00
07/15/2017 04:45,2,0.000,ALERT,213.51,300.87,59.981,1500108303,"201051344000582","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,754575.1,754575.1,13965,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108319,2226388.00
07/15/2017 04:45,2,0.000,ALERT,212.83,300.27,59.986,1500108303,"201051344000955","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,774293.5,774293.5,13983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108321,2226389.00
07/15/2017 04:45,2,0.000,ALERT,213.06,299.37,59.986,1500108303,"274151322000094","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,845186.6,845186.6,14225,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108323,2226390.00
07/15/2017 04:45,2,0.000,ALERT,213.06,301.47,59.991,1500108303,"201051344000579","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,784089.5,784089.5,13970,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108325,2226391.00
07/15/2017 04:45,2,0.000,ALERT,213.06,300.87,60.012,1500108303,"201051344000890","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,768332.8,768332.8,13983,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108327,2226392.00
07/15/2017 04:45,2,0.000,ALERT,213.29,300.27,59.986,1500108303,"201051344000438","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,770805.7,770805.7,13968,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108328,2226393.00
07/15/2017 04:45,2,0.000,ALERT,213.29,299.97,59.986,1500108303,"201051344000417","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,696038.3,696038.3,14001,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108330,2226394.00
07/15/2017 04:45,2,0.000,ALERT,213.06,299.97,59.991,1500108303,"274151322000083","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,1015406.2,1015406.2,13889,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108332,2226395.00
07/15/2017 04:45,2,0.000,ALERT,213.51,299.97,59.975,1500108303,"274151322000076","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1083591.6,1083591.6,13892,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108334,2226396.00
07/15/2017 04:45,2,0.000,ALERT,213.06,301.47,59.996,1500108303,"201051344000868","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,764302.2,764302.2,13986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108336,2226397.00
07/15/2017 04:45,2,0.000,ALERT,212.61,300.57,59.970,1500108303,"274151322000095","219011344069620",0.00,18.70,0,299.07,302.07,0.0,0.0,0.000,1073150.5,1073150.5,13904,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108337,2226398.00
07/15/2017 04:45,2,0.000,ALERT,213.06,300.87,59.996,1500108303,"201051344000988","219011344069620",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,668512.2,668512.2,13971,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108339,2226399.00
07/15/2017 04:45,2,0.000,ALERT,213.06,299.67,60.007,1500108303,"201051344001025","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,771147.6,771147.6,13973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108341,2226400.00
07/15/2017 04:45,2,0.000,ALERT,213.06,300.87,59.991,1500108303,"201051344000458","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,775713.7,775713.7,13956,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108343,2226401.00
07/15/2017 04:45,2,0.000,ALERT,213.74,300.87,60.002,1500108303,"201051344000853","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,776825.0,776825.0,13973,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108345,2226402.00
07/15/2017 04:45,2,0.000,ALERT,213.51,300.57,59.991,1500108303,"201051344000685","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,770663.2,770663.2,13998,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108346,2226403.00
07/15/2017 04:45,2,0.000,ALERT,213.29,300.27,59.996,1500108303,"201051344000917","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,767334.6,767334.6,13987,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108348,2226404.00
07/15/2017 04:45,2,0.000,ALERT,213.51,300.87,59.986,1500108303,"201051344001145","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,775328.7,775328.7,13981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108350,2226405.00
07/15/2017 04:45,2,0.000,ALERT,213.29,299.97,59.991,1500108303,"201051344000651","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,764148.8,764148.8,13977,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108352,2226406.00
07/15/2017 04:45,2,0.000,ALERT,212.61,299.97,60.007,1500108303,"274151322000088","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,974045.6,974045.6,13882,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108353,2226407.00
07/15/2017 04:45,2,0.000,ALERT,213.51,299.67,59.986,1500108303,"274151322000068","219011344069620",0.00,19.80,0,297.57,300.57,0.0,0.0,0.000,845854.0,845854.0,14237,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108355,2226408.00
07/15/2017 04:45,2,0.000,ALERT,213.06,300.57,59.991,1500108303,"201051344001135","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,759631.5,759631.5,13958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108357,2226409.00
07/15/2017 04:45,2,0.000,ALERT,212.83,301.47,59.991,1500108303,"201051344000594","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,778875.9,778875.9,13970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108359,2226410.00
07/15/2017 04:45,2,0.000,ALERT,213.51,300.57,59.986,1500108303,"201051344001203","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,769274.6,769274.6,14002,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108361,2226411.00
07/15/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1500108303,"274151322000054","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,990653.2,990653.2,13865,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108363,2226412.00
07/15/2017 04:45,2,0.000,ALERT,213.51,300.87,59.996,1500108303,"201051344000867","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,763072.1,763072.1,14002,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108364,2226413.00
07/15/2017 04:45,2,0.000,ALERT,213.29,300.57,59.986,1500108303,"201051344001093","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,767309.4,767309.4,13997,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108366,2226414.00
07/15/2017 04:45,2,0.000,ALERT,213.06,301.17,60.034,1500108303,"201051344000900","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,784721.6,784721.6,13996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108368,2226415.00
07/15/2017 04:45,2,0.000,ALERT,213.29,300.27,59.991,1500108303,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,772280.4,772280.4,13969,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108370,2226416.00
07/15/2017 04:45,2,0.000,ALERT,213.29,301.77,59.986,1500108303,"201051344000569","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,786728.8,786728.8,13950,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108371,2226417.00
07/15/2017 04:45,2,0.000,ALERT,213.29,301.17,59.986,1500108303,"201051344000983","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,777353.5,777353.5,13978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108373,2226418.00
07/15/2017 04:45,2,0.000,ALERT,213.29,300.87,59.975,1500108303,"201051344001158","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,761960.0,761960.0,13976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500108375,2226419.00
07/15/2017 04:45,2,0.000,ALERT,213.51,300.87,59.986,1500108303,"201051344000576","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,776506.7,776506.7,13981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108377,2226420.00
07/15/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1500108303,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,964984.9,964984.9,14073,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500108379,2226421.00
07/15/2017 05:00,2,0.000,ALERT,213.74,300.87,59.954,1500109203,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,775447.6,775447.6,13962,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109205,2226422.00
07/15/2017 05:00,2,0.000,ALERT,213.29,299.97,60.018,1500109203,"274151322000085","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,986048.2,986048.2,13877,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109207,2226423.00
07/15/2017 05:00,2,0.000,ALERT,213.74,300.57,59.981,1500109203,"201051344000633","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,762327.1,762327.1,14010,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109208,2226424.00
07/15/2017 05:00,2,0.000,ALERT,213.29,301.17,60.002,1500109203,"201051344000469","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,765902.9,765902.9,13984,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109210,2226425.00
07/15/2017 05:00,2,0.000,ALERT,212.61,299.97,59.996,1500109203,"201051344000646","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,760775.9,760775.9,13976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109212,2226426.00
07/15/2017 05:00,2,0.000,ALERT,212.61,300.27,59.991,1500109203,"274151322000052","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,1025754.0,1025754.0,13882,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109214,2226427.00
07/15/2017 05:00,2,0.000,ALERT,213.29,300.57,59.981,1500109203,"201051344000585","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,773936.3,773936.3,13974,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109216,2226428.00
07/15/2017 05:00,2,0.000,ALERT,213.06,300.57,59.986,1500109203,"201051344001230","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,765312.3,765312.3,14000,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109217,2226429.00
07/15/2017 05:00,2,0.000,ALERT,213.74,301.17,59.996,1500109203,"201051344000582","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,754575.1,754575.1,13967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109219,2226430.00
07/15/2017 05:00,2,0.000,ALERT,212.83,300.57,59.996,1500109203,"201051344000955","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,774293.5,774293.5,13985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109221,2226431.00
07/15/2017 05:00,2,0.000,ALERT,212.83,299.37,59.986,1500109203,"274151322000094","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,845186.6,845186.6,14227,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109223,2226432.00
07/15/2017 05:00,2,0.000,ALERT,213.29,301.77,59.981,1500109203,"201051344000579","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,784089.5,784089.5,13972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109225,2226433.00
07/15/2017 05:00,2,0.000,ALERT,213.06,300.87,60.034,1500109203,"201051344000890","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,768332.8,768332.8,13985,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109226,2226434.00
07/15/2017 05:00,2,0.000,ALERT,213.29,300.27,59.996,1500109203,"201051344000438","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,770805.7,770805.7,13970,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109228,2226435.00
07/15/2017 05:00,2,0.000,ALERT,213.29,299.97,59.991,1500109203,"201051344000417","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,696038.3,696038.3,14003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109230,2226436.00
07/15/2017 05:00,2,0.000,ALERT,213.06,300.57,59.991,1500109203,"274151322000083","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,1015406.2,1015406.2,13891,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109232,2226437.00
07/15/2017 05:00,2,0.000,ALERT,213.51,299.97,59.996,1500109203,"274151322000076","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1083591.6,1083591.6,13894,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109234,2226438.00
07/15/2017 05:00,2,0.000,ALERT,213.06,301.47,59.996,1500109203,"201051344000868","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,764302.2,764302.2,13988,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109236,2226439.00
07/15/2017 05:00,2,0.000,ALERT,213.06,301.17,59.991,1500109203,"274151322000095","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,1073150.5,1073150.5,13906,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109237,2226440.00
07/15/2017 05:00,2,0.000,ALERT,213.06,301.17,60.028,1500109203,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.68,0.0,0.0,0.000,668512.2,668512.2,13973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109239,2226441.00
07/15/2017 05:00,2,0.000,ALERT,212.83,299.37,59.986,1500109203,"201051344001025","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,771147.6,771147.6,13975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109241,2226442.00
07/15/2017 05:00,2,0.000,ALERT,213.29,301.17,59.965,1500109203,"201051344000458","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,775713.7,775713.7,13958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109243,2226443.00
07/15/2017 05:00,2,0.000,ALERT,213.74,300.87,60.039,1500109203,"201051344000853","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,776825.0,776825.0,13975,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109245,2226444.00
07/15/2017 05:00,2,0.000,ALERT,213.29,299.97,59.991,1500109203,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,770663.2,770663.2,14000,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109246,2226445.00
