ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 05:00,2,0.000,ALERT,213.29,299.97,59.991,1500109203,"201051344000917","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,767334.6,767334.6,13989,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109248,2226446.00
07/15/2017 05:00,2,0.000,ALERT,213.51,300.57,59.996,1500109203,"201051344001145","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,775328.7,775328.7,13983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109250,2226447.00
07/15/2017 05:00,2,0.000,ALERT,213.51,299.97,59.991,1500109203,"201051344000651","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,764148.8,764148.8,13979,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109252,2226448.00
07/15/2017 05:00,2,0.000,ALERT,212.61,300.27,59.981,1500109203,"274151322000088","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,974045.6,974045.6,13884,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109253,2226449.00
07/15/2017 05:00,2,0.000,ALERT,213.51,299.67,59.991,1500109203,"274151322000068","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,845854.0,845854.0,14239,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109255,2226450.00
07/15/2017 05:00,2,0.000,ALERT,212.83,300.57,60.002,1500109203,"201051344001135","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,759631.5,759631.5,13960,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109257,2226451.00
07/15/2017 05:00,2,0.000,ALERT,213.06,302.07,60.034,1500109203,"201051344000594","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,778875.9,778875.9,13972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109259,2226452.00
07/15/2017 05:00,2,0.000,ALERT,213.51,300.57,59.996,1500109203,"201051344001203","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,769274.6,769274.6,14004,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109261,2226453.00
07/15/2017 05:00,2,0.000,ALERT,212.83,299.97,60.002,1500109203,"274151322000054","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,990653.2,990653.2,13867,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109262,2226454.00
07/15/2017 05:00,2,0.000,ALERT,213.29,300.57,59.986,1500109203,"201051344000867","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,763072.1,763072.1,14004,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109264,2226455.00
07/15/2017 05:00,2,0.000,ALERT,213.29,300.27,59.981,1500109203,"201051344001093","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,767309.4,767309.4,13999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109266,2226456.00
07/15/2017 05:00,2,0.000,ALERT,213.29,301.17,59.981,1500109203,"201051344000900","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,784721.6,784721.6,13998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109268,2226457.00
07/15/2017 05:00,2,0.000,ALERT,213.51,300.57,59.991,1500109203,"201051344000648","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,772280.4,772280.4,13971,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109270,2226458.00
07/15/2017 05:00,2,0.000,ALERT,213.29,301.77,59.991,1500109203,"201051344000569","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,786728.8,786728.8,13952,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109272,2226459.00
07/15/2017 05:00,2,0.000,ALERT,213.06,301.17,59.975,1500109203,"201051344000983","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,777353.5,777353.5,13980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109274,2226460.00
07/15/2017 05:00,2,0.000,ALERT,213.06,300.57,59.986,1500109203,"201051344001158","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,761960.0,761960.0,13978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109275,2226461.00
07/15/2017 05:00,2,0.000,ALERT,213.74,301.77,60.007,1500109203,"201051344000576","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,776506.7,776506.7,13983,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500109277,2226462.00
07/15/2017 05:00,2,0.000,ALERT,213.06,299.67,59.986,1500109203,"274151322000087","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,964984.9,964984.9,14075,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500109279,2226463.00
07/15/2017 05:15,2,0.000,ALERT,213.51,300.57,60.002,1500110103,"201051344000645","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,775447.6,775447.6,13964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500110105,2226464.00
07/15/2017 05:15,2,0.000,ALERT,212.83,299.07,59.981,1500110103,"274151322000085","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,986048.2,986048.2,13879,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110107,2226465.00
07/15/2017 05:15,2,0.000,ALERT,213.51,299.97,59.996,1500110103,"201051344000633","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,762327.1,762327.1,14012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110109,2226466.00
07/15/2017 05:15,2,0.000,ALERT,213.06,300.57,59.970,1500110103,"201051344000469","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,765902.9,765902.9,13986,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110110,2226467.00
07/15/2017 05:15,2,0.000,ALERT,212.61,300.27,59.975,1500110103,"201051344000646","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,760775.9,760775.9,13978,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110112,2226468.00
07/15/2017 05:15,2,0.000,ALERT,212.61,298.77,60.018,1500110103,"274151322000052","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,1025754.0,1025754.0,13884,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110114,2226469.00
07/15/2017 05:15,2,0.000,ALERT,213.06,300.27,59.965,1500110103,"201051344000585","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,773936.3,773936.3,13976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110116,2226470.00
07/15/2017 05:15,2,0.000,ALERT,212.83,300.87,59.981,1500110103,"201051344001230","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,765312.3,765312.3,14002,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110117,2226471.00
07/15/2017 05:15,2,0.000,ALERT,213.29,301.17,59.975,1500110103,"201051344000582","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,754575.1,754575.1,13969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110119,2226472.00
07/15/2017 05:15,2,0.000,ALERT,212.61,300.57,59.965,1500110103,"201051344000955","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,774293.5,774293.5,13987,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110121,2226473.00
07/15/2017 05:15,2,0.000,ALERT,212.83,299.07,59.981,1500110103,"274151322000094","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,845186.6,845186.6,14229,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110123,2226474.00
07/15/2017 05:15,2,0.000,ALERT,212.83,301.17,59.981,1500110103,"201051344000579","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,784089.5,784089.5,13974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110125,2226475.00
07/15/2017 05:15,2,0.000,ALERT,212.83,300.87,59.970,1500110103,"201051344000890","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,768332.8,768332.8,13987,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110126,2226476.00
07/15/2017 05:15,2,0.000,ALERT,213.06,300.57,59.975,1500110103,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,770805.7,770805.7,13972,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110128,2226477.00
07/15/2017 05:15,2,0.000,ALERT,213.06,299.97,59.944,1500110103,"201051344000417","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,696038.3,696038.3,14005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110130,2226478.00
07/15/2017 05:15,2,0.000,ALERT,212.61,299.07,59.970,1500110103,"274151322000083","219011344069620",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,1015406.2,1015406.2,13893,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110132,2226479.00
07/15/2017 05:15,2,0.000,ALERT,213.06,298.77,59.970,1500110103,"274151322000076","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,1083591.6,1083591.6,13896,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110134,2226480.00
07/15/2017 05:15,2,0.000,ALERT,212.61,301.17,59.970,1500110103,"201051344000868","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,764302.2,764302.2,13990,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110136,2226481.00
07/15/2017 05:15,2,0.000,ALERT,212.61,299.97,59.975,1500110103,"274151322000095","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,1073150.5,1073150.5,13908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110137,2226482.00
07/15/2017 05:15,2,0.000,ALERT,212.61,300.57,59.975,1500110103,"201051344000988","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,668512.2,668512.2,13975,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500110139,2226483.00
07/15/2017 05:15,2,0.000,ALERT,212.61,299.67,59.928,1500110103,"201051344001025","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,771147.6,771147.6,13977,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110141,2226484.00
07/15/2017 05:15,2,0.000,ALERT,212.83,300.57,59.949,1500110103,"201051344000458","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,775713.7,775713.7,13960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110143,2226485.00
07/15/2017 05:15,2,0.000,ALERT,213.51,300.87,59.981,1500110103,"201051344000853","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,776825.0,776825.0,13977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500110145,2226486.00
07/15/2017 05:15,2,0.000,ALERT,213.06,300.27,59.996,1500110103,"201051344000685","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,770663.2,770663.2,14002,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110146,2226487.00
07/15/2017 05:15,2,0.000,ALERT,213.06,299.67,59.944,1500110103,"201051344000917","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,767334.6,767334.6,13991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110148,2226488.00
07/15/2017 05:15,2,0.000,ALERT,213.06,300.57,59.959,1500110103,"201051344001145","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,775328.7,775328.7,13985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110150,2226489.00
07/15/2017 05:15,2,0.000,ALERT,213.06,299.97,59.965,1500110103,"201051344000651","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,764148.8,764148.8,13981,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110152,2226490.00
07/15/2017 05:15,2,0.000,ALERT,212.38,299.37,59.970,1500110103,"274151322000088","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,974045.6,974045.6,13886,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500110154,2226491.00
07/15/2017 05:15,2,0.000,ALERT,213.06,298.17,59.965,1500110103,"274151322000068","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,845854.0,845854.0,14241,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110155,2226492.00
07/15/2017 05:15,2,0.000,ALERT,212.61,300.57,60.018,1500110103,"201051344001135","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,759631.5,759631.5,13962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500110157,2226493.00
07/15/2017 05:15,2,0.000,ALERT,212.61,301.17,59.970,1500110103,"201051344000594","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,778875.9,778875.9,13974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500110159,2226494.00
07/15/2017 05:15,2,0.000,ALERT,213.06,300.27,59.959,1500110103,"201051344001203","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,769274.6,769274.6,14006,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500110161,2226495.00
07/15/2017 05:15,2,0.000,ALERT,212.16,299.67,59.965,1500110103,"274151322000054","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,990653.2,990653.2,13869,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110162,2226496.00
07/15/2017 05:15,2,0.000,ALERT,213.06,300.27,59.975,1500110103,"201051344000867","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,763072.1,763072.1,14006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500110164,2226497.00
07/15/2017 05:15,2,0.000,ALERT,212.83,300.57,59.970,1500110103,"201051344001093","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,767309.4,767309.4,14001,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110166,2226498.00
07/15/2017 05:15,2,0.000,ALERT,212.83,300.87,59.975,1500110103,"201051344000900","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,784721.6,784721.6,14000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110168,2226499.00
07/15/2017 05:15,2,0.000,ALERT,213.06,299.97,59.975,1500110103,"201051344000648","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,772280.4,772280.4,13973,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110170,2226500.00
07/15/2017 05:15,2,0.000,ALERT,213.06,301.47,59.965,1500110103,"201051344000569","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,786728.8,786728.8,13954,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500110171,2226501.00
07/15/2017 05:15,2,0.000,ALERT,213.06,301.17,59.970,1500110103,"201051344000983","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,777353.5,777353.5,13982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110173,2226502.00
07/15/2017 05:15,2,0.000,ALERT,213.06,300.57,59.970,1500110103,"201051344001158","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,761960.0,761960.0,13980,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110175,2226503.00
07/15/2017 05:15,2,0.000,ALERT,213.51,301.47,59.970,1500110103,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,776506.7,776506.7,13985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110177,2226504.00
07/15/2017 05:15,2,0.000,ALERT,212.83,298.77,59.965,1500110103,"274151322000087","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,964984.9,964984.9,14077,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500110179,2226505.00
07/15/2017 05:30,2,0.000,ALERT,213.51,300.57,59.965,1500111004,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,775447.6,775447.6,13966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111006,2226506.00
07/15/2017 05:30,2,0.000,ALERT,212.83,299.67,59.954,1500111004,"274151322000085","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,986048.2,986048.2,13881,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111007,2226507.00
07/15/2017 05:30,2,0.000,ALERT,213.74,300.57,59.959,1500111004,"201051344000633","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,762327.1,762327.1,14014,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111009,2226508.00
07/15/2017 05:30,2,0.000,ALERT,213.06,300.57,59.959,1500111004,"201051344000469","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,765902.9,765902.9,13988,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111011,2226509.00
07/15/2017 05:30,2,0.000,ALERT,212.83,300.27,59.970,1500111004,"201051344000646","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,760775.9,760775.9,13980,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111013,2226510.00
07/15/2017 05:30,2,0.000,ALERT,212.38,300.27,59.959,1500111004,"274151322000052","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,1025754.0,1025754.0,13886,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111015,2226511.00
07/15/2017 05:30,2,0.000,ALERT,213.29,300.57,59.996,1500111004,"201051344000585","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,773936.3,773936.3,13978,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111016,2226512.00
07/15/2017 05:30,2,0.000,ALERT,213.06,300.57,59.975,1500111004,"201051344001230","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,765312.3,765312.3,14004,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111018,2226513.00
07/15/2017 05:30,2,0.000,ALERT,213.29,300.87,59.965,1500111004,"201051344000582","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,754575.1,754575.1,13971,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111020,2226514.00
07/15/2017 05:30,2,0.000,ALERT,212.61,300.27,60.002,1500111004,"201051344000955","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,774293.5,774293.5,13989,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111022,2226515.00
07/15/2017 05:30,2,0.000,ALERT,212.61,299.07,59.954,1500111004,"274151322000094","219011344069620",0.00,19.30,0,297.26,300.27,0.0,0.0,0.000,845186.6,845186.6,14231,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111024,2226516.00
07/15/2017 05:30,2,0.000,ALERT,212.83,301.17,59.996,1500111004,"201051344000579","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,784089.5,784089.5,13976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111025,2226517.00
07/15/2017 05:30,2,0.000,ALERT,212.83,300.57,59.959,1500111004,"201051344000890","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,768332.8,768332.8,13989,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111027,2226518.00
07/15/2017 05:30,2,0.000,ALERT,213.06,299.97,59.949,1500111004,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,770805.7,770805.7,13974,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111029,2226519.00
07/15/2017 05:30,2,0.000,ALERT,213.06,299.67,59.965,1500111004,"201051344000417","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,696038.3,696038.3,14007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111031,2226520.00
07/15/2017 05:30,2,0.000,ALERT,212.61,299.97,59.928,1500111004,"274151322000083","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,1015406.2,1015406.2,13895,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111033,2226521.00
07/15/2017 05:30,2,0.000,ALERT,213.29,299.97,59.933,1500111004,"274151322000076","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,1083591.6,1083591.6,13898,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111034,2226522.00
07/15/2017 05:30,2,0.000,ALERT,212.83,301.17,59.965,1500111004,"201051344000868","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,764302.2,764302.2,13992,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111036,2226523.00
07/15/2017 05:30,2,0.000,ALERT,212.38,300.57,59.954,1500111004,"274151322000095","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,1073150.5,1073150.5,13910,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111038,2226524.00
07/15/2017 05:30,2,0.000,ALERT,212.83,300.57,59.944,1500111004,"201051344000988","219011344069620",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,668512.2,668512.2,13977,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111040,2226525.00
07/15/2017 05:30,2,0.000,ALERT,212.83,299.37,59.965,1500111004,"201051344001025","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,771147.6,771147.6,13979,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111042,2226526.00
07/15/2017 05:30,2,0.000,ALERT,213.06,300.87,59.965,1500111004,"201051344000458","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,775713.7,775713.7,13962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111044,2226527.00
07/15/2017 05:30,2,0.000,ALERT,213.51,300.57,59.954,1500111004,"201051344000853","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,776825.0,776825.0,13979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111045,2226528.00
07/15/2017 05:30,2,0.000,ALERT,213.29,299.97,59.986,1500111004,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,770663.2,770663.2,14004,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111047,2226529.00
07/15/2017 05:30,2,0.000,ALERT,213.06,299.37,59.922,1500111004,"201051344000917","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,767334.6,767334.6,13993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111049,2226530.00
07/15/2017 05:30,2,0.000,ALERT,213.29,300.27,59.928,1500111004,"201051344001145","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,775328.7,775328.7,13987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111051,2226531.00
07/15/2017 05:30,2,0.000,ALERT,213.06,299.37,59.965,1500111004,"201051344000651","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,764148.8,764148.8,13983,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111053,2226532.00
07/15/2017 05:30,2,0.000,ALERT,212.38,299.07,59.959,1500111004,"274151322000088","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,974045.6,974045.6,13888,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111054,2226533.00
07/15/2017 05:30,2,0.000,ALERT,213.29,298.77,59.954,1500111004,"274151322000068","219011344069620",0.00,20.00,0,297.26,299.97,0.0,0.0,0.000,845854.0,845854.0,14243,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111056,2226534.00
07/15/2017 05:30,2,0.000,ALERT,212.61,299.97,59.965,1500111004,"201051344001135","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,759631.5,759631.5,13964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111058,2226535.00
07/15/2017 05:30,2,0.000,ALERT,212.83,301.17,59.933,1500111004,"201051344000594","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,778875.9,778875.9,13976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111060,2226536.00
07/15/2017 05:30,2,0.000,ALERT,213.06,299.97,59.954,1500111004,"201051344001203","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,769274.6,769274.6,14008,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111062,2226537.00
07/15/2017 05:30,2,0.000,ALERT,212.83,299.97,59.981,1500111004,"274151322000054","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,990653.2,990653.2,13871,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111063,2226538.00
07/15/2017 05:30,2,0.000,ALERT,213.29,300.57,59.954,1500111004,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,763072.1,763072.1,14008,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111065,2226539.00
07/15/2017 05:30,2,0.000,ALERT,213.06,300.27,59.959,1500111004,"201051344001093","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,767309.4,767309.4,14003,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111067,2226540.00
07/15/2017 05:30,2,0.000,ALERT,212.83,300.87,59.959,1500111004,"201051344000900","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,784721.6,784721.6,14002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111069,2226541.00
07/15/2017 05:30,2,0.000,ALERT,213.29,300.27,60.002,1500111004,"201051344000648","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,772280.4,772280.4,13975,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111071,2226542.00
07/15/2017 05:30,2,0.000,ALERT,213.06,301.17,59.938,1500111004,"201051344000569","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,786728.8,786728.8,13956,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111072,2226543.00
07/15/2017 05:30,2,0.000,ALERT,213.06,300.87,59.917,1500111004,"201051344000983","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,777353.5,777353.5,13984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111074,2226544.00
07/15/2017 05:30,2,0.000,ALERT,213.06,300.27,59.933,1500111004,"201051344001158","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,761960.0,761960.0,13982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111076,2226545.00
07/15/2017 05:30,2,0.000,ALERT,213.74,301.47,60.007,1500111004,"201051344000576","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,776506.7,776506.7,13987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111078,2226546.00
07/15/2017 05:30,2,0.000,ALERT,212.61,299.37,59.959,1500111004,"274151322000087","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,964984.9,964984.9,14079,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111080,2226547.00
07/15/2017 05:45,2,0.000,ALERT,213.29,299.67,59.975,1500111904,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,775447.6,775447.6,13968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111906,2226548.00
07/15/2017 05:45,2,0.000,ALERT,212.61,299.07,59.975,1500111904,"274151322000085","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,986048.2,986048.2,13883,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111907,2226549.00
07/15/2017 05:45,2,0.000,ALERT,213.29,299.67,59.986,1500111904,"201051344000633","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,762327.1,762327.1,14016,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111909,2226550.00
07/15/2017 05:45,2,0.000,ALERT,212.83,299.67,59.981,1500111904,"201051344000469","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,765902.9,765902.9,13990,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111911,2226551.00
07/15/2017 05:45,2,0.000,ALERT,212.38,299.67,59.991,1500111904,"201051344000646","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,760775.9,760775.9,13982,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111913,2226552.00
07/15/2017 05:45,2,0.000,ALERT,212.16,299.67,59.954,1500111904,"274151322000052","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1025754.0,1025754.0,13888,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111915,2226553.00
07/15/2017 05:45,2,0.000,ALERT,212.83,299.67,59.986,1500111904,"201051344000585","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,773936.3,773936.3,13980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111917,2226554.00
07/15/2017 05:45,2,0.000,ALERT,212.61,299.97,59.986,1500111904,"201051344001230","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,765312.3,765312.3,14006,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111919,2226555.00
07/15/2017 05:45,2,0.000,ALERT,213.06,300.27,59.986,1500111904,"201051344000582","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,754575.1,754575.1,13973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111920,2226556.00
07/15/2017 05:45,2,0.000,ALERT,212.38,299.37,59.986,1500111904,"201051344000955","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,774293.5,774293.5,13991,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111922,2226557.00
07/15/2017 05:45,2,0.000,ALERT,212.83,298.77,59.981,1500111904,"274151322000094","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,845186.6,845186.6,14233,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111924,2226558.00
07/15/2017 05:45,2,0.000,ALERT,212.83,300.57,59.986,1500111904,"201051344000579","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,784089.5,784089.5,13978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111926,2226559.00
07/15/2017 05:45,2,0.000,ALERT,212.61,299.97,59.986,1500111904,"201051344000890","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,768332.8,768332.8,13991,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111927,2226560.00
07/15/2017 05:45,2,0.000,ALERT,213.06,299.67,59.991,1500111904,"201051344000438","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,770805.7,770805.7,13976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111929,2226561.00
07/15/2017 05:45,2,0.000,ALERT,212.83,298.77,59.991,1500111904,"201051344000417","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,696038.3,696038.3,14009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111931,2226562.00
07/15/2017 05:45,2,0.000,ALERT,212.61,299.37,59.991,1500111904,"274151322000083","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,1015406.2,1015406.2,13897,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111933,2226563.00
07/15/2017 05:45,2,0.000,ALERT,213.06,298.77,60.007,1500111904,"274151322000076","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,1083591.6,1083591.6,13900,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111935,2226564.00
07/15/2017 05:45,2,0.000,ALERT,212.83,300.87,60.002,1500111904,"201051344000868","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,764302.2,764302.2,13994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111936,2226565.00
07/15/2017 05:45,2,0.000,ALERT,212.38,299.97,59.981,1500111904,"274151322000095","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,1073150.5,1073150.5,13912,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111938,2226566.00
07/15/2017 05:45,2,0.000,ALERT,212.61,299.97,59.996,1500111904,"201051344000988","219011344069620",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,668512.2,668512.2,13979,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111940,2226567.00
07/15/2017 05:45,2,0.000,ALERT,212.61,298.77,60.002,1500111904,"201051344001025","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,771147.6,771147.6,13981,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111942,2226568.00
07/15/2017 05:45,2,0.000,ALERT,212.61,299.97,60.007,1500111904,"201051344000458","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,775713.7,775713.7,13964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111944,2226569.00
07/15/2017 05:45,2,0.000,ALERT,213.29,299.97,60.002,1500111904,"201051344000853","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,776825.0,776825.0,13981,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111946,2226570.00
07/15/2017 05:45,2,0.000,ALERT,213.29,299.97,60.023,1500111904,"201051344000685","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,770663.2,770663.2,14006,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111947,2226571.00
07/15/2017 05:45,2,0.000,ALERT,212.83,299.07,59.954,1500111904,"201051344000917","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,767334.6,767334.6,13995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111949,2226572.00
07/15/2017 05:45,2,0.000,ALERT,213.06,299.67,59.986,1500111904,"201051344001145","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,775328.7,775328.7,13989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111951,2226573.00
07/15/2017 05:45,2,0.000,ALERT,212.83,299.07,60.002,1500111904,"201051344000651","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,764148.8,764148.8,13985,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111953,2226574.00
07/15/2017 05:45,2,0.000,ALERT,212.38,298.77,59.959,1500111904,"274151322000088","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,974045.6,974045.6,13890,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111954,2226575.00
07/15/2017 05:45,2,0.000,ALERT,213.29,298.47,59.991,1500111904,"274151322000068","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,845854.0,845854.0,14245,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111956,2226576.00
07/15/2017 05:45,2,0.000,ALERT,212.61,299.67,60.028,1500111904,"201051344001135","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,759631.5,759631.5,13966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111958,2226577.00
07/15/2017 05:45,2,0.000,ALERT,212.61,300.57,60.023,1500111904,"201051344000594","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,778875.9,778875.9,13978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111960,2226578.00
07/15/2017 05:45,2,0.000,ALERT,213.06,299.37,59.965,1500111904,"201051344001203","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,769274.6,769274.6,14010,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111962,2226579.00
07/15/2017 05:45,2,0.000,ALERT,212.38,299.37,59.991,1500111904,"274151322000054","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,990653.2,990653.2,13873,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111963,2226580.00
07/15/2017 05:45,2,0.000,ALERT,213.06,299.97,59.991,1500111904,"201051344000867","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,763072.1,763072.1,14010,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500111965,2226581.00
07/15/2017 05:45,2,0.000,ALERT,212.83,299.67,60.002,1500111904,"201051344001093","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,767309.4,767309.4,14005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111967,2226582.00
07/15/2017 05:45,2,0.000,ALERT,212.83,300.27,59.996,1500111904,"201051344000900","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,784721.6,784721.6,14004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111969,2226583.00
07/15/2017 05:45,2,0.000,ALERT,213.06,299.67,59.986,1500111904,"201051344000648","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,772280.4,772280.4,13977,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111971,2226584.00
07/15/2017 05:45,2,0.000,ALERT,212.83,300.27,60.028,1500111904,"201051344000569","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,786728.8,786728.8,13958,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111973,2226585.00
07/15/2017 05:45,2,0.000,ALERT,212.83,300.27,59.991,1500111904,"201051344000983","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,777353.5,777353.5,13986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111974,2226586.00
07/15/2017 05:45,2,0.000,ALERT,212.83,299.67,59.944,1500111904,"201051344001158","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,761960.0,761960.0,13984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111976,2226587.00
07/15/2017 05:45,2,0.000,ALERT,213.51,300.87,59.986,1500111904,"201051344000576","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,776506.7,776506.7,13989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111978,2226588.00
07/15/2017 05:45,2,0.000,ALERT,212.83,299.37,59.986,1500111904,"274151322000087","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,964984.9,964984.9,14081,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500111980,2226589.00
