ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 06:00,2,0.000,ALERT,213.29,300.27,60.034,1500112803,"201051344000645","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,775447.6,775447.6,13970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112805,2226590.00
07/15/2017 06:00,2,0.000,ALERT,212.83,299.67,59.996,1500112803,"274151322000085","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,986048.2,986048.2,13885,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112807,2226591.00
07/15/2017 06:00,2,0.000,ALERT,213.51,300.27,59.965,1500112803,"201051344000633","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,762327.1,762327.1,14018,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112809,2226592.00
07/15/2017 06:00,2,0.000,ALERT,212.83,300.27,59.981,1500112803,"201051344000469","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,765902.9,765902.9,13992,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112810,2226593.00
07/15/2017 06:00,2,0.000,ALERT,212.83,299.97,59.991,1500112803,"201051344000646","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,760775.9,760775.9,13984,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112812,2226594.00
07/15/2017 06:00,2,0.000,ALERT,212.38,298.77,59.981,1500112803,"274151322000052","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,1025754.0,1025754.0,13890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112814,2226595.00
07/15/2017 06:00,2,0.000,ALERT,213.29,300.27,59.991,1500112803,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,773936.3,773936.3,13982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112816,2226596.00
07/15/2017 06:00,2,0.000,ALERT,213.06,300.87,59.991,1500112803,"201051344001230","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,765312.3,765312.3,14008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112818,2226597.00
07/15/2017 06:00,2,0.000,ALERT,213.51,300.87,59.986,1500112803,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,754575.1,754575.1,13975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112819,2226598.00
07/15/2017 06:00,2,0.000,ALERT,212.61,300.27,60.007,1500112803,"201051344000955","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,774293.5,774293.5,13993,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112821,2226599.00
07/15/2017 06:00,2,0.000,ALERT,213.06,299.37,59.970,1500112803,"274151322000094","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,845186.6,845186.6,14235,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112823,2226600.00
07/15/2017 06:00,2,0.000,ALERT,213.06,301.17,59.975,1500112803,"201051344000579","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,784089.5,784089.5,13980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112825,2226601.00
07/15/2017 06:00,2,0.000,ALERT,213.06,300.57,60.023,1500112803,"201051344000890","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,768332.8,768332.8,13993,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112827,2226602.00
07/15/2017 06:00,2,0.000,ALERT,213.29,299.97,59.970,1500112803,"201051344000438","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,770805.7,770805.7,13978,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112828,2226603.00
07/15/2017 06:00,2,0.000,ALERT,213.29,299.67,59.928,1500112803,"201051344000417","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,696038.3,696038.3,14011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112830,2226604.00
07/15/2017 06:00,2,0.000,ALERT,212.83,299.97,59.965,1500112803,"274151322000083","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1015406.2,1015406.2,13899,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112832,2226605.00
07/15/2017 06:00,2,0.000,ALERT,213.51,299.37,59.981,1500112803,"274151322000076","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,1083591.6,1083591.6,13902,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112834,2226606.00
07/15/2017 06:00,2,0.000,ALERT,213.06,301.47,60.002,1500112803,"201051344000868","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,764302.2,764302.2,13996,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112836,2226607.00
07/15/2017 06:00,2,0.000,ALERT,212.83,300.57,59.965,1500112803,"274151322000095","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,1073150.5,1073150.5,13914,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112838,2226608.00
07/15/2017 06:00,2,0.000,ALERT,212.83,300.87,59.959,1500112803,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,668512.2,668512.2,13981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112839,2226609.00
07/15/2017 06:00,2,0.000,ALERT,212.83,299.37,59.959,1500112803,"201051344001025","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,771147.6,771147.6,13983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112841,2226610.00
07/15/2017 06:00,2,0.000,ALERT,213.06,301.17,59.959,1500112803,"201051344000458","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,775713.7,775713.7,13966,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112843,2226611.00
07/15/2017 06:00,2,0.000,ALERT,213.74,300.87,59.991,1500112803,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,776825.0,776825.0,13983,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112845,2226612.00
07/15/2017 06:00,2,0.000,ALERT,213.51,300.27,59.949,1500112803,"201051344000685","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,770663.2,770663.2,14008,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112847,2226613.00
07/15/2017 06:00,2,0.000,ALERT,213.06,299.67,59.959,1500112803,"201051344000917","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,767334.6,767334.6,13997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112848,2226614.00
07/15/2017 06:00,2,0.000,ALERT,213.29,300.57,59.938,1500112803,"201051344001145","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,775328.7,775328.7,13991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112850,2226615.00
07/15/2017 06:00,2,0.000,ALERT,213.06,299.37,59.959,1500112803,"201051344000651","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,764148.8,764148.8,13987,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112852,2226616.00
07/15/2017 06:00,2,0.000,ALERT,212.38,299.67,59.965,1500112803,"274151322000088","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,974045.6,974045.6,13892,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112854,2226617.00
07/15/2017 06:00,2,0.000,ALERT,213.29,298.77,59.912,1500112803,"274151322000068","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,845854.0,845854.0,14247,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112856,2226618.00
07/15/2017 06:00,2,0.000,ALERT,212.38,299.67,59.954,1500112803,"201051344001135","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,759631.5,759631.5,13968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112857,2226619.00
07/15/2017 06:00,2,0.000,ALERT,212.83,301.47,59.959,1500112803,"201051344000594","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,778875.9,778875.9,13980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112859,2226620.00
07/15/2017 06:00,2,0.000,ALERT,213.29,299.97,59.959,1500112803,"201051344001203","219011344069620",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,769274.6,769274.6,14012,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112861,2226621.00
07/15/2017 06:00,2,0.000,ALERT,212.61,299.67,59.922,1500112803,"274151322000054","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,990653.2,990653.2,13875,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112863,2226622.00
07/15/2017 06:00,2,0.000,ALERT,213.29,300.57,59.975,1500112803,"201051344000867","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,763072.1,763072.1,14012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112864,2226623.00
07/15/2017 06:00,2,0.000,ALERT,213.06,300.27,59.954,1500112803,"201051344001093","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,767309.4,767309.4,14007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112866,2226624.00
07/15/2017 06:00,2,0.000,ALERT,212.83,300.87,59.959,1500112803,"201051344000900","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,784721.6,784721.6,14006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112868,2226625.00
07/15/2017 06:00,2,0.000,ALERT,213.29,300.57,59.959,1500112803,"201051344000648","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,772280.4,772280.4,13979,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112870,2226626.00
07/15/2017 06:00,2,0.000,ALERT,213.06,301.47,59.975,1500112803,"201051344000569","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,786728.8,786728.8,13960,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112872,2226627.00
07/15/2017 06:00,2,0.000,ALERT,213.29,301.17,59.954,1500112803,"201051344000983","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,777353.5,777353.5,13988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112874,2226628.00
07/15/2017 06:00,2,0.000,ALERT,213.06,300.27,59.996,1500112803,"201051344001158","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,761960.0,761960.0,13986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112875,2226629.00
07/15/2017 06:00,2,0.000,ALERT,213.51,301.17,59.938,1500112803,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,776506.7,776506.7,13991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500112877,2226630.00
07/15/2017 06:00,2,0.000,ALERT,213.06,299.67,59.954,1500112803,"274151322000087","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,964984.9,964984.9,14083,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500112879,2226631.00
07/15/2017 06:15,2,0.000,ALERT,213.74,300.57,59.928,1500113703,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,775447.6,775447.6,13972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113705,2226632.00
07/15/2017 06:15,2,0.000,ALERT,213.06,299.37,59.970,1500113703,"274151322000085","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,986048.2,986048.2,13887,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113707,2226633.00
07/15/2017 06:15,2,0.000,ALERT,213.51,300.27,59.949,1500113703,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,762327.1,762327.1,14020,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113709,2226634.00
07/15/2017 06:15,2,0.000,ALERT,213.29,300.57,59.975,1500113703,"201051344000469","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,765902.9,765902.9,13994,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113711,2226635.00
07/15/2017 06:15,2,0.000,ALERT,212.61,300.27,59.970,1500113703,"201051344000646","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,760775.9,760775.9,13986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113713,2226636.00
07/15/2017 06:15,2,0.000,ALERT,212.61,299.67,59.959,1500113703,"274151322000052","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,1025754.0,1025754.0,13892,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113714,2226637.00
07/15/2017 06:15,2,0.000,ALERT,213.06,300.57,59.965,1500113703,"201051344000585","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,773936.3,773936.3,13984,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113716,2226638.00
07/15/2017 06:15,2,0.000,ALERT,212.83,300.87,59.970,1500113703,"201051344001230","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,765312.3,765312.3,14010,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113718,2226639.00
07/15/2017 06:15,2,0.000,ALERT,213.51,301.17,59.970,1500113703,"201051344000582","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,754575.1,754575.1,13977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113720,2226640.00
07/15/2017 06:15,2,0.000,ALERT,212.61,300.27,59.975,1500113703,"201051344000955","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,774293.5,774293.5,13995,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113722,2226641.00
07/15/2017 06:15,2,0.000,ALERT,212.83,298.47,59.959,1500113703,"274151322000094","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,845186.6,845186.6,14237,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113723,2226642.00
07/15/2017 06:15,2,0.000,ALERT,213.06,300.87,59.944,1500113703,"201051344000579","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,784089.5,784089.5,13982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113725,2226643.00
07/15/2017 06:15,2,0.000,ALERT,213.06,300.87,59.975,1500113703,"201051344000890","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,768332.8,768332.8,13995,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113727,2226644.00
07/15/2017 06:15,2,0.000,ALERT,213.29,300.57,59.970,1500113703,"201051344000438","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,770805.7,770805.7,13980,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113729,2226645.00
07/15/2017 06:15,2,0.000,ALERT,213.29,299.97,59.970,1500113703,"201051344000417","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,696038.3,696038.3,14013,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113731,2226646.00
07/15/2017 06:15,2,0.000,ALERT,212.83,299.07,59.965,1500113703,"274151322000083","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1015406.2,1015406.2,13901,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113732,2226647.00
07/15/2017 06:15,2,0.000,ALERT,213.29,298.77,59.959,1500113703,"274151322000076","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1083591.6,1083591.6,13904,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113734,2226648.00
07/15/2017 06:15,2,0.000,ALERT,213.06,301.17,60.012,1500113703,"201051344000868","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,764302.2,764302.2,13998,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113736,2226649.00
07/15/2017 06:15,2,0.000,ALERT,212.83,300.27,59.965,1500113703,"274151322000095","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,1073150.5,1073150.5,13916,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113738,2226650.00
07/15/2017 06:15,2,0.000,ALERT,212.83,300.27,59.959,1500113703,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,668512.2,668512.2,13983,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113740,2226651.00
07/15/2017 06:15,2,0.000,ALERT,212.83,299.97,60.007,1500113703,"201051344001025","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,771147.6,771147.6,13985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113741,2226652.00
07/15/2017 06:15,2,0.000,ALERT,213.06,300.57,59.986,1500113703,"201051344000458","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,775713.7,775713.7,13968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113743,2226653.00
07/15/2017 06:15,2,0.000,ALERT,213.74,300.57,59.975,1500113703,"201051344000853","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,776825.0,776825.0,13985,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113745,2226654.00
07/15/2017 06:15,2,0.000,ALERT,213.51,300.57,59.981,1500113703,"201051344000685","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,770663.2,770663.2,14010,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113747,2226655.00
07/15/2017 06:15,2,0.000,ALERT,213.06,299.67,59.981,1500113703,"201051344000917","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,767334.6,767334.6,13999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113749,2226656.00
07/15/2017 06:15,2,0.000,ALERT,213.29,300.87,59.944,1500113703,"201051344001145","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,775328.7,775328.7,13993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113750,2226657.00
07/15/2017 06:15,2,0.000,ALERT,213.29,299.97,59.975,1500113703,"201051344000651","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,764148.8,764148.8,13989,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113752,2226658.00
07/15/2017 06:15,2,0.000,ALERT,212.38,299.07,59.975,1500113703,"274151322000088","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,974045.6,974045.6,13894,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113754,2226659.00
07/15/2017 06:15,2,0.000,ALERT,213.51,298.77,59.965,1500113703,"274151322000068","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,845854.0,845854.0,14249,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113756,2226660.00
07/15/2017 06:15,2,0.000,ALERT,212.83,300.27,60.012,1500113703,"201051344001135","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,759631.5,759631.5,13970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113758,2226661.00
07/15/2017 06:15,2,0.000,ALERT,212.83,301.47,59.975,1500113703,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,778875.9,778875.9,13982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113759,2226662.00
07/15/2017 06:15,2,0.000,ALERT,213.29,300.27,59.981,1500113703,"201051344001203","219011344069620",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,769274.6,769274.6,14014,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113761,2226663.00
07/15/2017 06:15,2,0.000,ALERT,212.83,299.07,59.981,1500113703,"274151322000054","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,990653.2,990653.2,13877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113763,2226664.00
07/15/2017 06:15,2,0.000,ALERT,213.29,300.57,59.986,1500113703,"201051344000867","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,763072.1,763072.1,14014,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113765,2226665.00
07/15/2017 06:15,2,0.000,ALERT,213.06,300.57,59.981,1500113703,"201051344001093","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,767309.4,767309.4,14009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113767,2226666.00
07/15/2017 06:15,2,0.000,ALERT,213.06,300.57,59.970,1500113703,"201051344000900","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,784721.6,784721.6,14008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500113769,2226667.00
07/15/2017 06:15,2,0.000,ALERT,213.29,300.27,59.959,1500113703,"201051344000648","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,772280.4,772280.4,13981,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113770,2226668.00
07/15/2017 06:15,2,0.000,ALERT,213.29,301.47,59.981,1500113703,"201051344000569","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,786728.8,786728.8,13962,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113772,2226669.00
07/15/2017 06:15,2,0.000,ALERT,213.29,300.87,59.970,1500113703,"201051344000983","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,777353.5,777353.5,13990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113774,2226670.00
07/15/2017 06:15,2,0.000,ALERT,213.29,300.57,59.975,1500113703,"201051344001158","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,761960.0,761960.0,13988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113776,2226671.00
07/15/2017 06:15,2,0.000,ALERT,213.74,301.17,59.954,1500113703,"201051344000576","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,776506.7,776506.7,13993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113777,2226672.00
07/15/2017 06:15,2,0.000,ALERT,212.83,298.47,59.959,1500113703,"274151322000087","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,964984.9,964984.9,14085,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500113779,2226673.00
07/15/2017 06:30,2,0.131,ALERT,213.74,322.51,59.970,1500114603,"201051344000645","219011344069620",25.92,19.30,0,298.77,323.11,3.4,1.4,0.000,775447.7,775447.7,13974,0,0,0,L,1122011218,0,122.46,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1500114605,2226674.00
07/15/2017 06:30,2,0.076,ALERT,213.29,300.27,59.981,1500114603,"274151322000085","219011344069620",24.29,19.50,0,297.57,301.77,1.9,0.0,0.000,986048.2,986048.2,13889,0,0,0,L,1151911521,0,122.91,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1500114607,2226675.00
07/15/2017 06:30,2,0.154,ALERT,213.96,304.18,59.996,1500114603,"201051344000633","219011344069620",24.39,18.30,0,296.96,304.48,3.9,1.8,0.000,762327.2,762327.2,14022,0,0,0,L,1122011218,0,122.46,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1500114609,2226676.00
07/15/2017 06:30,2,0.180,ALERT,213.29,329.13,59.996,1500114603,"201051344000469","219011344069620",23.56,18.30,0,297.87,329.73,4.3,2.3,0.000,765903.0,765903.0,13996,0,0,0,L,1122011218,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1500114611,2226677.00
07/15/2017 06:30,2,0.176,ALERT,213.06,301.77,59.991,1500114603,"201051344000646","219011344069620",22.19,18.70,0,297.87,302.68,3.9,1.9,0.000,760776.0,760776.0,13988,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1500114612,2226678.00
07/15/2017 06:30,2,0.105,ALERT,212.83,300.57,59.986,1500114603,"274151322000052","219011344069620",23.60,19.50,0,297.26,302.07,2.5,0.5,0.000,1025754.0,1025754.0,13894,0,0,0,L,1151911521,0,121.55,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1500114614,2226679.00
07/15/2017 06:30,2,0.172,ALERT,213.51,334.54,59.996,1500114603,"201051344000585","219011344069620",25.74,19.00,0,297.87,335.14,4.5,2.4,0.000,773936.4,773936.4,13986,0,0,0,L,1122011218,0,121.78,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1500114616,2226680.00
07/15/2017 06:30,2,0.160,ALERT,213.29,302.37,59.991,1500114603,"201051344001230","219011344069620",22.52,18.70,0,298.77,302.98,3.7,1.6,0.000,765312.3,765312.3,14012,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1500114618,2226681.00
07/15/2017 06:30,2,0.172,ALERT,213.96,302.98,59.996,1500114603,"201051344000582","219011344069620",21.99,18.30,0,299.37,303.58,3.8,1.8,0.000,754575.2,754575.2,13979,0,0,0,L,1122011218,0,122.46,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1500114620,2226682.00
07/15/2017 06:30,2,0.186,ALERT,213.06,327.02,59.986,1500114603,"201051344000955","219011344069620",23.80,19.00,0,298.47,327.32,4.5,2.4,0.000,774293.6,774293.6,13997,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1500114622,2226683.00
07/15/2017 06:30,2,0.000,ALERT,212.83,299.67,59.975,1500114603,"274151322000094","219011344069620",39.68,19.30,0,297.26,379.92,0.0,0.0,0.000,845186.6,845186.6,14239,0,0,0,L,1151911521,0,122.23,123.14,0002,16,0,0,0,0,0,0,60,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1500114624,2226684.00
07/15/2017 06:30,2,0.209,ALERT,213.29,322.21,59.986,1500114603,"201051344000579","219011344069620",23.32,19.00,0,299.37,323.11,5.0,2.9,0.000,784089.7,784089.7,13984,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1500114626,2226685.00
07/15/2017 06:30,2,0.162,ALERT,213.29,334.54,59.986,1500114603,"201051344000890","219011344069620",26.10,19.00,0,298.77,335.44,4.3,2.3,0.000,768332.9,768332.9,13997,0,0,0,L,1122011218,0,122.23,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1500114627,2226686.00
07/15/2017 06:30,2,0.162,ALERT,213.74,318.00,59.986,1500114603,"201051344000438","219011344069620",25.17,18.70,0,298.77,318.91,4.2,2.1,0.000,770805.8,770805.8,13982,0,0,0,L,1122011218,0,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1500114629,2226687.00
07/15/2017 06:30,2,0.156,ALERT,213.51,301.17,59.991,1500114603,"201051344000417","219011344069620",18.51,18.70,0,297.87,302.37,2.9,0.9,0.000,696038.4,696038.4,14015,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1500114631,2226688.00
07/15/2017 06:30,2,0.082,ALERT,213.06,300.57,59.981,1500114603,"274151322000083","219011344069620",24.11,19.30,0,297.87,302.07,2.0,0.0,0.000,1015406.2,1015406.2,13903,0,0,0,L,1151911521,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1500114633,2226689.00
07/15/2017 06:30,2,0.084,ALERT,213.51,318.61,59.981,1500114603,"274151322000076","219011344069620",25.70,19.50,0,297.57,319.51,2.2,0.2,0.000,1083591.6,1083591.6,13906,0,0,0,L,1151911521,0,122.46,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1500114635,2226690.00
07/15/2017 06:30,2,0.160,ALERT,213.29,327.62,59.975,1500114603,"201051344000868","219011344069620",25.35,19.00,0,299.37,337.54,4.2,2.1,0.000,764302.3,764302.3,14000,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1500114636,2226691.00
07/15/2017 06:30,2,0.080,ALERT,212.83,320.71,59.996,1500114603,"274151322000095","219011344069620",23.28,19.00,0,298.77,321.61,1.9,0.0,0.000,1073150.5,1073150.5,13918,0,0,0,L,1151911521,0,122.68,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1500114638,2226692.00
07/15/2017 06:30,2,0.119,ALERT,213.06,301.77,59.986,1500114603,"201051344000988","219011344069620",17.87,19.00,0,296.36,303.28,2.1,0.2,0.000,668512.2,668512.2,13985,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1500114640,2226693.00
07/15/2017 06:30,2,0.152,ALERT,213.29,324.02,59.975,1500114603,"201051344001025","219011344069620",25.60,18.30,0,298.17,338.44,4.0,1.9,0.000,771147.7,771147.7,13987,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1500114642,2226694.00
07/15/2017 06:30,2,0.162,ALERT,213.29,321.01,59.975,1500114603,"201051344000458","219011344069620",24.65,19.50,0,298.77,337.54,4.0,2.0,0.000,775713.8,775713.8,13970,0,0,0,L,1122011218,0,122.23,122.46,0200,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500114644,2226695.00
07/15/2017 06:30,2,0.146,ALERT,213.96,330.03,59.981,1500114603,"201051344000853","219011344069620",25.33,19.00,0,298.77,339.04,3.8,1.7,0.000,776825.1,776825.1,13987,0,0,0,L,1122011218,0,122.68,122.68,0100,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1500114645,2226696.00
07/15/2017 06:30,2,0.154,ALERT,213.74,302.07,59.970,1500114603,"201051344000685","219011344069620",21.57,19.00,0,298.47,302.68,3.4,1.3,0.000,770663.2,770663.2,14012,0,0,0,L,1122011218,0,122.91,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1500114647,2226697.00
07/15/2017 06:30,2,0.160,ALERT,213.51,311.99,59.981,1500114603,"201051344000917","219011344069620",23.14,19.50,0,296.96,316.50,3.8,1.7,0.000,767334.7,767334.7,14001,0,0,0,L,1122011218,0,122.01,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1500114649,2226698.00
07/15/2017 06:30,2,0.143,ALERT,213.74,333.93,59.981,1500114603,"201051344001145","219011344069620",25.92,18.70,0,299.07,334.54,3.8,1.7,0.000,775328.7,775328.7,13995,0,0,0,L,1122011218,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1500114651,2226699.00
07/15/2017 06:30,2,0.178,ALERT,213.51,330.03,59.986,1500114603,"201051344000651","219011344069620",23.30,18.30,0,298.17,330.93,4.2,2.2,0.000,764148.9,764148.9,13991,0,0,0,L,1122011218,0,122.68,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1500114653,2226700.00
07/15/2017 06:30,2,0.066,ALERT,212.61,300.57,59.986,1500114603,"274151322000088","219011344069620",24.23,19.80,0,297.57,301.47,1.6,0.0,0.000,974045.6,974045.6,13896,0,0,0,L,1151911521,0,122.91,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1500114654,2226701.00
07/15/2017 06:30,2,0.008,ALERT,213.96,299.37,59.991,1500114603,"274151322000068","219011344069620",39.98,20.00,0,297.26,379.92,0.0,0.0,0.000,845854.0,845854.0,14251,0,0,0,L,1151911521,0,122.46,123.36,0002,20,0,0,0,0,0,0,76,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1500114656,2226702.00
07/15/2017 06:30,2,0.168,ALERT,213.06,331.53,60.002,1500114603,"201051344001135","219011344069620",26.40,18.70,0,298.77,337.54,4.5,2.5,0.000,759631.6,759631.6,13972,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1500114658,2226703.00
07/15/2017 06:30,2,0.170,ALERT,213.29,331.83,60.002,1500114603,"201051344000594","219011344069620",24.31,19.00,0,298.77,337.54,4.2,2.1,0.000,778876.0,778876.0,13984,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1500114660,2226704.00
07/15/2017 06:30,2,0.160,ALERT,213.51,325.52,59.970,1500114603,"201051344001203","219011344069620",25.39,18.70,0,298.77,339.65,4.1,2.0,0.000,769274.7,769274.7,14016,0,0,0,L,1122011218,0,122.68,122.01,0100,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1500114662,2226705.00
07/15/2017 06:30,2,0.080,ALERT,212.83,307.48,59.986,1500114603,"274151322000054","219011344069620",25.19,19.80,0,297.87,308.69,2.0,0.0,0.000,990653.2,990653.2,13879,0,0,0,L,1151911521,0,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1500114664,2226706.00
07/15/2017 06:30,2,0.162,ALERT,213.74,332.43,60.002,1500114603,"201051344000867","219011344069620",25.54,19.50,0,298.47,333.63,4.2,2.1,0.000,763072.2,763072.2,14016,0,0,0,L,1122011218,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1500114665,2226707.00
07/15/2017 06:30,2,0.176,ALERT,213.51,330.63,60.002,1500114603,"201051344001093","219011344069620",25.45,19.30,0,298.77,331.23,4.5,2.5,0.000,767309.6,767309.6,14011,0,0,0,L,1122011218,0,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1500114667,2226708.00
07/15/2017 06:30,2,0.121,ALERT,213.51,327.32,59.991,1500114603,"201051344000900","219011344069620",25.60,19.00,0,298.47,337.54,3.1,1.1,0.000,784721.6,784721.6,14010,0,0,0,L,1122011218,0,122.23,122.23,0100,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1500114669,2226709.00
07/15/2017 06:30,2,0.182,ALERT,213.51,324.32,59.944,1500114603,"201051344000648","219011344069620",23.38,18.70,0,298.47,338.74,4.3,2.2,0.000,772280.5,772280.5,13983,0,0,0,L,1122011218,0,121.78,122.68,0100,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1500114671,2226710.00
07/15/2017 06:30,2,0.164,ALERT,213.29,333.93,59.991,1500114603,"201051344000569","219011344069620",25.80,19.30,0,299.37,338.14,4.3,2.3,0.000,786729.0,786729.0,13964,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1500114673,2226711.00
07/15/2017 06:30,2,0.176,ALERT,213.51,329.13,59.986,1500114603,"201051344000983","219011344069620",26.04,19.30,0,299.07,337.54,4.7,2.6,0.000,777353.6,777353.6,13992,0,0,0,L,1122011218,0,122.23,122.23,0100,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1500114674,2226712.00
07/15/2017 06:30,2,0.174,ALERT,213.51,324.92,59.986,1500114603,"201051344001158","219011344069620",22.84,18.70,0,298.47,337.54,4.0,2.0,0.000,761960.1,761960.1,13990,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1500114676,2226713.00
07/15/2017 06:30,2,0.176,ALERT,213.96,332.73,59.986,1500114603,"201051344000576","219011344069620",23.00,19.00,0,299.07,333.33,4.1,2.1,0.000,776506.8,776506.8,13995,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1500114678,2226714.00
07/15/2017 06:30,2,0.096,ALERT,213.06,300.57,59.986,1500114603,"274151322000087","219011344069620",23.36,20.00,0,297.26,301.47,2.3,0.3,0.000,964984.9,964984.9,14087,0,0,0,L,1151911521,0,122.46,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1500114680,2226715.00
07/15/2017 06:45,2,0.221,ACTIVE,213.96,339.65,59.970,1500115503,"201051344000645","219011344069620",27.14,20.30,0,300.27,354.37,6.1,4.0,0.018,775448.3,775448.3,13976,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115504,2226716.00
07/15/2017 06:45,2,0.152,ACTIVE,213.29,338.44,59.970,1500115503,"274151322000085","219011344069620",26.06,21.00,0,298.77,346.26,4.1,2.0,0.009,986048.4,986048.4,13891,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115505,2226717.00
07/15/2017 06:45,2,0.242,ACTIVE,214.19,340.85,59.975,1500115503,"201051344000633","219011344069620",27.08,19.50,0,298.47,355.58,6.7,4.5,0.022,762327.9,762327.9,14024,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115506,2226718.00
07/15/2017 06:45,2,0.240,ACTIVE,213.51,339.04,59.975,1500115503,"201051344000469","219011344069620",27.53,19.30,0,299.37,350.17,6.7,4.6,0.013,765903.8,765903.8,13998,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115507,2226719.00
07/15/2017 06:45,2,0.230,ACTIVE,212.83,338.14,59.970,1500115503,"201051344000646","219011344069620",27.97,19.50,0,299.67,351.97,6.6,4.4,0.018,760776.7,760776.7,13990,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115508,2226720.00
07/15/2017 06:45,2,0.184,ACTIVE,213.06,338.74,59.970,1500115503,"274151322000052","219011344069620",26.08,21.30,0,298.77,347.16,4.9,2.8,0.018,1025754.2,1025754.2,13896,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115509,2226721.00
07/15/2017 06:45,2,0.256,ACTIVE,213.29,338.74,59.970,1500115503,"201051344000585","219011344069620",27.51,19.80,0,299.67,351.07,7.2,5.0,0.013,773937.2,773937.2,13988,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115510,2226722.00
07/15/2017 06:45,2,0.236,ALERT,213.06,337.24,59.965,1500115503,"201051344001230","219011344069620",26.74,19.50,0,300.27,352.27,6.4,4.3,0.013,765313.0,765313.0,14014,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115512,2226723.00
07/15/2017 06:45,2,0.225,ACTIVE,213.74,338.74,59.975,1500115503,"201051344000582","219011344069620",27.87,19.50,0,300.87,353.77,6.4,4.2,0.018,754575.8,754575.8,13981,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115512,2226724.00
07/15/2017 06:45,2,0.256,ACTIVE,212.83,337.54,59.965,1500115503,"201051344000955","219011344069620",27.45,19.80,0,300.27,349.56,7.1,4.9,0.018,774294.4,774294.4,13999,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115513,2226725.00
07/15/2017 06:45,2,0.096,ALERT,213.06,338.14,59.970,1500115503,"274151322000094","219011344069620",30.04,20.00,0,296.36,385.33,2.9,0.9,0.009,845186.6,845186.6,14241,0,0,0,L,1151911521,0,122.01,123.14,0002,15,0,0,0,0,0,0,198,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115515,2226726.00
07/15/2017 06:45,2,0.268,ACTIVE,213.74,338.44,59.944,1500115503,"201051344000579","219011344069620",27.89,20.00,0,300.87,350.17,7.6,5.4,0.013,784090.7,784090.7,13986,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115516,2226727.00
07/15/2017 06:45,2,0.250,ACTIVE,213.06,337.54,59.965,1500115503,"201051344000890","219011344069620",27.08,20.00,0,300.87,350.77,6.9,4.8,0.022,768333.6,768333.6,13999,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115517,2226728.00
07/15/2017 06:45,2,0.244,ACTIVE,213.29,338.44,59.965,1500115503,"201051344000438","219011344069620",26.92,19.50,0,300.27,351.07,6.7,4.5,0.018,770806.6,770806.6,13984,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115518,2226729.00
07/15/2017 06:45,2,0.262,ACTIVE,213.51,338.44,59.970,1500115503,"201051344000417","219011344069620",17.89,19.50,0,298.47,356.18,4.8,2.7,0.009,696038.8,696038.8,14017,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115519,2226730.00
07/15/2017 06:45,2,0.162,ACTIVE,213.29,338.74,59.965,1500115503,"274151322000083","219011344069620",25.82,21.00,0,299.37,349.26,4.3,2.2,0.013,1015406.4,1015406.4,13905,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115520,2226731.00
07/15/2017 06:45,2,0.174,ACTIVE,213.74,339.04,59.965,1500115503,"274151322000076","219011344069620",26.78,21.00,0,298.77,351.37,4.7,2.6,0.018,1083591.8,1083591.8,13908,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115521,2226732.00
07/15/2017 06:45,2,0.244,ACTIVE,213.51,339.34,59.970,1500115503,"201051344000868","219011344069620",26.98,19.80,0,300.27,348.96,6.7,4.5,0.022,764303.0,764303.0,14002,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115521,2226733.00
