ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 06:45,2,0.160,ACTIVE,213.29,338.44,59.965,1500115503,"274151322000095","219011344069620",26.58,20.70,0,299.97,347.46,4.3,2.2,0.018,1073150.7,1073150.7,13920,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115522,2226734.00
07/15/2017 06:45,2,0.203,ACTIVE,213.29,340.55,59.928,1500115503,"201051344000988","219011344069620",17.91,19.80,0,297.57,356.78,3.7,1.7,0.013,668512.3,668512.3,13987,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115523,2226735.00
07/15/2017 06:45,2,0.232,ACTIVE,213.29,337.24,59.970,1500115503,"201051344001025","219011344069620",27.37,19.30,0,299.07,351.07,6.5,4.3,0.018,771148.3,771148.3,13989,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115524,2226736.00
07/15/2017 06:45,2,0.236,ACTIVE,213.51,338.14,59.975,1500115503,"201051344000458","219011344069620",27.33,20.70,0,299.67,351.97,6.5,4.4,0.022,775714.5,775714.5,13972,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115525,2226737.00
07/15/2017 06:45,2,0.236,ACTIVE,213.96,340.25,59.970,1500115503,"201051344000853","219011344069620",27.04,19.80,0,299.67,351.37,6.5,4.3,0.018,776825.7,776825.7,13989,0,0,0,L,1122011218,0,122.68,122.46,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115526,2226738.00
07/15/2017 06:45,2,0.201,ACTIVE,213.51,339.04,59.975,1500115503,"201051344000685","219011344069620",28.17,19.80,0,299.67,353.77,5.8,3.7,0.018,770663.8,770663.8,14014,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115527,2226739.00
07/15/2017 06:45,2,0.232,ALERT,213.51,339.04,59.970,1500115503,"201051344000917","219011344069620",27.00,20.30,0,298.77,355.58,6.4,4.2,0.018,767335.3,767335.3,14003,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115529,2226740.00
07/15/2017 06:45,2,0.195,ACTIVE,213.51,338.44,59.975,1500115503,"201051344001145","219011344069620",28.78,19.50,0,300.57,348.96,5.7,3.6,0.013,775329.3,775329.3,13997,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115530,2226741.00
07/15/2017 06:45,2,0.230,ACTIVE,213.51,338.44,59.970,1500115503,"201051344000651","219011344069620",27.73,19.30,0,299.67,351.97,6.5,4.3,0.018,764149.6,764149.6,13993,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115530,2226742.00
07/15/2017 06:45,2,0.150,ACTIVE,212.83,338.14,59.959,1500115503,"274151322000088","219011344069620",24.61,20.70,0,299.07,427.71,3.8,1.7,0.013,974045.6,974045.6,13898,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115531,2226743.00
07/15/2017 06:45,2,0.115,ALERT,213.74,340.25,59.965,1500115503,"274151322000068","219011344069620",30.24,21.30,0,296.66,385.93,3.5,1.5,0.004,845854.1,845854.1,14253,0,0,0,L,1151911521,0,122.91,123.14,0002,18,0,0,0,0,0,0,181,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115533,2226744.00
07/15/2017 06:45,2,0.254,ACTIVE,213.06,336.94,59.981,1500115503,"201051344001135","219011344069620",27.08,19.50,0,299.67,346.26,7.0,4.8,0.018,759632.4,759632.4,13974,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115534,2226745.00
07/15/2017 06:45,2,0.230,ACTIVE,213.29,338.74,59.965,1500115503,"201051344000594","219011344069620",28.25,20.00,0,299.37,347.76,6.6,4.4,0.013,778876.7,778876.7,13986,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115535,2226746.00
07/15/2017 06:45,2,0.242,ACTIVE,213.51,338.14,59.970,1500115503,"201051344001203","219011344069620",27.10,19.80,0,299.67,354.07,6.7,4.5,0.022,769275.4,769275.4,14018,0,0,0,L,1122011218,0,122.91,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115536,2226747.00
07/15/2017 06:45,2,0.158,ACTIVE,213.06,339.04,59.970,1500115503,"274151322000054","219011344069620",25.50,21.50,0,299.07,347.76,4.1,2.1,0.013,990653.4,990653.4,13881,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115537,2226748.00
07/15/2017 06:45,2,0.232,ACTIVE,213.74,338.44,59.970,1500115503,"201051344000867","219011344069620",27.89,20.30,0,299.97,354.37,6.6,4.4,0.018,763072.9,763072.9,14018,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115538,2226749.00
07/15/2017 06:45,2,0.217,ACTIVE,213.51,338.44,59.970,1500115503,"201051344001093","219011344069620",29.00,20.00,0,300.27,348.96,6.4,4.3,0.013,767310.3,767310.3,14013,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115539,2226750.00
07/15/2017 06:45,2,0.197,ACTIVE,213.74,339.34,60.007,1500115503,"201051344000900","219011344069620",27.19,19.80,0,299.97,352.27,5.5,3.4,0.018,784722.1,784722.1,14012,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115540,2226751.00
07/15/2017 06:45,2,0.240,ACTIVE,213.74,339.04,59.970,1500115503,"201051344000648","219011344069620",27.08,19.30,0,299.37,352.27,6.6,4.4,0.022,772281.2,772281.2,13985,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115541,2226752.00
07/15/2017 06:45,2,0.240,ACTIVE,213.74,339.04,59.975,1500115503,"201051344000569","219011344069620",27.35,20.00,0,300.57,348.66,6.7,4.5,0.018,786729.7,786729.7,13966,0,0,0,L,1122011218,0,121.78,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115542,2226753.00
07/15/2017 06:45,2,0.250,ACTIVE,213.74,338.44,59.975,1500115503,"201051344000983","219011344069620",27.41,20.00,0,300.27,352.87,7.0,4.8,0.022,777354.4,777354.4,13994,0,0,0,L,1122011218,0,122.23,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115543,2226754.00
07/15/2017 06:45,2,0.229,ACTIVE,213.51,338.44,59.981,1500115503,"201051344001158","219011344069620",27.25,19.50,0,299.07,350.77,6.3,4.2,0.018,761960.7,761960.7,13992,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115544,2226755.00
07/15/2017 06:45,2,0.230,ACTIVE,213.96,340.25,59.970,1500115503,"201051344000576","219011344069620",27.53,19.80,0,300.57,353.77,6.4,4.3,0.018,776507.4,776507.4,13997,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115545,2226756.00
07/15/2017 06:45,2,0.170,ALERT,213.29,338.74,59.981,1500115503,"274151322000087","219011344069620",25.49,21.50,0,298.47,351.37,4.4,2.3,0.004,964985.1,964985.1,14089,0,0,0,L,1151911521,0,122.68,122.91,0002,20,0,0,0,0,0,0,8,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500115547,2226757.00
07/15/2017 07:00,2,0.256,ACTIVE,213.06,338.44,60.034,1500116404,"201051344000645","219011344069620",27.19,21.00,0,332.13,344.15,7.1,4.9,0.027,775449.4,775449.4,13977,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116405,2226758.00
07/15/2017 07:00,2,0.193,ACTIVE,212.38,337.84,59.991,1500116404,"274151322000085","219011344069620",25.45,21.80,0,332.13,341.75,5.0,2.9,0.022,986049.0,986049.0,13892,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116406,2226759.00
07/15/2017 07:00,2,0.270,ACTIVE,213.06,339.65,59.991,1500116404,"201051344000633","219011344069620",27.67,20.00,0,332.13,347.16,7.6,5.4,0.027,762329.2,762329.2,14025,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116406,2226760.00
07/15/2017 07:00,2,0.277,ACTIVE,212.38,337.24,59.954,1500116404,"201051344000469","219011344069620",27.33,19.80,0,330.93,343.85,7.8,5.6,0.031,765905.1,765905.1,13999,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116407,2226761.00
07/15/2017 07:00,2,0.277,ACTIVE,212.38,337.54,59.981,1500116404,"201051344000646","219011344069620",27.19,20.30,0,330.93,342.65,7.7,5.5,0.031,760778.0,760778.0,13991,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116408,2226762.00
07/15/2017 07:00,2,0.223,ACTIVE,211.93,335.74,59.996,1500116404,"274151322000052","219011344069620",25.80,22.30,0,330.93,342.35,5.8,3.7,0.022,1025755.1,1025755.1,13897,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116409,2226763.00
07/15/2017 07:00,2,0.295,ACTIVE,212.83,338.14,59.991,1500116404,"201051344000585","219011344069620",27.43,20.70,0,332.13,342.95,8.2,6.0,0.027,773938.6,773938.6,13989,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116410,2226764.00
07/15/2017 07:00,2,0.266,ACTIVE,212.83,337.24,59.981,1500116404,"201051344001230","219011344069620",27.06,20.30,0,328.22,346.26,7.3,5.1,0.022,765314.2,765314.2,14016,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116411,2226765.00
07/15/2017 07:00,2,0.268,ACTIVE,213.06,338.44,60.002,1500116404,"201051344000582","219011344069620",26.78,20.00,0,332.43,342.35,7.3,5.1,0.031,754577.0,754577.0,13982,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116412,2226766.00
07/15/2017 07:00,2,0.293,ACTIVE,212.38,336.94,59.975,1500116404,"201051344000955","219011344069620",27.27,20.70,0,330.63,342.05,8.1,5.9,0.031,774295.8,774295.8,14000,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116413,2226767.00
07/15/2017 07:00,2,0.121,ACTIVE,212.38,336.64,59.981,1500116404,"274151322000094","219011344069620",30.42,21.30,0,332.13,342.05,3.7,1.7,0.009,845187.0,845187.0,14243,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116414,2226768.00
07/15/2017 07:00,2,0.297,ACTIVE,212.16,336.94,60.023,1500116404,"201051344000579","219011344069620",28.05,20.70,0,331.53,343.55,8.5,6.3,0.031,784092.1,784092.1,13987,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116415,2226769.00
07/15/2017 07:00,2,0.283,ACTIVE,212.83,337.24,59.981,1500116404,"201051344000890","219011344069620",27.15,20.70,0,331.53,342.95,7.8,5.7,0.031,768335.0,768335.0,14000,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116416,2226770.00
07/15/2017 07:00,2,0.273,ACTIVE,212.61,337.24,60.002,1500116404,"201051344000438","219011344069620",27.59,20.00,0,332.13,342.95,7.7,5.5,0.022,770807.9,770807.9,13985,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116416,2226771.00
07/15/2017 07:00,2,0.305,ALERT,213.06,337.54,59.981,1500116404,"201051344000417","219011344069620",17.87,19.80,0,298.77,341.15,5.5,3.4,0.013,696039.5,696039.5,14018,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116418,2226772.00
07/15/2017 07:00,2,0.193,ACTIVE,212.16,337.84,59.970,1500116404,"274151322000083","219011344069620",26.40,21.80,0,331.23,342.65,5.2,3.1,0.027,1015407.1,1015407.1,13906,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116419,2226773.00
07/15/2017 07:00,2,0.211,ACTIVE,212.61,337.54,59.970,1500116404,"274151322000076","219011344069620",26.94,22.00,0,332.43,342.05,5.8,3.7,0.027,1083592.6,1083592.6,13909,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116420,2226774.00
07/15/2017 07:00,2,0.268,ACTIVE,212.38,337.24,59.981,1500116404,"201051344000868","219011344069620",27.85,20.30,0,331.23,343.55,7.6,5.4,0.027,764304.2,764304.2,14003,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116421,2226775.00
07/15/2017 07:00,2,0.199,ACTIVE,211.93,335.44,59.970,1500116404,"274151322000095","219011344069620",26.38,21.50,0,331.83,341.15,5.3,3.2,0.018,1073151.4,1073151.4,13921,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116422,2226776.00
07/15/2017 07:00,2,0.250,ALERT,212.61,338.74,59.970,1500116404,"201051344000988","219011344069620",17.89,20.30,0,298.17,343.25,4.5,2.5,0.018,668512.8,668512.8,13988,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116424,2226777.00
07/15/2017 07:00,2,0.271,ACTIVE,212.61,336.94,59.970,1500116404,"201051344001025","219011344069620",27.29,19.80,0,331.53,342.95,7.6,5.4,0.027,771149.6,771149.6,13990,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116425,2226778.00
07/15/2017 07:00,2,0.271,ACTIVE,212.38,337.54,59.975,1500116404,"201051344000458","219011344069620",26.88,21.30,0,331.53,343.25,7.4,5.2,0.035,775715.8,775715.8,13973,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116425,2226779.00
07/15/2017 07:00,2,0.273,ACTIVE,213.06,338.74,59.965,1500116404,"201051344000853","219011344069620",27.00,20.30,0,333.63,344.76,7.5,5.3,0.027,776826.9,776826.9,13990,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116426,2226780.00
07/15/2017 07:00,2,0.240,ACTIVE,212.83,338.74,59.970,1500116404,"201051344000685","219011344069620",27.75,20.30,0,326.72,350.17,6.8,4.6,0.027,770664.8,770664.8,14015,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116427,2226781.00
07/15/2017 07:00,2,0.262,ACTIVE,212.83,338.44,59.975,1500116404,"201051344000917","219011344069620",26.90,21.00,0,330.63,344.76,7.2,5.0,0.022,767336.5,767336.5,14005,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116428,2226782.00
07/15/2017 07:00,2,0.250,ACTIVE,213.06,338.44,59.970,1500116404,"201051344001145","219011344069620",27.69,20.00,0,320.41,354.67,7.0,4.9,0.027,775330.4,775330.4,13998,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116429,2226783.00
07/15/2017 07:00,2,0.273,ACTIVE,212.83,338.14,59.975,1500116404,"201051344000651","219011344069620",26.82,19.80,0,331.83,343.25,7.5,5.3,0.035,764150.8,764150.8,13994,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116430,2226784.00
07/15/2017 07:00,2,0.186,ACTIVE,211.70,336.04,59.965,1500116404,"274151322000088","219011344069620",25.45,22.00,0,330.93,342.05,4.7,2.6,0.022,974046.2,974046.2,13899,0,0,0,L,1151911521,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116431,2226785.00
07/15/2017 07:00,2,0.141,ACTIVE,212.61,337.24,59.959,1500116404,"274151322000068","219011344069620",30.69,22.30,0,332.43,342.65,4.4,2.3,0.018,845854.6,845854.6,14255,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116432,2226786.00
07/15/2017 07:00,2,0.285,ACTIVE,212.38,336.34,59.975,1500116404,"201051344001135","219011344069620",27.61,20.30,0,330.93,342.65,8.0,5.8,0.031,759633.8,759633.8,13975,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116433,2226787.00
07/15/2017 07:00,2,0.266,ACTIVE,212.16,337.24,59.970,1500116404,"201051344000594","219011344069620",28.49,20.70,0,330.33,344.15,7.7,5.5,0.027,778878.0,778878.0,13987,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116434,2226788.00
07/15/2017 07:00,2,0.275,ACTIVE,213.06,337.54,59.970,1500116404,"201051344001203","219011344069620",27.41,20.30,0,332.43,343.85,7.7,5.5,0.027,769276.7,769276.7,14019,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116435,2226789.00
07/15/2017 07:00,2,0.199,ACTIVE,211.93,337.24,59.996,1500116404,"274151322000054","219011344069620",25.25,22.30,0,331.23,342.35,5.1,3.0,0.013,990654.0,990654.0,13882,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116436,2226790.00
07/15/2017 07:00,2,0.279,ACTIVE,212.83,336.64,59.975,1500116404,"201051344000867","219011344069620",27.08,21.00,0,331.53,345.06,7.7,5.5,0.027,763074.2,763074.2,14019,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116437,2226791.00
07/15/2017 07:00,2,0.227,ACTIVE,212.83,337.84,59.965,1500116404,"201051344001093","219011344069620",29.74,20.70,0,321.01,351.67,6.9,4.7,0.013,767311.4,767311.4,14014,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116438,2226792.00
07/15/2017 07:00,2,0.240,ACTIVE,212.38,337.54,59.986,1500116404,"201051344000900","219011344069620",26.98,20.30,0,331.23,343.85,6.6,4.4,0.031,784723.1,784723.1,14013,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116438,2226793.00
07/15/2017 07:00,2,0.279,ACTIVE,212.61,337.24,59.981,1500116404,"201051344000648","219011344069620",27.35,20.00,0,332.13,344.45,7.8,5.6,0.031,772282.5,772282.5,13986,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116439,2226794.00
07/15/2017 07:00,2,0.275,ACTIVE,212.38,336.94,59.965,1500116404,"201051344000569","219011344069620",27.49,20.70,0,330.63,343.85,7.7,5.5,0.035,786731.0,786731.0,13967,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116440,2226795.00
07/15/2017 07:00,2,0.291,ACTIVE,212.61,336.94,59.970,1500116404,"201051344000983","219011344069620",27.47,20.70,0,330.63,343.55,8.1,5.9,0.031,777355.8,777355.8,13995,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116441,2226796.00
07/15/2017 07:00,2,0.262,ACTIVE,212.61,337.54,59.970,1500116404,"201051344001158","219011344069620",27.53,20.00,0,331.53,343.85,7.3,5.2,0.027,761961.9,761961.9,13993,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116442,2226797.00
07/15/2017 07:00,2,0.268,ACTIVE,212.83,339.04,59.970,1500116404,"201051344000576","219011344069620",27.53,20.30,0,332.43,345.66,7.5,5.3,0.031,776508.7,776508.7,13998,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116443,2226798.00
07/15/2017 07:00,2,0.205,ACTIVE,212.16,337.54,59.970,1500116404,"274151322000087","219011344069620",25.82,22.50,0,331.53,341.75,5.4,3.3,0.027,964985.8,964985.8,14091,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500116444,2226799.00
07/15/2017 07:15,2,0.463,ACTIVE,213.06,339.65,59.981,1500117304,"201051344000645","219011344069620",27.37,21.50,0,333.03,345.66,12.8,10.5,0.080,775451.5,775451.5,13978,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117305,2226800.00
07/15/2017 07:15,2,0.371,ACTIVE,212.16,338.14,59.975,1500117304,"274151322000085","219011344069620",26.46,22.50,0,333.93,342.35,9.9,7.7,0.053,986050.5,986050.5,13893,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117306,2226801.00
07/15/2017 07:15,2,0.459,ACTIVE,212.83,340.85,59.944,1500117304,"201051344000633","219011344069620",28.43,21.00,0,331.83,346.86,13.3,10.9,0.080,762331.4,762331.4,14026,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117306,2226802.00
07/15/2017 07:15,2,0.467,ACTIVE,212.38,338.74,59.970,1500117304,"201051344000469","219011344069620",28.11,20.30,0,330.03,345.66,13.3,10.9,0.080,765907.3,765907.3,14000,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117307,2226803.00
07/15/2017 07:15,2,0.445,ACTIVE,211.93,338.44,59.975,1500117304,"201051344000646","219011344069620",28.55,21.30,0,330.93,345.36,12.9,10.5,0.071,760780.2,760780.2,13992,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117308,2226804.00
07/15/2017 07:15,2,0.395,ACTIVE,211.70,337.24,59.996,1500117304,"274151322000052","219011344069620",27.45,23.00,0,333.33,342.95,11.0,8.7,0.057,1025756.8,1025756.8,13898,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117309,2226805.00
07/15/2017 07:15,2,0.486,ACTIVE,212.61,339.34,59.975,1500117304,"201051344000585","219011344069620",27.39,21.30,0,331.83,345.36,13.5,11.1,0.080,773941.0,773941.0,13990,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117310,2226806.00
07/15/2017 07:15,2,0.432,ACTIVE,212.38,338.14,59.981,1500117304,"201051344001230","219011344069620",28.01,21.00,0,330.63,344.76,12.3,9.9,0.071,765316.2,765316.2,14017,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117311,2226807.00
07/15/2017 07:15,2,0.469,ACTIVE,212.83,339.34,59.981,1500117304,"201051344000582","219011344069620",23.48,20.70,0,332.43,344.45,11.2,8.9,0.062,754579.1,754579.1,13983,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117312,2226808.00
07/15/2017 07:15,2,0.475,ACTIVE,211.93,338.44,59.975,1500117304,"201051344000955","219011344069620",27.87,21.30,0,330.63,344.45,13.4,11.0,0.075,774298.1,774298.1,14001,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117313,2226809.00
07/15/2017 07:15,2,0.232,ACTIVE,211.93,391.94,59.981,1500117304,"274151322000094","219011344069620",36.88,23.00,0,334.54,422.90,8.7,6.5,0.049,845188.1,845188.1,14244,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117314,2226810.00
07/15/2017 07:15,2,0.479,ACTIVE,212.38,338.14,59.991,1500117304,"201051344000579","219011344069620",28.84,21.80,0,331.83,345.66,14.0,11.6,0.075,784094.6,784094.6,13988,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117314,2226811.00
07/15/2017 07:15,2,0.465,ACTIVE,212.16,338.14,60.018,1500117304,"201051344000890","219011344069620",27.75,21.30,0,331.53,345.36,13.1,10.7,0.071,768337.2,768337.2,14001,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117315,2226812.00
07/15/2017 07:15,2,0.449,ACTIVE,212.38,339.04,59.986,1500117304,"201051344000438","219011344069620",28.29,21.00,0,332.43,345.06,12.9,10.5,0.071,770810.0,770810.0,13986,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117316,2226813.00
07/15/2017 07:15,2,0.465,ACTIVE,212.38,337.84,60.002,1500117304,"201051344000417","219011344069620",18.21,21.00,0,325.82,350.47,8.6,6.4,0.040,696040.9,696040.9,14020,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117318,2226814.00
07/15/2017 07:15,2,0.369,ACTIVE,212.16,339.04,60.007,1500117304,"274151322000083","219011344069620",27.25,22.50,0,333.63,342.65,10.2,7.9,0.057,1015408.7,1015408.7,13907,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117319,2226815.00
07/15/2017 07:15,2,0.400,ACTIVE,212.61,339.34,59.986,1500117304,"274151322000076","219011344069620",27.79,22.80,0,334.54,343.25,11.3,9.0,0.066,1083594.4,1083594.4,13910,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117320,2226816.00
07/15/2017 07:15,2,0.473,ACTIVE,212.16,338.74,59.991,1500117304,"201051344000868","219011344069620",27.69,21.00,0,331.53,344.76,13.3,10.9,0.080,764306.5,764306.5,14004,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117321,2226817.00
07/15/2017 07:15,2,0.381,ACTIVE,211.93,338.14,59.981,1500117304,"274151322000095","219011344069620",27.61,22.30,0,333.63,342.35,10.7,8.4,0.062,1073153.1,1073153.1,13922,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117321,2226818.00
07/15/2017 07:15,2,0.436,ACTIVE,212.38,339.04,59.986,1500117304,"201051344000988","219011344069620",18.15,21.00,0,330.33,345.66,8.0,5.8,0.053,668514.0,668514.0,13990,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117322,2226819.00
07/15/2017 07:15,2,0.451,ACTIVE,212.61,338.14,60.034,1500117304,"201051344001025","219011344069620",27.93,20.70,0,332.13,344.76,12.8,10.4,0.071,771151.7,771151.7,13991,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117323,2226820.00
07/15/2017 07:15,2,0.455,ACTIVE,212.61,338.44,60.023,1500117304,"201051344000458","219011344069620",28.21,22.00,0,331.23,345.06,13.0,10.7,0.075,775718.0,775718.0,13974,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117324,2226821.00
07/15/2017 07:15,2,0.457,ACTIVE,213.06,340.85,59.954,1500117304,"201051344000853","219011344069620",28.01,21.30,0,332.73,346.56,13.0,10.6,0.080,776829.2,776829.2,13991,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117325,2226822.00
07/15/2017 07:15,2,0.426,ACTIVE,212.83,339.95,60.002,1500117304,"201051344000685","219011344069620",27.39,21.30,0,331.53,344.76,11.9,9.5,0.080,770666.8,770666.8,14016,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117326,2226823.00
07/15/2017 07:15,2,0.438,ACTIVE,212.61,339.34,60.002,1500117304,"201051344000917","219011344069620",27.77,21.80,0,330.63,345.96,12.4,10.0,0.075,767338.6,767338.6,14006,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117327,2226824.00
07/15/2017 07:15,2,0.436,ACTIVE,212.61,339.65,60.023,1500117304,"201051344001145","219011344069620",27.61,20.70,0,333.03,345.06,12.2,9.9,0.071,775332.5,775332.5,13999,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117328,2226825.00
07/15/2017 07:15,2,0.447,ACTIVE,212.61,338.74,60.002,1500117304,"201051344000651","219011344069620",27.91,20.30,0,332.73,344.76,12.7,10.3,0.071,764153.0,764153.0,13995,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117329,2226826.00
07/15/2017 07:15,2,0.355,ACTIVE,211.48,336.34,60.002,1500117304,"274151322000088","219011344069620",26.52,22.80,0,332.73,342.05,9.5,7.3,0.049,974047.6,974047.6,13900,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117330,2226827.00
07/15/2017 07:15,2,0.248,ACTIVE,212.61,397.66,60.002,1500117304,"274151322000068","219011344069620",37.45,23.80,0,334.84,411.18,9.4,7.1,0.040,845856.0,845856.0,14256,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117330,2226828.00
07/15/2017 07:15,2,0.473,ACTIVE,212.16,337.84,60.002,1500117304,"201051344001135","219011344069620",27.67,21.00,0,332.13,344.15,13.3,10.9,0.071,759636.1,759636.1,13976,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117331,2226829.00
07/15/2017 07:15,2,0.459,ACTIVE,212.16,338.74,59.996,1500117304,"201051344000594","219011344069620",28.29,21.50,0,330.63,345.36,13.2,10.8,0.080,778880.2,778880.2,13988,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117332,2226830.00
07/15/2017 07:15,2,0.463,ACTIVE,212.38,338.14,59.981,1500117304,"201051344001203","219011344069620",27.59,21.00,0,332.73,347.16,12.9,10.6,0.075,769278.9,769278.9,14020,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117333,2226831.00
07/15/2017 07:15,2,0.365,ACTIVE,211.93,337.84,60.002,1500117304,"274151322000054","219011344069620",26.62,23.30,0,333.03,342.35,9.9,7.6,0.053,990655.5,990655.5,13883,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117334,2226832.00
07/15/2017 07:15,2,0.455,ACTIVE,212.61,338.44,59.991,1500117304,"201051344000867","219011344069620",28.43,21.80,0,331.53,345.36,13.2,10.8,0.075,763076.4,763076.4,14020,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117335,2226833.00
07/15/2017 07:15,2,0.461,ACTIVE,212.38,338.74,59.965,1500117304,"201051344001093","219011344069620",27.77,21.50,0,331.53,355.28,13.1,10.7,0.066,767312.8,767312.8,14015,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117336,2226834.00
07/15/2017 07:15,2,0.457,ACTIVE,212.38,339.04,59.996,1500117304,"201051344000900","219011344069620",23.48,20.70,0,331.23,344.76,10.9,8.6,0.071,784725.0,784725.0,14014,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117337,2226835.00
07/15/2017 07:15,2,0.463,ACTIVE,212.61,339.04,59.981,1500117304,"201051344000648","219011344069620",28.21,20.70,0,332.43,345.36,13.2,10.8,0.080,772284.8,772284.8,13987,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117338,2226836.00
07/15/2017 07:15,2,0.455,ACTIVE,212.38,338.74,60.002,1500117304,"201051344000569","219011344069620",28.31,21.50,0,332.43,344.76,13.1,10.7,0.075,786733.2,786733.2,13968,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117339,2226837.00
07/15/2017 07:15,2,0.469,ACTIVE,212.38,338.44,60.002,1500117304,"201051344000983","219011344069620",28.49,21.30,0,331.23,345.06,13.6,11.2,0.080,777358.2,777358.2,13996,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117340,2226838.00
07/15/2017 07:15,2,0.449,ACTIVE,212.61,339.34,59.996,1500117304,"201051344001158","219011344069620",27.91,21.00,0,331.23,344.76,12.8,10.4,0.080,761964.0,761964.0,13994,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117340,2226839.00
07/15/2017 07:15,2,0.486,ACTIVE,212.83,339.04,59.996,1500117304,"201051344000576","219011344069620",23.68,20.70,0,332.13,345.36,11.7,9.4,0.071,776510.8,776510.8,13999,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117341,2226840.00
07/15/2017 07:15,2,0.371,ACTIVE,212.16,337.84,59.996,1500117304,"274151322000087","219011344069620",26.92,23.50,0,333.63,342.65,10.1,7.8,0.044,964987.4,964987.4,14092,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500117342,2226841.00
07/15/2017 07:30,2,0.641,ACTIVE,213.06,341.45,59.996,1500118204,"201051344000645","219011344069620",28.35,21.80,0,333.33,348.96,18.4,15.9,0.128,775454.3,775454.3,13979,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118205,2226842.00
07/15/2017 07:30,2,0.582,ACTIVE,211.93,338.74,59.996,1500118204,"274151322000085","219011344069620",27.51,23.00,0,332.13,345.36,16.2,13.7,0.102,986052.7,986052.7,13894,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118206,2226843.00
07/15/2017 07:30,2,0.650,ACTIVE,213.06,342.65,59.949,1500118204,"201051344000633","219011344069620",28.86,21.50,0,332.13,350.17,19.0,16.4,0.137,762334.3,762334.3,14027,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118207,2226844.00
07/15/2017 07:30,2,0.668,ACTIVE,212.61,341.75,59.991,1500118204,"201051344000469","219011344069620",28.13,21.00,0,330.63,348.96,19.1,16.5,0.141,765910.2,765910.2,14001,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118208,2226845.00
07/15/2017 07:30,2,0.635,ACTIVE,212.16,340.55,59.959,1500118204,"201051344000646","219011344069620",28.43,21.80,0,331.23,348.06,18.3,15.7,0.128,760783.0,760783.0,13993,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118209,2226846.00
07/15/2017 07:30,2,0.621,ACTIVE,211.70,338.14,59.975,1500118204,"274151322000052","219011344069620",27.73,23.50,0,330.93,345.66,17.4,14.9,0.102,1025759.3,1025759.3,13899,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118209,2226847.00
07/15/2017 07:30,2,0.656,ACTIVE,212.61,341.15,60.002,1500118204,"201051344000585","219011344069620",28.39,21.80,0,331.83,347.76,18.9,16.4,0.128,773944.0,773944.0,13991,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118210,2226848.00
07/15/2017 07:30,2,0.641,ACTIVE,212.38,339.34,60.002,1500118204,"201051344001230","219011344069620",28.39,21.50,0,330.93,346.56,18.4,15.9,0.128,765318.9,765318.9,14018,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118211,2226849.00
07/15/2017 07:30,2,0.627,ACTIVE,213.06,341.15,59.991,1500118204,"201051344000582","219011344069620",28.21,21.00,0,333.03,348.06,17.9,15.4,0.124,754581.6,754581.6,13984,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118212,2226850.00
07/15/2017 07:30,2,0.672,ACTIVE,211.93,339.95,59.981,1500118204,"201051344000955","219011344069620",28.63,21.80,0,330.63,347.16,19.5,16.9,0.133,774301.1,774301.1,14002,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118213,2226851.00
07/15/2017 07:30,2,0.387,ACTIVE,211.93,396.15,60.002,1500118204,"274151322000094","219011344069620",37.07,24.00,0,335.14,417.19,14.5,12.1,0.088,845190.0,845190.0,14245,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118214,2226852.00
07/15/2017 07:30,2,0.684,ACTIVE,212.38,340.85,59.991,1500118204,"201051344000579","219011344069620",28.53,22.30,0,331.53,348.96,19.8,17.2,0.133,784097.6,784097.6,13989,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118215,2226853.00
07/15/2017 07:30,2,0.664,ACTIVE,212.38,340.25,60.007,1500118204,"201051344000890","219011344069620",28.53,21.80,0,330.63,347.76,19.2,16.6,0.133,768340.2,768340.2,14002,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118216,2226854.00
07/15/2017 07:30,2,0.641,ACTIVE,212.61,340.25,59.996,1500118204,"201051344000438","219011344069620",28.86,21.80,0,331.83,348.66,18.8,16.2,0.128,770812.9,770812.9,13987,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118217,2226855.00
07/15/2017 07:30,2,0.670,ACTIVE,212.38,338.74,60.007,1500118204,"201051344000417","219011344069620",18.29,21.50,0,332.13,344.15,12.4,10.1,0.080,696042.6,696042.6,14021,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118218,2226856.00
07/15/2017 07:30,2,0.576,ACTIVE,211.93,338.44,60.002,1500118204,"274151322000083","219011344069620",27.69,23.00,0,331.83,345.06,16.2,13.7,0.102,1015410.9,1015410.9,13908,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118219,2226857.00
07/15/2017 07:30,2,0.629,ACTIVE,212.38,339.34,59.991,1500118204,"274151322000076","219011344069620",28.55,23.50,0,332.43,346.26,18.2,15.7,0.115,1083597.0,1083597.0,13911,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118220,2226858.00
07/15/2017 07:30,2,0.662,ACTIVE,212.38,340.55,59.996,1500118204,"201051344000868","219011344069620",28.57,21.30,0,331.53,348.96,19.2,16.6,0.137,764309.5,764309.5,14005,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118220,2226859.00
07/15/2017 07:30,2,0.592,ACTIVE,211.70,341.15,59.996,1500118204,"274151322000095","219011344069620",28.43,23.00,0,331.53,345.06,17.1,14.5,0.110,1073155.5,1073155.5,13923,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118221,2226860.00
07/15/2017 07:30,2,0.645,ACTIVE,212.38,340.55,60.007,1500118204,"201051344000988","219011344069620",18.25,21.50,0,330.03,346.56,11.9,9.6,0.093,668515.6,668515.6,13991,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118222,2226861.00
07/15/2017 07:30,2,0.631,ACTIVE,212.38,339.34,60.002,1500118204,"201051344001025","219011344069620",28.69,21.30,0,331.83,348.06,18.4,15.8,0.128,771154.6,771154.6,13992,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118223,2226862.00
07/15/2017 07:30,2,0.627,ACTIVE,212.61,340.25,60.002,1500118204,"201051344000458","219011344069620",28.47,22.50,0,332.13,348.36,18.1,15.5,0.133,775720.8,775720.8,13975,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118224,2226863.00
07/15/2017 07:30,2,0.635,ACTIVE,213.06,341.75,60.007,1500118204,"201051344000853","219011344069620",28.25,21.80,0,334.24,349.86,18.2,15.7,0.133,776832.0,776832.0,13992,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118225,2226864.00
07/15/2017 07:30,2,0.607,ACTIVE,212.61,341.15,59.981,1500118204,"201051344000685","219011344069620",28.13,21.80,0,331.23,348.36,17.3,14.8,0.128,770669.4,770669.4,14017,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118226,2226865.00
07/15/2017 07:30,2,0.617,ACTIVE,212.83,340.55,60.044,1500118204,"201051344000917","219011344069620",28.03,22.00,0,331.53,348.36,17.5,15.0,0.124,767341.3,767341.3,14007,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118227,2226866.00
07/15/2017 07:30,2,0.613,ACTIVE,212.83,340.25,59.996,1500118204,"201051344001145","219011344069620",28.33,21.50,0,332.43,348.36,17.6,15.1,0.119,775335.2,775335.2,14000,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118228,2226867.00
07/15/2017 07:30,2,0.621,ACTIVE,212.61,340.55,59.996,1500118204,"201051344000651","219011344069620",28.55,20.70,0,332.13,348.06,18.0,15.4,0.124,764155.8,764155.8,13996,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118229,2226868.00
07/15/2017 07:30,2,0.561,ACTIVE,211.48,339.34,59.996,1500118204,"274151322000088","219011344069620",27.27,23.30,0,330.93,344.76,15.5,13.1,0.093,974049.7,974049.7,13901,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118229,2226869.00
07/15/2017 07:30,2,0.389,ACTIVE,212.38,400.66,59.996,1500118204,"274151322000068","219011344069620",37.77,24.80,0,335.74,421.70,15.0,12.6,0.084,845858.1,845858.1,14257,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118230,2226870.00
07/15/2017 07:30,2,0.654,ACTIVE,212.38,339.34,60.007,1500118204,"201051344001135","219011344069620",28.19,21.50,0,331.23,347.16,18.7,16.2,0.124,759639.1,759639.1,13977,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118231,2226871.00
07/15/2017 07:30,2,0.641,ACTIVE,212.16,340.25,59.996,1500118204,"201051344000594","219011344069620",28.71,22.00,0,330.03,348.36,18.7,16.1,0.133,778883.2,778883.2,13989,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118232,2226872.00
07/15/2017 07:30,2,0.641,ACTIVE,212.61,339.65,60.007,1500118204,"201051344001203","219011344069620",28.63,21.50,0,331.53,349.26,18.6,16.0,0.128,769281.8,769281.8,14021,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118233,2226873.00
07/15/2017 07:30,2,0.566,ACTIVE,211.93,338.44,60.002,1500118204,"274151322000054","219011344069620",27.73,23.80,0,330.63,345.06,15.9,13.5,0.102,990657.8,990657.8,13884,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118234,2226874.00
07/15/2017 07:30,2,0.652,ACTIVE,212.83,340.25,60.007,1500118204,"201051344000867","219011344069620",28.33,22.00,0,330.93,348.96,18.8,16.2,0.128,763079.4,763079.4,14021,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118235,2226875.00
07/15/2017 07:30,2,0.658,ACTIVE,212.61,340.25,60.007,1500118204,"201051344001093","219011344069620",28.61,21.80,0,330.93,348.66,19.1,16.5,0.128,767315.8,767315.8,14016,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118236,2226876.00
