ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 07:30,2,0.613,ACTIVE,212.38,341.15,60.049,1500118204,"201051344000900","219011344069620",28.37,21.30,0,331.83,348.66,17.7,15.2,0.124,784727.6,784727.6,14015,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118237,2226877.00
07/15/2017 07:30,2,0.627,ACTIVE,212.61,340.85,60.039,1500118204,"201051344000648","219011344069620",28.39,21.00,0,332.13,348.96,18.1,15.5,0.133,772287.6,772287.6,13988,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118238,2226878.00
07/15/2017 07:30,2,0.627,ACTIVE,212.38,340.55,60.034,1500118204,"201051344000569","219011344069620",28.61,21.80,0,331.83,348.96,18.2,15.6,0.133,786736.1,786736.1,13969,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118239,2226879.00
07/15/2017 07:30,2,0.627,ACTIVE,212.61,339.95,60.044,1500118204,"201051344000983","219011344069620",29.02,21.80,0,331.23,348.96,18.5,15.9,0.128,777361.2,777361.2,13997,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118240,2226880.00
07/15/2017 07:30,2,0.611,ACTIVE,212.61,340.55,60.023,1500118204,"201051344001158","219011344069620",28.73,21.50,0,330.93,348.66,17.9,15.3,0.128,761966.9,761966.9,13995,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118241,2226881.00
07/15/2017 07:30,2,0.609,ACTIVE,212.83,341.45,60.007,1500118204,"201051344000576","219011344069620",28.47,21.30,0,332.13,349.56,17.6,15.1,0.124,776513.6,776513.6,14000,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118242,2226882.00
07/15/2017 07:30,2,0.551,ACTIVE,212.16,339.34,60.007,1500118204,"274151322000087","219011344069620",27.37,24.50,0,331.53,345.06,15.3,12.8,0.088,964989.7,964989.7,14093,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500118243,2226883.00
07/15/2017 07:45,2,0.742,ACTIVE,212.83,341.75,59.991,1500119103,"201051344000645","219011344069620",28.53,22.00,0,332.73,350.77,21.5,18.8,0.155,775457.4,775457.4,13980,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119104,2226884.00
07/15/2017 07:45,2,0.674,ACTIVE,211.48,340.85,59.954,1500119103,"274151322000085","219011344069620",27.99,23.30,0,331.23,345.36,19.1,16.5,0.124,986055.2,986055.2,13895,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119105,2226885.00
07/15/2017 07:45,2,0.758,ACTIVE,212.83,342.65,59.965,1500119103,"201051344000633","219011344069620",28.67,21.80,0,331.53,352.57,22.0,19.3,0.164,762337.5,762337.5,14028,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119106,2226886.00
07/15/2017 07:45,2,0.762,ACTIVE,212.38,341.75,59.938,1500119103,"201051344000469","219011344069620",28.71,21.00,0,330.03,351.07,22.2,19.5,0.172,765913.5,765913.5,14002,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119107,2226887.00
07/15/2017 07:45,2,0.752,ACTIVE,212.16,340.85,59.996,1500119103,"201051344000646","219011344069620",28.84,22.00,0,328.52,349.56,22.0,19.3,0.159,760786.2,760786.2,13994,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119108,2226888.00
07/15/2017 07:45,2,0.729,ACTIVE,211.03,342.35,59.959,1500119103,"274151322000052","219011344069620",27.87,24.00,0,329.13,345.96,20.6,17.9,0.133,1025762.0,1025762.0,13900,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119109,2226889.00
07/15/2017 07:45,2,0.779,ACTIVE,212.38,341.45,59.970,1500119103,"201051344000585","219011344069620",29.08,22.00,0,329.13,350.17,23.0,20.2,0.168,773947.4,773947.4,13992,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119110,2226890.00
07/15/2017 07:45,2,0.738,ACTIVE,211.93,339.65,59.959,1500119103,"201051344001230","219011344069620",28.57,21.80,0,328.22,348.36,21.4,18.7,0.159,765322.0,765322.0,14019,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119111,2226891.00
07/15/2017 07:45,2,0.752,ACTIVE,212.61,341.45,59.970,1500119103,"201051344000582","219011344069620",28.29,21.30,0,329.43,349.86,21.6,18.9,0.155,754584.7,754584.7,13985,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119111,2226892.00
07/15/2017 07:45,2,0.775,ACTIVE,211.93,340.55,59.965,1500119103,"201051344000955","219011344069620",28.88,21.80,0,328.22,349.26,22.7,20.0,0.172,774304.5,774304.5,14003,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119112,2226893.00
07/15/2017 07:45,2,0.465,ACTIVE,211.48,405.47,59.954,1500119103,"274151322000094","219011344069620",37.91,24.80,0,333.63,419.30,17.8,15.2,0.110,845192.2,845192.2,14246,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119113,2226894.00
07/15/2017 07:45,2,0.779,ACTIVE,212.38,341.15,59.917,1500119103,"201051344000579","219011344069620",29.54,22.50,0,331.53,350.47,23.3,20.6,0.164,784101.1,784101.1,13990,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119114,2226895.00
07/15/2017 07:45,2,0.766,ACTIVE,212.16,339.34,59.970,1500119103,"201051344000890","219011344069620",29.34,22.30,0,329.43,349.56,22.7,20.0,0.159,768343.5,768343.5,14003,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119115,2226896.00
07/15/2017 07:45,2,0.770,ACTIVE,212.38,341.15,59.965,1500119103,"201051344000438","219011344069620",28.82,21.80,0,328.82,350.47,22.5,19.8,0.168,770816.2,770816.2,13988,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119116,2226897.00
07/15/2017 07:45,2,0.801,ACTIVE,212.38,338.74,59.986,1500119103,"201051344000417","219011344069620",18.37,21.80,0,330.03,345.96,14.9,12.5,0.106,696044.6,696044.6,14022,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119117,2226898.00
07/15/2017 07:45,2,0.715,ACTIVE,211.25,340.25,59.954,1500119103,"274151322000083","219011344069620",27.83,23.50,0,330.33,345.96,20.1,17.5,0.133,1015413.5,1015413.5,13909,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119118,2226899.00
07/15/2017 07:45,2,0.756,ACTIVE,211.93,338.44,59.965,1500119103,"274151322000076","219011344069620",28.82,24.00,0,330.33,346.86,22.1,19.4,0.150,1083599.9,1083599.9,13912,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119119,2226900.00
07/15/2017 07:45,2,0.789,ACTIVE,212.16,340.85,59.959,1500119103,"201051344000868","219011344069620",28.63,21.50,0,330.93,351.37,23.0,20.2,0.168,764312.7,764312.7,14006,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119120,2226901.00
07/15/2017 07:45,2,0.750,ACTIVE,211.25,341.45,59.986,1500119103,"274151322000095","219011344069620",28.17,23.50,0,329.73,345.96,21.4,18.7,0.141,1073158.2,1073158.2,13924,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119120,2226902.00
07/15/2017 07:45,2,0.781,ACTIVE,212.38,341.15,59.959,1500119103,"201051344000988","219011344069620",18.47,21.50,0,330.93,348.66,14.6,12.2,0.119,668517.5,668517.5,13992,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119121,2226903.00
07/15/2017 07:45,2,0.783,ACTIVE,212.38,340.25,59.965,1500119103,"201051344001025","219011344069620",28.88,21.50,0,329.73,350.17,22.9,20.2,0.164,771157.8,771157.8,13993,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119122,2226904.00
07/15/2017 07:45,2,0.775,ACTIVE,212.38,341.15,59.965,1500119103,"201051344000458","219011344069620",28.49,22.50,0,331.53,350.47,22.4,19.7,0.172,775724.0,775724.0,13976,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119123,2226905.00
07/15/2017 07:45,2,0.779,ACTIVE,213.06,343.25,59.981,1500119103,"201051344000853","219011344069620",28.57,21.80,0,334.24,351.97,22.6,19.9,0.172,776835.2,776835.2,13993,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119124,2226906.00
07/15/2017 07:45,2,0.748,ACTIVE,212.61,341.75,59.965,1500119103,"201051344000685","219011344069620",28.77,22.00,0,329.73,350.47,21.9,19.2,0.172,770672.3,770672.3,14018,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119125,2226907.00
07/15/2017 07:45,2,0.760,ACTIVE,212.16,341.15,59.970,1500119103,"201051344000917","219011344069620",28.39,22.50,0,328.52,350.17,21.9,19.2,0.155,767344.3,767344.3,14008,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119126,2226908.00
07/15/2017 07:45,2,0.744,ACTIVE,212.38,341.45,59.970,1500119103,"201051344001145","219011344069620",29.16,21.80,0,330.33,350.47,22.0,19.3,0.164,775338.2,775338.2,14001,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119127,2226909.00
07/15/2017 07:45,2,0.773,ACTIVE,212.38,341.15,59.981,1500119103,"201051344000651","219011344069620",28.88,21.30,0,330.03,350.47,22.6,19.9,0.164,764159.0,764159.0,13997,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119128,2226910.00
07/15/2017 07:45,2,0.705,ACTIVE,210.80,337.24,59.975,1500119103,"274151322000088","219011344069620",27.67,23.50,0,330.63,345.36,19.8,17.2,0.119,974052.2,974052.2,13902,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119129,2226911.00
07/15/2017 07:45,2,0.496,ACTIVE,212.16,409.38,59.975,1500119103,"274151322000068","219011344069620",38.27,25.80,0,333.93,423.50,19.2,16.6,0.119,845860.5,845860.5,14258,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119130,2226912.00
07/15/2017 07:45,2,0.812,ACTIVE,211.93,340.25,59.981,1500119103,"201051344001135","219011344069620",28.61,21.50,0,328.82,349.86,23.6,20.8,0.172,759642.4,759642.4,13978,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119130,2226913.00
07/15/2017 07:45,2,0.803,ACTIVE,212.16,341.45,59.933,1500119103,"201051344000594","219011344069620",28.53,22.30,0,328.82,350.47,23.2,20.5,0.168,778886.5,778886.5,13990,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119131,2226914.00
07/15/2017 07:45,2,0.791,ACTIVE,212.61,340.85,59.991,1500119103,"201051344001203","219011344069620",28.82,21.50,0,330.93,351.37,23.1,20.4,0.172,769285.0,769285.0,14022,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119132,2226915.00
07/15/2017 07:45,2,0.729,ACTIVE,211.48,337.54,59.981,1500119103,"274151322000054","219011344069620",27.83,24.00,0,329.13,346.56,20.6,17.9,0.137,990660.4,990660.4,13885,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119133,2226916.00
07/15/2017 07:45,2,0.803,ACTIVE,212.38,340.85,59.981,1500119103,"201051344000867","219011344069620",28.77,22.30,0,330.33,350.77,23.4,20.7,0.168,763082.7,763082.7,14022,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119134,2226917.00
07/15/2017 07:45,2,0.783,ACTIVE,212.16,340.85,59.981,1500119103,"201051344001093","219011344069620",29.00,22.00,0,329.43,350.17,23.1,20.3,0.168,767319.0,767319.0,14017,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119135,2226918.00
07/15/2017 07:45,2,0.777,ACTIVE,212.38,341.75,59.991,1500119103,"201051344000900","219011344069620",28.61,21.50,0,330.63,350.47,22.5,19.8,0.177,784730.7,784730.7,14016,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119136,2226919.00
07/15/2017 07:45,2,0.789,ACTIVE,212.61,341.75,59.991,1500119103,"201051344000648","219011344069620",28.86,21.30,0,332.43,351.37,23.1,20.4,0.172,772290.9,772290.9,13989,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119137,2226920.00
07/15/2017 07:45,2,0.801,ACTIVE,212.38,341.45,59.981,1500119103,"201051344000569","219011344069620",28.90,22.00,0,331.23,351.07,23.5,20.8,0.177,786739.4,786739.4,13970,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119138,2226921.00
07/15/2017 07:45,2,0.803,ACTIVE,212.38,341.15,59.986,1500119103,"201051344000983","219011344069620",29.20,22.00,0,330.03,351.07,23.8,21.0,0.181,777364.6,777364.6,13998,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119139,2226922.00
07/15/2017 07:45,2,0.793,ACTIVE,212.38,341.45,59.991,1500119103,"201051344001158","219011344069620",28.84,21.50,0,331.23,351.07,23.2,20.5,0.181,761970.1,761970.1,13996,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119140,2226923.00
07/15/2017 07:45,2,0.795,ACTIVE,212.61,342.35,60.012,1500119103,"201051344000576","219011344069620",28.45,21.30,0,332.43,351.67,22.9,20.2,0.177,776516.7,776516.7,14001,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119141,2226924.00
07/15/2017 07:45,2,0.742,ACTIVE,211.25,340.85,59.981,1500119103,"274151322000087","219011344069620",27.59,25.00,0,327.62,345.66,20.8,18.1,0.124,964992.3,964992.3,14094,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500119142,2226925.00
07/15/2017 08:00,2,0.990,ACTIVE,212.61,343.55,59.949,1500120003,"201051344000645","219011344069620",28.43,22.50,0,331.83,360.08,28.6,25.6,0.221,775463.8,775463.8,13981,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120005,2226926.00
07/15/2017 08:00,2,0.936,ACTIVE,211.25,343.55,59.959,1500120003,"274151322000085","219011344069620",27.89,24.30,0,329.73,351.97,26.4,23.6,0.168,986061.1,986061.1,13896,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120005,2226927.00
07/15/2017 08:00,2,0.982,ACTIVE,212.61,345.66,59.991,1500120003,"201051344000633","219011344069620",28.88,22.30,0,331.83,361.59,28.8,25.8,0.230,762344.1,762344.1,14029,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120006,2226928.00
07/15/2017 08:00,2,0.977,ACTIVE,212.16,343.25,59.986,1500120003,"201051344000469","219011344069620",28.98,21.50,0,331.23,360.69,28.7,25.8,0.230,765920.1,765920.1,14003,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120007,2226929.00
07/15/2017 08:00,2,0.949,ACTIVE,211.48,342.35,59.986,1500120003,"201051344000646","219011344069620",28.80,22.80,0,330.63,358.58,27.8,24.9,0.221,760792.6,760792.6,13995,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120008,2226930.00
07/15/2017 08:00,2,0.943,ACTIVE,210.57,344.15,59.944,1500120003,"274151322000052","219011344069620",28.21,25.00,0,329.43,353.47,27.0,24.1,0.177,1025768.3,1025768.3,13901,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120009,2226931.00
07/15/2017 08:00,2,0.965,ACTIVE,212.16,342.95,59.965,1500120003,"201051344000585","219011344069620",28.82,22.80,0,331.53,357.98,28.2,25.3,0.212,773953.8,773953.8,13993,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120010,2226932.00
07/15/2017 08:00,2,0.996,ACTIVE,211.70,342.05,59.944,1500120003,"201051344001230","219011344069620",28.73,23.00,0,329.73,358.28,29.0,26.1,0.225,765328.4,765328.4,14020,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120011,2226933.00
07/15/2017 08:00,2,0.971,ACTIVE,212.38,343.55,59.949,1500120003,"201051344000582","219011344069620",29.08,22.30,0,331.53,359.48,28.6,25.7,0.221,754590.9,754590.9,13986,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120012,2226934.00
07/15/2017 08:00,2,1.100,ACTIVE,211.70,343.25,59.949,1500120003,"201051344000955","219011344069620",29.08,22.80,0,330.03,359.78,32.5,29.4,0.265,774311.2,774311.2,14004,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120013,2226935.00
07/15/2017 08:00,2,0.686,ACTIVE,211.03,406.97,59.949,1500120003,"274151322000094","219011344069620",38.05,25.50,0,330.03,429.52,26.3,23.5,0.177,845197.5,845197.5,14247,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120014,2226936.00
07/15/2017 08:00,2,1.170,ACTIVE,212.38,344.15,59.928,1500120003,"201051344000579","219011344069620",29.20,23.00,0,332.13,360.38,34.6,31.5,0.270,784107.9,784107.9,13991,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120015,2226937.00
07/15/2017 08:00,2,1.188,ACTIVE,211.93,344.15,59.938,1500120003,"201051344000890","219011344069620",29.28,23.00,0,330.33,359.78,35.3,32.1,0.278,768350.2,768350.2,14004,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120016,2226938.00
07/15/2017 08:00,2,1.184,ACTIVE,212.38,344.45,59.938,1500120003,"201051344000438","219011344069620",29.30,22.80,0,331.53,360.38,35.2,32.0,0.283,770822.7,770822.7,13989,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120017,2226939.00
07/15/2017 08:00,2,1.199,ACTIVE,212.38,342.05,59.928,1500120003,"201051344000417","219011344069620",18.87,22.50,0,330.93,351.37,22.9,20.2,0.177,696048.8,696048.8,14023,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120018,2226940.00
07/15/2017 08:00,2,1.066,ACTIVE,211.25,339.04,59.986,1500120003,"274151322000083","219011344069620",28.73,24.50,0,329.43,351.97,31.0,28.0,0.208,1015419.4,1015419.4,13910,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120019,2226941.00
07/15/2017 08:00,2,1.225,ACTIVE,211.93,343.85,59.944,1500120003,"274151322000076","219011344069620",29.40,25.00,0,333.03,355.58,36.4,33.2,0.252,1083606.6,1083606.6,13913,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120020,2226942.00
07/15/2017 08:00,2,1.199,ACTIVE,212.16,345.06,59.949,1500120003,"201051344000868","219011344069620",29.10,22.00,0,331.53,360.08,35.3,32.2,0.278,764319.4,764319.4,14007,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120021,2226943.00
07/15/2017 08:00,2,1.133,ACTIVE,210.57,343.85,59.944,1500120003,"274151322000095","219011344069620",29.18,24.30,0,329.43,352.87,33.5,30.4,0.225,1073164.6,1073164.6,13925,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120022,2226944.00
07/15/2017 08:00,2,1.184,ACTIVE,212.38,343.25,59.907,1500120003,"201051344000988","219011344069620",18.67,22.30,0,331.23,354.67,22.4,19.7,0.181,668521.6,668521.6,13993,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120023,2226945.00
07/15/2017 08:00,2,1.104,ACTIVE,212.16,343.25,59.944,1500120003,"201051344001025","219011344069620",29.38,22.50,0,331.23,359.18,32.9,29.8,0.256,771164.4,771164.4,13994,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120024,2226946.00
07/15/2017 08:00,2,1.064,ACTIVE,212.38,343.55,59.949,1500120003,"201051344000458","219011344069620",28.88,23.30,0,332.13,358.88,31.2,28.2,0.252,775730.3,775730.3,13977,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120025,2226947.00
07/15/2017 08:00,2,1.062,ACTIVE,212.83,345.66,59.944,1500120003,"201051344000853","219011344069620",28.71,22.30,0,333.03,360.69,30.9,27.9,0.247,776841.7,776841.7,13994,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120025,2226948.00
07/15/2017 08:00,2,1.035,ACTIVE,212.38,344.15,59.938,1500120003,"201051344000685","219011344069620",28.67,22.80,0,330.93,359.78,30.1,27.1,0.252,770678.6,770678.6,14019,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120026,2226949.00
07/15/2017 08:00,2,0.986,ACTIVE,212.16,343.85,59.981,1500120003,"201051344000917","219011344069620",29.38,23.00,0,329.73,359.18,29.4,26.4,0.230,767350.6,767350.6,14009,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120027,2226950.00
07/15/2017 08:00,2,0.982,ACTIVE,212.16,342.95,59.949,1500120003,"201051344001145","219011344069620",28.65,22.30,0,332.43,358.88,28.5,25.6,0.217,775344.5,775344.5,14002,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120028,2226951.00
07/15/2017 08:00,2,0.977,ACTIVE,212.16,343.55,59.949,1500120003,"201051344000651","219011344069620",28.65,22.00,0,331.83,359.78,28.4,25.5,0.221,764165.4,764165.4,13998,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120029,2226952.00
07/15/2017 08:00,2,0.881,ACTIVE,210.57,341.75,59.949,1500120003,"274151322000088","219011344069620",27.81,24.00,0,328.52,351.97,24.8,22.0,0.159,974058.0,974058.0,13903,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120030,2226953.00
07/15/2017 08:00,2,0.576,ACTIVE,211.70,409.08,59.944,1500120003,"274151322000068","219011344069620",38.59,26.80,0,330.63,434.63,22.7,20.0,0.133,845866.0,845866.0,14259,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120031,2226954.00
07/15/2017 08:00,2,0.889,ACTIVE,211.93,341.15,59.959,1500120003,"201051344001135","219011344069620",28.53,22.00,0,330.63,358.88,25.7,22.9,0.186,759649.0,759649.0,13979,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120032,2226955.00
07/15/2017 08:00,2,0.844,ACTIVE,211.93,342.35,59.954,1500120003,"201051344000594","219011344069620",28.75,23.30,0,330.63,359.48,24.6,21.8,0.177,778893.1,778893.1,13991,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120033,2226956.00
07/15/2017 08:00,2,0.795,ACTIVE,212.16,340.25,59.954,1500120003,"201051344001203","219011344069620",28.96,22.50,0,331.53,361.59,23.4,20.6,0.172,769291.7,769291.7,14023,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120034,2226957.00
07/15/2017 08:00,2,0.707,ACTIVE,210.80,337.54,59.954,1500120003,"274151322000054","219011344069620",27.75,24.50,0,328.82,352.57,19.9,17.3,0.133,990666.3,990666.3,13886,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120035,2226958.00
07/15/2017 08:00,2,0.756,ACTIVE,212.16,339.65,59.922,1500120003,"201051344000867","219011344069620",28.82,22.80,0,330.93,359.78,22.1,19.4,0.155,763089.4,763089.4,14023,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120036,2226959.00
07/15/2017 08:00,2,0.736,ACTIVE,211.93,340.85,59.928,1500120003,"201051344001093","219011344069620",28.47,23.00,0,331.53,361.89,21.2,18.6,0.150,767325.9,767325.9,14018,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120037,2226960.00
07/15/2017 08:00,2,0.715,ACTIVE,211.93,341.15,59.996,1500120003,"201051344000900","219011344069620",28.49,22.00,0,331.53,359.78,20.6,18.0,0.159,784737.1,784737.1,14017,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120037,2226961.00
07/15/2017 08:00,2,0.732,ACTIVE,212.38,341.15,59.922,1500120003,"201051344000648","219011344069620",28.31,21.80,0,332.43,359.78,21.0,18.4,0.155,772297.3,772297.3,13990,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120038,2226962.00
07/15/2017 08:00,2,0.732,ACTIVE,211.93,340.55,59.944,1500120003,"201051344000569","219011344069620",28.69,22.50,0,331.83,359.48,21.3,18.7,0.155,786745.9,786745.9,13971,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120039,2226963.00
07/15/2017 08:00,2,0.740,ACTIVE,212.16,340.25,59.949,1500120003,"201051344000983","219011344069620",28.82,22.50,0,330.93,359.18,21.6,19.0,0.159,777371.2,777371.2,13999,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120040,2226964.00
07/15/2017 08:00,2,0.736,ACTIVE,212.16,340.55,59.959,1500120003,"201051344001158","219011344069620",27.95,22.30,0,331.53,360.38,20.9,18.2,0.159,761976.7,761976.7,13997,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120041,2226965.00
07/15/2017 08:00,2,0.715,ACTIVE,212.38,341.45,59.970,1500120003,"201051344000576","219011344069620",28.33,22.00,0,331.23,360.08,20.5,17.9,0.155,776523.2,776523.2,14002,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120042,2226966.00
07/15/2017 08:00,2,0.652,ACTIVE,211.03,338.74,59.970,1500120003,"274151322000087","219011344069620",27.59,26.80,0,327.92,351.67,18.2,15.7,0.106,964998.1,964998.1,14095,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120043,2226967.00
07/15/2017 08:15,2,0.852,ACTIVE,212.38,342.05,59.986,1500120903,"201051344000645","219011344069620",28.03,22.80,0,332.43,359.48,24.2,21.5,0.186,775468.3,775468.3,13982,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120904,2226968.00
07/15/2017 08:15,2,0.785,ACTIVE,211.48,340.55,59.981,1500120903,"274151322000085","219011344069620",27.75,24.80,0,329.13,351.37,22.1,19.5,0.141,986065.0,986065.0,13897,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120905,2226969.00
07/15/2017 08:15,2,0.857,ACTIVE,212.61,343.25,59.981,1500120903,"201051344000633","219011344069620",28.61,22.80,0,331.83,360.99,24.9,22.1,0.199,762348.6,762348.6,14030,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120906,2226970.00
07/15/2017 08:15,2,0.871,ACTIVE,212.16,341.75,59.986,1500120903,"201051344000469","219011344069620",28.49,21.80,0,330.03,360.08,25.2,22.4,0.199,765924.7,765924.7,14004,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120907,2226971.00
07/15/2017 08:15,2,0.863,ACTIVE,212.16,341.75,59.991,1500120903,"201051344000646","219011344069620",28.59,23.00,0,330.03,357.98,25.1,22.3,0.194,760797.1,760797.1,13996,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120908,2226972.00
07/15/2017 08:15,2,0.832,ACTIVE,210.80,342.35,59.981,1500120903,"274151322000052","219011344069620",28.07,25.30,0,329.13,352.57,23.6,20.9,0.159,1025772.4,1025772.4,13902,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120909,2226973.00
07/15/2017 08:15,2,0.885,ACTIVE,212.83,342.65,60.023,1500120903,"201051344000585","219011344069620",28.96,23.00,0,331.23,357.68,26.0,23.1,0.186,773958.6,773958.6,13994,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120910,2226974.00
07/15/2017 08:15,2,0.836,ACTIVE,212.38,341.15,60.007,1500120903,"201051344001230","219011344069620",28.69,23.30,0,328.82,357.98,24.4,21.6,0.181,765332.8,765332.8,14021,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120911,2226975.00
07/15/2017 08:15,2,0.836,ACTIVE,212.83,342.65,60.002,1500120903,"201051344000582","219011344069620",28.67,22.50,0,331.83,358.58,24.3,21.5,0.181,754595.3,754595.3,13987,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120912,2226976.00
07/15/2017 08:15,2,0.877,ACTIVE,212.16,342.05,59.970,1500120903,"201051344000955","219011344069620",28.65,23.00,0,329.13,358.88,25.5,22.7,0.194,774315.9,774315.9,14005,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120912,2226977.00
07/15/2017 08:15,2,0.525,ACTIVE,211.25,408.18,59.975,1500120903,"274151322000094","219011344069620",38.15,26.30,0,332.13,424.11,20.6,17.9,0.137,845201.0,845201.0,14248,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120913,2226978.00
07/15/2017 08:15,2,0.895,ACTIVE,211.93,341.45,59.970,1500120903,"201051344000579","219011344069620",28.86,23.50,0,332.13,360.99,26.2,23.3,0.190,784112.7,784112.7,13992,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120914,2226979.00
07/15/2017 08:15,2,0.885,ACTIVE,212.16,340.85,59.981,1500120903,"201051344000890","219011344069620",28.75,23.50,0,330.33,360.38,25.8,23.0,0.190,768354.8,768354.8,14005,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120915,2226980.00
07/15/2017 08:15,2,0.865,ACTIVE,212.38,341.75,60.012,1500120903,"201051344000438","219011344069620",28.80,22.80,0,331.83,360.99,25.3,22.5,0.194,770827.3,770827.3,13990,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120916,2226981.00
07/15/2017 08:15,2,0.875,ACTIVE,212.61,340.85,60.007,1500120903,"201051344000417","219011344069620",18.89,23.00,0,331.23,353.17,16.7,14.2,0.124,696051.6,696051.6,14024,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120917,2226982.00
07/15/2017 08:15,2,0.812,ACTIVE,211.25,342.65,59.991,1500120903,"274151322000083","219011344069620",28.05,25.00,0,329.43,351.67,23.1,20.3,0.155,1015423.3,1015423.3,13911,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120918,2226983.00
07/15/2017 08:15,2,0.881,ACTIVE,211.70,342.95,59.975,1500120903,"274151322000076","219011344069620",28.55,25.30,0,330.33,354.97,25.5,22.7,0.168,1083611.0,1083611.0,13914,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120919,2226984.00
07/15/2017 08:15,2,0.910,ACTIVE,211.93,341.75,59.981,1500120903,"201051344000868","219011344069620",28.92,22.30,0,331.23,360.38,26.7,23.9,0.203,764324.0,764324.0,14008,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120920,2226985.00
07/15/2017 08:15,2,0.883,ACTIVE,211.03,340.55,59.975,1500120903,"274151322000095","219011344069620",28.43,24.50,0,328.52,352.57,25.4,22.6,0.168,1073168.8,1073168.8,13926,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120920,2226986.00
07/15/2017 08:15,2,1.006,ACTIVE,212.16,341.15,59.996,1500120903,"201051344000988","219011344069620",18.37,22.50,0,332.13,355.28,18.8,16.2,0.146,668524.4,668524.4,13994,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120921,2226987.00
07/15/2017 08:15,2,0.988,ACTIVE,212.61,342.35,59.986,1500120903,"201051344001025","219011344069620",28.96,22.80,0,331.23,358.58,29.0,26.1,0.225,771168.9,771168.9,13995,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120922,2226988.00
07/15/2017 08:15,2,0.992,ACTIVE,212.16,342.35,59.933,1500120903,"201051344000458","219011344069620",29.00,23.30,0,331.53,358.28,29.1,26.2,0.234,775734.8,775734.8,13978,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120923,2226989.00
07/15/2017 08:15,2,1.008,ACTIVE,213.06,345.06,59.986,1500120903,"201051344000853","219011344069620",28.84,22.50,0,333.63,359.48,29.5,26.5,0.239,776846.1,776846.1,13995,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120924,2226990.00
07/15/2017 08:15,2,0.955,ACTIVE,212.83,344.45,59.981,1500120903,"201051344000685","219011344069620",28.29,23.00,0,329.73,358.28,27.4,24.5,0.225,770682.9,770682.9,14020,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120925,2226991.00
07/15/2017 08:15,2,0.928,ACTIVE,212.83,344.15,59.986,1500120903,"201051344000917","219011344069620",28.77,23.30,0,330.93,357.68,27.0,24.2,0.203,767354.9,767354.9,14010,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120926,2226992.00
07/15/2017 08:15,2,0.898,ACTIVE,212.83,344.15,59.986,1500120903,"201051344001145","219011344069620",29.10,22.80,0,332.73,356.78,26.5,23.7,0.194,775348.8,775348.8,14003,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120927,2226993.00
07/15/2017 08:15,2,0.916,ACTIVE,212.83,343.55,59.991,1500120903,"201051344000651","219011344069620",28.80,22.30,0,331.53,356.48,26.8,23.9,0.208,764169.9,764169.9,13999,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120928,2226994.00
07/15/2017 08:15,2,0.861,ACTIVE,210.80,342.35,59.986,1500120903,"274151322000088","219011344069620",27.77,24.80,0,329.43,349.56,24.2,21.5,0.164,974061.8,974061.8,13904,0,0,0,L,1151911521,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120929,2226995.00
07/15/2017 08:15,2,0.611,ACTIVE,211.48,411.48,59.986,1500120903,"274151322000068","219011344069620",38.39,27.50,0,333.63,421.70,23.7,21.0,0.150,845869.7,845869.7,14260,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120930,2226996.00
07/15/2017 08:15,2,0.969,ACTIVE,212.38,341.75,59.991,1500120903,"201051344001135","219011344069620",29.12,22.80,0,330.63,355.58,28.6,25.7,0.217,759653.7,759653.7,13980,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120931,2226997.00
07/15/2017 08:15,2,0.979,ACTIVE,211.93,342.05,59.986,1500120903,"201051344000594","219011344069620",28.77,23.50,0,329.73,354.97,28.5,25.6,0.217,778897.7,778897.7,13992,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120932,2226998.00
07/15/2017 08:15,2,0.975,ACTIVE,213.06,343.25,59.991,1500120903,"201051344001203","219011344069620",29.10,23.00,0,331.83,357.98,28.8,25.9,0.225,769296.2,769296.2,14024,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120933,2226999.00
07/15/2017 08:15,2,0.928,ACTIVE,211.25,343.85,59.991,1500120903,"274151322000054","219011344069620",27.75,25.30,0,329.13,349.86,26.1,23.2,0.177,990670.2,990670.2,13887,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120934,2227000.00
07/15/2017 08:15,2,0.953,ACTIVE,212.38,341.75,59.991,1500120903,"201051344000867","219011344069620",29.08,23.30,0,330.93,354.97,28.1,25.2,0.212,763093.9,763093.9,14024,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120935,2227001.00
07/15/2017 08:15,2,0.988,ACTIVE,212.83,344.15,59.986,1500120903,"201051344001093","219011344069620",28.63,23.30,0,330.93,356.78,28.7,25.7,0.217,767330.3,767330.3,14019,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120936,2227002.00
07/15/2017 08:15,2,0.971,ACTIVE,212.16,342.65,59.986,1500120903,"201051344000900","219011344069620",28.69,22.30,0,331.23,355.58,28.2,25.3,0.225,784741.5,784741.5,14018,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120937,2227003.00
07/15/2017 08:15,2,0.990,ACTIVE,212.16,342.95,59.975,1500120903,"201051344000648","219011344069620",28.57,22.30,0,331.53,355.58,28.7,25.8,0.225,772301.8,772301.8,13991,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120937,2227004.00
07/15/2017 08:15,2,0.994,ACTIVE,211.93,342.35,59.996,1500120903,"201051344000569","219011344069620",29.04,22.80,0,331.53,355.58,29.3,26.4,0.230,786750.4,786750.4,13972,0,0,0,L,1122011218,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120938,2227005.00
07/15/2017 08:15,2,1.006,ACTIVE,212.16,342.95,59.996,1500120903,"201051344000983","219011344069620",29.10,22.80,0,330.63,355.28,29.6,26.7,0.234,777375.9,777375.9,14000,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120940,2227006.00
07/15/2017 08:15,2,1.002,ACTIVE,212.16,342.95,59.954,1500120903,"201051344001158","219011344069620",28.27,22.30,0,330.63,355.58,28.7,25.8,0.230,761981.1,761981.1,13998,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120941,2227007.00
07/15/2017 08:15,2,0.959,ACTIVE,212.38,343.25,59.996,1500120903,"201051344000576","219011344069620",28.65,22.30,0,331.53,355.88,27.9,25.0,0.217,776527.6,776527.6,14003,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120942,2227008.00
07/15/2017 08:15,2,0.939,ACTIVE,211.03,342.65,59.996,1500120903,"274151322000087","219011344069620",27.71,27.50,0,329.13,349.56,26.3,23.5,0.168,965002.0,965002.0,14096,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500120943,2227009.00
07/15/2017 08:30,2,0.959,ACTIVE,213.06,343.55,59.959,1500121803,"201051344000645","219011344069620",28.27,23.30,0,330.93,375.41,27.5,24.6,0.208,775475.1,775475.1,13983,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121804,2227010.00
07/15/2017 08:30,2,0.889,ACTIVE,211.70,341.45,59.981,1500121803,"274151322000085","219011344069620",27.71,25.30,0,332.43,363.39,25.0,22.2,0.159,986071.2,986071.2,13898,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121805,2227011.00
07/15/2017 08:30,2,0.949,ACTIVE,213.29,345.06,59.965,1500121803,"201051344000633","219011344069620",28.94,23.30,0,331.83,376.92,27.9,25.0,0.225,762355.6,762355.6,14031,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121806,2227012.00
07/15/2017 08:30,2,0.959,ACTIVE,212.83,343.85,59.959,1500121803,"201051344000469","219011344069620",28.82,22.00,0,330.03,376.92,28.0,25.1,0.230,765931.8,765931.8,14005,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121807,2227013.00
07/15/2017 08:30,2,0.943,ACTIVE,212.83,343.25,60.012,1500121803,"201051344000646","219011344069620",28.90,23.50,0,330.93,374.81,27.6,24.8,0.217,760804.1,760804.1,13997,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121808,2227014.00
07/15/2017 08:30,2,0.930,ACTIVE,211.48,342.65,59.959,1500121803,"274151322000052","219011344069620",27.79,26.30,0,331.23,363.99,26.2,23.3,0.177,1025779.1,1025779.1,13903,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121809,2227015.00
07/15/2017 08:30,2,0.979,ACTIVE,213.29,344.45,59.981,1500121803,"201051344000585","219011344069620",28.84,23.50,0,331.83,374.51,28.6,25.7,0.212,773965.8,773965.8,13995,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121810,2227016.00
07/15/2017 08:30,2,0.920,ACTIVE,212.83,342.35,59.938,1500121803,"201051344001230","219011344069620",28.80,23.50,0,330.63,374.51,26.9,24.0,0.203,765339.7,765339.7,14022,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121811,2227017.00
07/15/2017 08:30,2,0.930,ACTIVE,213.51,343.85,59.965,1500121803,"201051344000582","219011344069620",28.55,22.80,0,331.53,375.71,26.9,24.1,0.203,754602.1,754602.1,13988,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121812,2227018.00
07/15/2017 08:30,2,0.973,ACTIVE,212.83,342.95,59.912,1500121803,"201051344000955","219011344069620",28.57,23.50,0,330.33,375.41,28.1,25.2,0.221,774323.0,774323.0,14006,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121812,2227019.00
