ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 08:30,2,0.596,ACTIVE,211.70,400.96,59.986,1500121803,"274151322000094","219011344069620",37.65,27.00,0,330.93,443.34,22.7,20.0,0.150,845206.7,845206.7,14249,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121813,2227020.00
07/15/2017 08:30,2,0.990,ACTIVE,212.61,342.95,59.949,1500121803,"201051344000579","219011344069620",28.53,23.80,0,331.23,376.01,28.6,25.7,0.217,784119.9,784119.9,13993,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121814,2227021.00
07/15/2017 08:30,2,0.965,ACTIVE,212.83,342.95,59.965,1500121803,"201051344000890","219011344069620",28.69,24.30,0,330.33,376.01,28.1,25.2,0.208,768362.0,768362.0,14006,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121815,2227022.00
07/15/2017 08:30,2,0.951,ACTIVE,213.06,344.15,59.991,1500121803,"201051344000438","219011344069620",28.59,23.30,0,331.23,376.31,27.6,24.7,0.212,770834.3,770834.3,13991,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121816,2227023.00
07/15/2017 08:30,2,0.973,ACTIVE,213.06,341.15,59.965,1500121803,"201051344000417","219011344069620",18.47,23.50,0,330.33,362.79,18.2,15.7,0.137,696056.1,696056.1,14025,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121817,2227024.00
07/15/2017 08:30,2,0.891,ACTIVE,211.70,344.15,59.965,1500121803,"274151322000083","219011344069620",27.79,25.80,0,330.93,362.49,25.1,22.3,0.172,1015429.7,1015429.7,13912,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121818,2227025.00
07/15/2017 08:30,2,0.947,ACTIVE,212.16,344.76,59.970,1500121803,"274151322000076","219011344069620",28.61,26.30,0,333.33,367.00,27.4,24.5,0.186,1083618.1,1083618.1,13915,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121819,2227026.00
07/15/2017 08:30,2,0.975,ACTIVE,212.61,342.65,60.023,1500121803,"201051344000868","219011344069620",28.13,22.50,0,330.93,375.11,27.8,24.9,0.212,764331.2,764331.2,14009,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121820,2227027.00
07/15/2017 08:30,2,0.920,ACTIVE,211.48,337.84,59.970,1500121803,"274151322000095","219011344069620",28.51,25.30,0,331.83,365.19,26.6,23.7,0.172,1073175.7,1073175.7,13927,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121821,2227028.00
07/15/2017 08:30,2,0.955,ACTIVE,212.61,342.05,59.981,1500121803,"201051344000988","219011344069620",18.55,22.80,0,331.23,365.19,18.0,15.4,0.146,668528.8,668528.8,13995,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121822,2227029.00
07/15/2017 08:30,2,0.965,ACTIVE,212.83,342.65,59.949,1500121803,"201051344001025","219011344069620",28.29,23.30,0,331.83,376.01,27.7,24.8,0.208,771176.0,771176.0,13996,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121823,2227030.00
07/15/2017 08:30,2,0.939,ACTIVE,212.61,342.65,60.023,1500121803,"201051344000458","219011344069620",28.55,23.50,0,331.23,374.21,27.2,24.3,0.217,775741.7,775741.7,13979,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121824,2227031.00
07/15/2017 08:30,2,0.951,ACTIVE,213.29,344.45,59.975,1500121803,"201051344000853","219011344069620",28.27,23.00,0,333.93,376.01,27.2,24.4,0.217,776853.1,776853.1,13996,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121825,2227032.00
07/15/2017 08:30,2,0.906,ACTIVE,213.29,344.45,59.970,1500121803,"201051344000685","219011344069620",28.61,23.30,0,331.83,375.71,26.3,23.4,0.221,770689.6,770689.6,14021,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121825,2227033.00
07/15/2017 08:30,2,0.891,ACTIVE,213.06,343.85,59.991,1500121803,"201051344000917","219011344069620",29.06,23.80,0,331.83,375.11,26.3,23.5,0.208,767361.7,767361.7,14011,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121826,2227034.00
07/15/2017 08:30,2,0.910,ACTIVE,213.29,343.55,60.012,1500121803,"201051344001145","219011344069620",28.71,23.00,0,332.43,374.81,26.5,23.7,0.199,775355.6,775355.6,14004,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121827,2227035.00
07/15/2017 08:30,2,0.943,ACTIVE,213.29,344.15,59.970,1500121803,"201051344000651","219011344069620",28.43,22.80,0,333.03,376.01,27.2,24.3,0.208,764176.9,764176.9,14000,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121828,2227036.00
07/15/2017 08:30,2,0.854,ACTIVE,211.03,337.84,59.965,1500121803,"274151322000088","219011344069620",27.79,25.50,0,328.52,363.09,24.0,21.3,0.159,974068.0,974068.0,13905,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121829,2227037.00
07/15/2017 08:30,2,0.609,ACTIVE,212.16,402.77,59.965,1500121803,"274151322000068","219011344069620",37.55,27.80,0,330.93,438.53,23.1,20.4,0.146,845875.6,845875.6,14261,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121830,2227038.00
07/15/2017 08:30,2,0.959,ACTIVE,212.83,343.25,59.959,1500121803,"201051344001135","219011344069620",28.59,23.00,0,331.53,375.11,27.8,24.9,0.208,759660.8,759660.8,13981,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121831,2227039.00
07/15/2017 08:30,2,0.943,ACTIVE,212.38,342.95,60.012,1500121803,"201051344000594","219011344069620",28.71,24.00,0,330.03,374.21,27.5,24.6,0.208,778904.8,778904.8,13993,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121832,2227040.00
07/15/2017 08:30,2,0.945,ACTIVE,213.29,342.95,59.933,1500121803,"201051344001203","219011344069620",28.53,23.30,0,332.43,378.12,27.3,24.4,0.208,769303.3,769303.3,14025,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121833,2227041.00
07/15/2017 08:30,2,0.875,ACTIVE,211.93,338.44,59.970,1500121803,"274151322000054","219011344069620",27.69,25.50,0,331.23,363.99,24.6,21.8,0.164,990676.5,990676.5,13888,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121834,2227042.00
07/15/2017 08:30,2,0.957,ACTIVE,212.61,342.05,59.986,1500121803,"201051344000867","219011344069620",28.53,23.50,0,330.33,375.11,27.7,24.8,0.208,763101.0,763101.0,14025,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121835,2227043.00
07/15/2017 08:30,2,0.936,ACTIVE,213.06,343.85,59.959,1500121803,"201051344001093","219011344069620",28.15,23.50,0,332.13,378.42,26.7,23.9,0.199,767337.3,767337.3,14020,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121836,2227044.00
07/15/2017 08:30,2,0.918,ACTIVE,212.61,343.25,60.002,1500121803,"201051344000900","219011344069620",28.61,22.50,0,331.23,376.01,26.6,23.8,0.208,784748.4,784748.4,14019,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121837,2227045.00
07/15/2017 08:30,2,0.922,ACTIVE,212.83,342.95,59.954,1500121803,"201051344000648","219011344069620",28.73,22.50,0,331.83,374.81,26.9,24.0,0.212,772308.7,772308.7,13992,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121837,2227046.00
07/15/2017 08:30,2,0.953,ACTIVE,212.83,342.65,59.975,1500121803,"201051344000569","219011344069620",28.33,23.00,0,330.93,374.81,27.4,24.5,0.212,786757.5,786757.5,13973,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121838,2227047.00
07/15/2017 08:30,2,0.936,ACTIVE,212.61,342.65,59.954,1500121803,"201051344001158","219011344069620",28.45,23.00,0,330.33,376.31,27.0,24.1,0.212,761988.1,761988.1,13999,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121840,2227048.00
07/15/2017 08:30,2,0.912,ACTIVE,212.83,344.15,59.981,1500121803,"201051344000576","219011344069620",28.75,22.50,0,331.53,375.41,26.6,23.8,0.208,776534.4,776534.4,14004,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121841,2227049.00
07/15/2017 08:30,2,0.867,ACTIVE,211.48,340.25,59.975,1500121803,"274151322000087","219011344069620",27.73,28.00,0,331.83,361.89,24.4,21.6,0.155,965008.3,965008.3,14097,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121842,2227050.00
07/15/2017 08:30,2,0.945,ACTIVE,212.61,342.35,59.981,1500121803,"201051344000983","219011344069620",28.90,23.00,0,330.33,374.51,27.7,24.8,0.221,777383.0,777383.0,14001,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500121843,2227051.00
07/15/2017 08:45,2,0.578,ACTIVE,212.38,338.74,59.965,1500122703,"201051344000645","219011344069620",28.21,23.30,0,331.83,356.48,16.6,14.0,0.115,775479.9,775479.9,13984,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122704,2227052.00
07/15/2017 08:45,2,0.520,ACTIVE,211.25,337.84,59.949,1500122703,"274151322000085","219011344069620",27.23,25.30,0,329.73,348.96,14.4,12.0,0.088,986075.4,986075.4,13899,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122705,2227053.00
07/15/2017 08:45,2,0.590,ACTIVE,212.61,340.85,59.970,1500122703,"201051344000633","219011344069620",28.23,23.30,0,331.83,358.58,16.9,14.4,0.124,762360.5,762360.5,14032,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122706,2227054.00
07/15/2017 08:45,2,0.600,ACTIVE,212.16,338.74,59.975,1500122703,"201051344000469","219011344069620",28.13,21.80,0,330.93,356.78,17.1,14.6,0.128,765936.7,765936.7,14006,0,0,0,L,1122011218,0,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122707,2227055.00
07/15/2017 08:45,2,0.598,ACTIVE,212.16,339.34,59.970,1500122703,"201051344000646","219011344069620",28.19,23.50,0,331.53,356.18,17.1,14.6,0.119,760809.0,760809.0,13998,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122708,2227056.00
07/15/2017 08:45,2,0.555,ACTIVE,210.80,337.24,59.922,1500122703,"274151322000052","219011344069620",27.59,26.30,0,327.92,350.17,15.6,13.1,0.097,1025783.6,1025783.6,13904,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122709,2227057.00
07/15/2017 08:45,2,0.623,ACTIVE,212.83,339.95,59.986,1500122703,"201051344000585","219011344069620",28.53,23.30,0,332.73,356.18,18.0,15.5,0.115,773970.8,773970.8,13996,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122710,2227058.00
07/15/2017 08:45,2,0.576,ACTIVE,212.38,338.44,59.981,1500122703,"201051344001230","219011344069620",27.79,23.50,0,331.23,355.28,16.2,13.8,0.110,765344.3,765344.3,14023,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122711,2227059.00
07/15/2017 08:45,2,0.568,ACTIVE,213.06,339.65,59.965,1500122703,"201051344000582","219011344069620",28.59,23.00,0,332.13,356.48,16.5,14.0,0.106,754606.8,754606.8,13989,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122712,2227060.00
07/15/2017 08:45,2,0.609,ACTIVE,212.16,338.74,60.002,1500122703,"201051344000955","219011344069620",28.27,23.50,0,330.63,355.58,17.5,14.9,0.119,774328.0,774328.0,14007,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122713,2227061.00
07/15/2017 08:45,2,0.348,ACTIVE,211.25,394.95,59.970,1500122703,"274151322000094","219011344069620",37.07,27.00,0,332.73,419.90,13.1,10.7,0.075,845210.5,845210.5,14250,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122714,2227062.00
07/15/2017 08:45,2,0.633,ACTIVE,212.38,339.04,59.965,1500122703,"201051344000579","219011344069620",28.19,23.80,0,331.53,356.18,18.1,15.5,0.119,784125.0,784125.0,13994,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122714,2227063.00
07/15/2017 08:45,2,0.611,ACTIVE,212.16,338.14,59.922,1500122703,"201051344000890","219011344069620",28.11,24.00,0,331.83,357.08,17.4,14.9,0.119,768366.9,768366.9,14007,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122715,2227064.00
07/15/2017 08:45,2,0.594,ACTIVE,212.61,339.34,59.981,1500122703,"201051344000438","219011344069620",28.49,23.50,0,333.03,358.28,17.1,14.6,0.119,770839.2,770839.2,13992,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122716,2227065.00
07/15/2017 08:45,2,0.625,ACTIVE,212.61,337.84,59.954,1500122703,"201051344000417","219011344069620",18.19,23.50,0,332.13,351.37,11.5,9.2,0.075,696059.1,696059.1,14026,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122717,2227066.00
07/15/2017 08:45,2,0.545,ACTIVE,211.25,335.74,59.970,1500122703,"274151322000083","219011344069620",27.29,25.80,0,329.73,349.26,15.1,12.6,0.102,1015434.0,1015434.0,13913,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122718,2227067.00
07/15/2017 08:45,2,0.580,ACTIVE,211.48,339.65,59.959,1500122703,"274151322000076","219011344069620",27.89,26.00,0,330.33,350.17,16.4,13.9,0.097,1083622.8,1083622.8,13916,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122719,2227068.00
07/15/2017 08:45,2,0.623,ACTIVE,212.16,338.74,59.970,1500122703,"201051344000868","219011344069620",27.73,22.50,0,331.23,355.88,17.6,15.0,0.119,764336.1,764336.1,14010,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122720,2227069.00
07/15/2017 08:45,2,0.568,ACTIVE,211.03,336.94,59.959,1500122703,"274151322000095","219011344069620",27.63,25.30,0,328.52,349.26,15.9,13.5,0.102,1073180.2,1073180.2,13928,0,0,0,L,1151911521,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122721,2227070.00
07/15/2017 08:45,2,0.600,ACTIVE,212.16,338.14,60.002,1500122703,"201051344000988","219011344069620",18.13,22.80,0,331.83,351.97,11.0,8.7,0.084,668531.8,668531.8,13996,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122722,2227071.00
07/15/2017 08:45,2,0.607,ACTIVE,212.61,339.04,59.965,1500122703,"201051344001025","219011344069620",28.39,23.30,0,331.83,356.18,17.5,15.0,0.119,771180.9,771180.9,13997,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122723,2227072.00
07/15/2017 08:45,2,0.598,ACTIVE,212.16,337.84,59.970,1500122703,"201051344000458","219011344069620",28.41,23.50,0,331.53,355.88,17.2,14.7,0.124,775746.5,775746.5,13980,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122724,2227073.00
07/15/2017 08:45,2,0.605,ACTIVE,212.61,340.25,59.949,1500122703,"201051344000853","219011344069620",28.09,22.80,0,333.33,357.38,17.3,14.7,0.124,776857.9,776857.9,13997,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122725,2227074.00
07/15/2017 08:45,2,0.574,ACTIVE,212.61,339.95,59.954,1500122703,"201051344000685","219011344069620",28.07,23.50,0,331.83,357.08,16.4,13.9,0.124,770694.2,770694.2,14022,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122726,2227075.00
07/15/2017 08:45,2,0.582,ACTIVE,212.83,339.65,59.922,1500122703,"201051344000917","219011344069620",27.87,23.80,0,332.13,356.18,16.4,14.0,0.110,767366.3,767366.3,14012,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122727,2227076.00
07/15/2017 08:45,2,0.584,ACTIVE,212.61,339.65,59.965,1500122703,"201051344001145","219011344069620",28.07,23.00,0,333.33,356.18,16.6,14.1,0.115,775360.2,775360.2,14005,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122728,2227077.00
07/15/2017 08:45,2,0.588,ACTIVE,212.83,339.65,59.922,1500122703,"201051344000651","219011344069620",28.73,22.80,0,333.33,356.18,17.2,14.6,0.115,764181.6,764181.6,14001,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122728,2227078.00
07/15/2017 08:45,2,0.531,ACTIVE,210.57,337.24,59.954,1500122703,"274151322000088","219011344069620",26.90,25.30,0,328.82,348.06,14.4,12.0,0.080,974072.0,974072.0,13906,0,0,0,L,1151911521,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122729,2227079.00
07/15/2017 08:45,2,0.377,ACTIVE,211.70,398.26,59.959,1500122703,"274151322000068","219011344069620",37.27,28.00,0,333.63,422.90,14.3,11.8,0.084,845879.5,845879.5,14262,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122730,2227080.00
07/15/2017 08:45,2,0.633,ACTIVE,212.38,338.44,59.954,1500122703,"201051344001135","219011344069620",28.13,23.00,0,332.13,355.58,18.0,15.5,0.124,759665.7,759665.7,13982,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122731,2227081.00
07/15/2017 08:45,2,0.625,ACTIVE,211.93,338.44,59.944,1500122703,"201051344000594","219011344069620",27.79,24.30,0,330.03,354.97,17.6,15.1,0.124,778909.6,778909.6,13994,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122732,2227082.00
07/15/2017 08:45,2,0.619,ACTIVE,212.83,339.04,59.938,1500122703,"201051344001203","219011344069620",27.91,23.50,0,333.03,357.08,17.6,15.0,0.124,769308.1,769308.1,14026,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122733,2227083.00
07/15/2017 08:45,2,0.547,ACTIVE,211.03,337.54,59.949,1500122703,"274151322000054","219011344069620",27.31,25.50,0,329.13,348.96,15.2,12.7,0.097,990680.7,990680.7,13889,0,0,0,L,1151911521,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122734,2227084.00
07/15/2017 08:45,2,0.623,ACTIVE,212.38,338.14,59.965,1500122703,"201051344000867","219011344069620",28.29,23.50,0,331.23,355.58,17.9,15.4,0.119,763105.9,763105.9,14026,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122735,2227085.00
07/15/2017 08:45,2,0.588,ACTIVE,212.38,339.04,59.959,1500122703,"201051344001093","219011344069620",28.59,23.50,0,331.83,355.58,17.0,14.5,0.110,767342.0,767342.0,14021,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122736,2227086.00
07/15/2017 08:45,2,0.592,ACTIVE,212.16,339.34,59.965,1500122703,"201051344000900","219011344069620",28.17,22.50,0,331.53,356.18,16.9,14.4,0.124,784753.0,784753.0,14020,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122737,2227087.00
07/15/2017 08:45,2,0.615,ACTIVE,212.38,339.04,59.959,1500122703,"201051344000648","219011344069620",28.03,22.50,0,332.13,356.48,17.5,15.0,0.124,772313.4,772313.4,13993,0,0,0,L,1122011218,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122738,2227088.00
07/15/2017 08:45,2,0.615,ACTIVE,212.16,338.74,59.959,1500122703,"201051344000569","219011344069620",28.75,23.00,0,331.23,355.58,17.9,15.4,0.128,786762.3,786762.3,13974,0,0,0,L,1122011218,0,120.42,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122739,2227089.00
07/15/2017 08:45,2,0.639,ACTIVE,212.16,338.74,59.959,1500122703,"201051344000983","219011344069620",28.29,23.00,0,331.23,356.18,18.4,15.8,0.128,777387.9,777387.9,14002,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122740,2227090.00
07/15/2017 08:45,2,0.613,ACTIVE,211.93,338.14,59.959,1500122703,"201051344001158","219011344069620",28.17,22.80,0,330.93,355.58,17.5,15.0,0.133,761992.8,761992.8,14000,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122740,2227091.00
07/15/2017 08:45,2,0.605,ACTIVE,212.61,339.65,59.949,1500122703,"201051344000576","219011344069620",28.17,22.50,0,332.13,356.48,17.3,14.8,0.124,776539.1,776539.1,14005,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122741,2227092.00
07/15/2017 08:45,2,0.553,ACTIVE,211.25,339.04,59.954,1500122703,"274151322000087","219011344069620",27.49,28.30,0,328.82,348.36,15.4,13.0,0.084,965012.5,965012.5,14098,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500122742,2227093.00
07/15/2017 09:00,2,0.850,ACTIVE,212.61,340.85,59.917,1500123603,"201051344000645","219011344069620",28.07,23.00,0,330.93,353.47,24.2,21.4,0.186,775485.0,775485.0,13985,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123604,2227094.00
07/15/2017 09:00,2,0.775,ACTIVE,211.25,341.15,59.959,1500123603,"274151322000085","219011344069620",27.75,25.30,0,328.52,347.16,21.8,19.1,0.141,986080.0,986080.0,13900,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123605,2227095.00
07/15/2017 09:00,2,0.846,ACTIVE,212.61,342.05,59.954,1500123603,"201051344000633","219011344069620",28.55,23.30,0,331.23,354.67,24.5,21.7,0.190,762365.7,762365.7,14033,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123606,2227096.00
07/15/2017 09:00,2,0.855,ACTIVE,212.38,340.55,60.002,1500123603,"201051344000469","219011344069620",28.49,21.80,0,329.43,353.17,24.7,21.9,0.199,765941.9,765941.9,14007,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123607,2227097.00
07/15/2017 09:00,2,0.850,ACTIVE,211.93,340.85,59.959,1500123603,"201051344000646","219011344069620",28.57,23.50,0,330.33,353.77,24.7,21.9,0.186,760814.2,760814.2,13999,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123608,2227098.00
07/15/2017 09:00,2,0.820,ACTIVE,211.03,341.15,59.959,1500123603,"274151322000052","219011344069620",27.83,26.30,0,328.52,348.06,23.1,20.4,0.159,1025788.4,1025788.4,13905,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123609,2227099.00
07/15/2017 09:00,2,0.875,ACTIVE,212.38,341.75,60.002,1500123603,"201051344000585","219011344069620",28.82,23.30,0,331.23,354.07,25.6,22.8,0.190,773976.3,773976.3,13997,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123610,2227100.00
07/15/2017 09:00,2,0.809,ACTIVE,211.93,339.65,59.970,1500123603,"201051344001230","219011344069620",28.94,23.50,0,329.43,351.97,23.7,21.0,0.177,765349.3,765349.3,14024,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123610,2227101.00
07/15/2017 09:00,2,0.828,ACTIVE,212.83,341.45,59.928,1500123603,"201051344000582","219011344069620",28.43,23.00,0,330.93,353.77,23.9,21.1,0.186,754611.9,754611.9,13990,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123611,2227102.00
07/15/2017 09:00,2,0.861,ACTIVE,211.93,340.55,59.928,1500123603,"201051344000955","219011344069620",28.59,23.30,0,330.03,352.57,24.9,22.2,0.190,774333.3,774333.3,14008,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123612,2227103.00
07/15/2017 09:00,2,0.525,ACTIVE,211.25,399.16,59.965,1500123603,"274151322000094","219011344069620",37.39,27.30,0,333.03,422.30,19.9,17.3,0.124,845214.6,845214.6,14251,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123613,2227104.00
07/15/2017 09:00,2,0.871,ACTIVE,212.16,341.15,59.917,1500123603,"201051344000579","219011344069620",28.86,23.80,0,330.33,353.17,25.5,22.7,0.186,784130.4,784130.4,13995,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123614,2227105.00
07/15/2017 09:00,2,0.850,ACTIVE,212.16,340.25,59.986,1500123603,"201051344000890","219011344069620",28.96,24.00,0,329.43,354.07,25.0,22.2,0.181,768372.3,768372.3,14008,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123615,2227106.00
07/15/2017 09:00,2,0.846,ACTIVE,212.38,341.15,59.970,1500123603,"201051344000438","219011344069620",28.67,23.50,0,330.33,354.37,24.6,21.8,0.190,770844.4,770844.4,13993,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123616,2227107.00
07/15/2017 09:00,2,0.879,ACTIVE,212.16,338.74,59.970,1500123603,"201051344000417","219011344069620",18.33,23.50,0,330.63,347.46,16.3,13.8,0.119,696062.5,696062.5,14027,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123617,2227108.00
07/15/2017 09:00,2,0.793,ACTIVE,211.03,341.45,59.965,1500123603,"274151322000083","219011344069620",27.71,26.00,0,328.52,347.76,22.3,19.6,0.155,1015438.7,1015438.7,13914,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123618,2227109.00
07/15/2017 09:00,2,0.828,ACTIVE,211.70,342.35,59.970,1500123603,"274151322000076","219011344069620",28.92,26.30,0,329.73,348.96,24.2,21.5,0.159,1083628.0,1083628.0,13917,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123619,2227110.00
07/15/2017 09:00,2,0.869,ACTIVE,211.93,340.25,60.002,1500123603,"201051344000868","219011344069620",28.29,22.50,0,330.03,353.17,24.9,22.2,0.186,764341.4,764341.4,14011,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123620,2227111.00
07/15/2017 09:00,2,0.814,ACTIVE,211.03,341.15,59.959,1500123603,"274151322000095","219011344069620",28.47,25.50,0,327.92,348.06,23.5,20.8,0.159,1073185.2,1073185.2,13929,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123621,2227112.00
07/15/2017 09:00,2,0.850,ACTIVE,212.16,339.95,59.970,1500123603,"201051344000988","219011344069620",18.47,22.50,0,330.03,349.26,15.9,13.4,0.115,668535.0,668535.0,13997,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123621,2227113.00
07/15/2017 09:00,2,0.852,ACTIVE,212.16,340.25,59.965,1500123603,"201051344001025","219011344069620",28.82,23.00,0,331.53,354.07,24.9,22.1,0.186,771186.2,771186.2,13998,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123622,2227114.00
07/15/2017 09:00,2,0.848,ACTIVE,211.93,340.25,59.965,1500123603,"201051344000458","219011344069620",28.37,23.80,0,329.13,353.47,24.4,21.6,0.190,775751.7,775751.7,13981,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123623,2227115.00
07/15/2017 09:00,2,0.836,ACTIVE,212.83,342.65,59.975,1500123603,"201051344000853","219011344069620",28.88,22.80,0,332.13,354.97,24.4,21.7,0.190,776863.1,776863.1,13998,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123624,2227116.00
07/15/2017 09:00,2,0.812,ACTIVE,212.38,341.75,59.970,1500123603,"201051344000685","219011344069620",28.43,23.50,0,331.23,354.07,23.4,20.7,0.194,770699.2,770699.2,14023,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123625,2227117.00
07/15/2017 09:00,2,0.816,ACTIVE,212.38,341.15,59.954,1500123603,"201051344000917","219011344069620",28.57,23.80,0,330.33,353.47,23.6,20.9,0.177,767371.3,767371.3,14013,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123626,2227118.00
07/15/2017 09:00,2,0.820,ACTIVE,212.38,341.15,59.959,1500123603,"201051344001145","219011344069620",28.69,22.80,0,332.13,353.77,23.9,21.1,0.168,775365.3,775365.3,14006,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123627,2227119.00
07/15/2017 09:00,2,0.836,ACTIVE,212.38,341.75,59.965,1500123603,"201051344000651","219011344069620",28.63,22.80,0,332.43,354.07,24.2,21.5,0.181,764186.8,764186.8,14002,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123628,2227120.00
07/15/2017 09:00,2,0.760,ACTIVE,210.80,337.54,59.949,1500123603,"274151322000088","219011344069620",27.77,25.50,0,326.72,346.86,21.4,18.7,0.141,974076.5,974076.5,13907,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123629,2227121.00
07/15/2017 09:00,2,0.551,ACTIVE,211.70,394.65,59.965,1500123603,"274151322000068","219011344069620",36.78,28.00,0,333.03,422.60,20.4,17.7,0.119,845883.8,845883.8,14263,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123630,2227122.00
07/15/2017 09:00,2,0.865,ACTIVE,211.93,340.25,59.965,1500123603,"201051344001135","219011344069620",28.67,23.00,0,331.23,352.87,25.2,22.4,0.181,759671.1,759671.1,13983,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123630,2227123.00
07/15/2017 09:00,2,0.854,ACTIVE,211.70,339.95,59.959,1500123603,"201051344000594","219011344069620",28.63,24.30,0,329.73,352.87,24.8,22.0,0.190,778914.9,778914.9,13995,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123631,2227124.00
07/15/2017 09:00,2,0.848,ACTIVE,212.61,340.85,59.970,1500123603,"201051344001203","219011344069620",28.61,23.50,0,331.23,354.97,24.6,21.8,0.190,769313.4,769313.4,14027,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123632,2227125.00
07/15/2017 09:00,2,0.783,ACTIVE,211.03,336.34,59.954,1500123603,"274151322000054","219011344069620",27.73,25.50,0,328.52,347.76,22.0,19.3,0.137,990685.4,990685.4,13890,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123633,2227126.00
07/15/2017 09:00,2,0.855,ACTIVE,212.38,340.25,59.965,1500123603,"201051344000867","219011344069620",28.78,23.50,0,330.63,352.87,24.9,22.2,0.181,763111.3,763111.3,14027,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123634,2227127.00
07/15/2017 09:00,2,0.832,ACTIVE,212.38,341.15,59.965,1500123603,"201051344001093","219011344069620",28.75,23.50,0,330.33,353.47,24.2,21.5,0.177,767347.1,767347.1,14022,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123635,2227128.00
07/15/2017 09:00,2,0.824,ACTIVE,212.16,341.15,59.965,1500123603,"201051344000900","219011344069620",28.63,22.50,0,330.03,353.17,23.9,21.2,0.181,784758.1,784758.1,14021,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123636,2227129.00
07/15/2017 09:00,2,0.846,ACTIVE,212.38,340.25,59.965,1500123603,"201051344000648","219011344069620",28.31,22.50,0,330.63,353.47,24.2,21.5,0.186,772318.6,772318.6,13994,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123637,2227130.00
07/15/2017 09:00,2,0.852,ACTIVE,211.93,340.55,59.981,1500123603,"201051344000569","219011344069620",28.75,23.00,0,330.63,353.17,24.9,22.1,0.190,786767.6,786767.6,13975,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123638,2227131.00
07/15/2017 09:00,2,0.865,ACTIVE,212.16,340.25,59.959,1500123603,"201051344000983","219011344069620",28.71,23.00,0,330.33,353.77,25.2,22.4,0.190,777393.3,777393.3,14003,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123639,2227132.00
07/15/2017 09:00,2,0.854,ACTIVE,212.16,340.55,59.975,1500123603,"201051344001158","219011344069620",28.25,23.00,0,330.03,353.17,24.4,21.7,0.194,761998.1,761998.1,14001,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123640,2227133.00
07/15/2017 09:00,2,0.830,ACTIVE,212.61,341.75,59.959,1500123603,"201051344000576","219011344069620",28.55,22.80,0,331.53,354.07,24.1,21.3,0.181,776544.3,776544.3,14006,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123641,2227134.00
07/15/2017 09:00,2,0.779,ACTIVE,211.25,339.34,59.959,1500123603,"274151322000087","219011344069620",27.75,28.80,0,327.92,347.46,21.9,19.3,0.133,965017.1,965017.1,14099,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500123642,2227135.00
07/15/2017 09:15,2,0.805,ACTIVE,212.61,341.45,59.970,1500124503,"201051344000645","219011344069620",28.23,23.30,0,330.33,353.17,23.1,20.3,0.177,775490.5,775490.5,13986,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124504,2227136.00
07/15/2017 09:15,2,0.729,ACTIVE,211.93,339.34,59.959,1500124503,"274151322000085","219011344069620",27.75,25.50,0,327.02,347.76,20.5,17.8,0.128,986084.8,986084.8,13901,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124505,2227137.00
07/15/2017 09:15,2,0.809,ACTIVE,212.83,342.65,60.012,1500124503,"201051344000633","219011344069620",28.57,23.30,0,330.03,354.67,23.5,20.7,0.181,762371.2,762371.2,14034,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124506,2227138.00
07/15/2017 09:15,2,0.811,ACTIVE,212.38,341.15,59.970,1500124503,"201051344000469","219011344069620",28.59,21.80,0,328.82,354.07,23.5,20.8,0.181,765947.5,765947.5,14008,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124507,2227139.00
07/15/2017 09:15,2,0.809,ACTIVE,212.38,341.15,59.917,1500124503,"201051344000646","219011344069620",28.55,23.50,0,328.22,353.17,23.4,20.6,0.172,760819.7,760819.7,14000,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124508,2227140.00
07/15/2017 09:15,2,0.777,ACTIVE,211.25,341.15,59.970,1500124503,"274151322000052","219011344069620",27.67,26.50,0,328.82,348.36,21.8,19.1,0.146,1025793.6,1025793.6,13906,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124509,2227141.00
07/15/2017 09:15,2,0.834,ACTIVE,212.83,341.45,59.949,1500124503,"201051344000585","219011344069620",28.73,23.50,0,328.52,353.77,24.4,21.6,0.172,773982.1,773982.1,13998,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124510,2227142.00
07/15/2017 09:15,2,0.770,ACTIVE,212.61,339.95,59.965,1500124503,"201051344001230","219011344069620",28.69,23.50,0,327.02,351.37,22.4,19.7,0.164,765354.7,765354.7,14025,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124511,2227143.00
07/15/2017 09:15,2,0.799,ACTIVE,213.06,341.75,59.970,1500124503,"201051344000582","219011344069620",27.99,23.00,0,329.73,353.47,22.7,20.0,0.168,754617.3,754617.3,13991,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124512,2227144.00
07/15/2017 09:15,2,0.824,ACTIVE,212.16,341.15,59.970,1500124503,"201051344000955","219011344069620",28.61,23.30,0,327.92,352.27,23.9,21.2,0.177,774339.0,774339.0,14009,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124513,2227145.00
07/15/2017 09:15,2,0.496,ACTIVE,211.25,398.86,59.959,1500124503,"274151322000094","219011344069620",37.23,27.30,0,332.73,418.39,18.7,16.1,0.119,845219.0,845219.0,14252,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124514,2227146.00
07/15/2017 09:15,2,0.836,ACTIVE,212.38,340.85,59.922,1500124503,"201051344000579","219011344069620",28.86,23.80,0,329.43,353.17,24.5,21.7,0.177,784136.3,784136.3,13996,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124515,2227147.00
07/15/2017 09:15,2,0.824,ACTIVE,212.61,340.55,59.970,1500124503,"201051344000890","219011344069620",28.47,24.30,0,329.13,352.57,23.8,21.0,0.164,768377.9,768377.9,14009,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124516,2227148.00
07/15/2017 09:15,2,0.805,ACTIVE,212.83,341.15,60.018,1500124503,"201051344000438","219011344069620",28.86,23.50,0,329.73,353.47,23.5,20.8,0.177,770850.0,770850.0,13994,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124516,2227149.00
07/15/2017 09:15,2,0.824,ACTIVE,212.83,339.04,59.965,1500124503,"201051344000417","219011344069620",18.63,23.50,0,330.33,347.46,15.5,13.1,0.110,696066.0,696066.0,14028,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124517,2227150.00
07/15/2017 09:15,2,0.744,ACTIVE,211.48,338.74,59.954,1500124503,"274151322000083","219011344069620",27.81,26.30,0,327.92,348.36,20.9,18.3,0.141,1015443.7,1015443.7,13915,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124518,2227151.00
07/15/2017 09:15,2,0.799,ACTIVE,211.93,338.74,59.959,1500124503,"274151322000076","219011344069620",28.35,26.30,0,330.03,349.26,22.9,20.2,0.150,1083633.5,1083633.5,13918,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124519,2227152.00
07/15/2017 09:15,2,0.824,ACTIVE,212.16,340.55,59.938,1500124503,"201051344000868","219011344069620",28.47,22.50,0,328.52,352.87,23.9,21.1,0.177,764347.0,764347.0,14012,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124520,2227153.00
07/15/2017 09:15,2,0.771,ACTIVE,211.48,337.24,59.959,1500124503,"274151322000095","219011344069620",28.29,25.80,0,329.73,348.36,22.1,19.4,0.137,1073190.5,1073190.5,13930,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124521,2227154.00
07/15/2017 09:15,2,0.812,ACTIVE,212.16,339.95,59.965,1500124503,"201051344000988","219011344069620",18.45,22.80,0,329.73,349.26,15.2,12.8,0.115,668538.4,668538.4,13998,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124522,2227155.00
07/15/2017 09:15,2,0.812,ACTIVE,212.38,339.65,59.954,1500124503,"201051344001025","219011344069620",28.82,23.30,0,330.03,353.47,23.8,21.0,0.181,771191.9,771191.9,13999,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124523,2227156.00
07/15/2017 09:15,2,0.801,ACTIVE,212.16,340.85,59.970,1500124503,"201051344000458","219011344069620",28.67,23.80,0,329.43,353.17,23.3,20.6,0.186,775757.2,775757.2,13982,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124524,2227157.00
07/15/2017 09:15,2,0.816,ACTIVE,213.06,342.35,59.965,1500124503,"201051344000853","219011344069620",28.23,23.00,0,330.93,354.37,23.4,20.6,0.181,776868.7,776868.7,13999,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124525,2227158.00
07/15/2017 09:15,2,0.770,ACTIVE,212.61,341.75,59.917,1500124503,"201051344000685","219011344069620",28.63,23.50,0,330.63,353.47,22.3,19.6,0.186,770704.4,770704.4,14024,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124525,2227159.00
07/15/2017 09:15,2,0.773,ACTIVE,212.61,341.15,59.965,1500124503,"201051344000917","219011344069620",28.53,23.80,0,330.03,352.87,22.4,19.6,0.164,767376.6,767376.6,14014,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124526,2227160.00
07/15/2017 09:15,2,0.775,ACTIVE,212.61,340.85,59.965,1500124503,"201051344001145","219011344069620",28.71,23.00,0,331.23,353.17,22.6,19.8,0.168,775370.7,775370.7,14007,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124527,2227161.00
07/15/2017 09:15,2,0.803,ACTIVE,212.83,341.15,59.975,1500124503,"201051344000651","219011344069620",28.59,22.80,0,330.03,353.77,23.3,20.6,0.172,764192.3,764192.3,14003,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124528,2227162.00
