ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 09:15,2,0.721,ACTIVE,211.25,338.14,59.970,1500124503,"274151322000088","219011344069620",27.75,25.50,0,327.32,347.46,20.3,17.7,0.133,974081.3,974081.3,13908,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124529,2227163.00
07/15/2017 09:15,2,0.523,ACTIVE,212.16,395.25,59.970,1500124503,"274151322000068","219011344069620",36.80,28.00,0,332.73,422.60,19.6,17.0,0.119,845888.4,845888.4,14264,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124530,2227164.00
07/15/2017 09:15,2,0.840,ACTIVE,212.38,340.25,59.933,1500124503,"201051344001135","219011344069620",28.31,23.00,0,330.03,352.57,24.1,21.4,0.177,759676.8,759676.8,13984,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124531,2227165.00
07/15/2017 09:15,2,0.820,ACTIVE,211.93,340.85,59.965,1500124503,"201051344000594","219011344069620",28.51,24.30,0,328.22,352.57,23.7,21.0,0.181,778920.5,778920.5,13996,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124532,2227166.00
07/15/2017 09:15,2,0.816,ACTIVE,212.83,340.55,59.975,1500124503,"201051344001203","219011344069620",28.39,23.50,0,329.13,354.37,23.5,20.8,0.181,769318.9,769318.9,14028,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124533,2227167.00
07/15/2017 09:15,2,0.744,ACTIVE,211.70,336.94,60.007,1500124503,"274151322000054","219011344069620",27.81,25.50,0,326.72,348.06,21.0,18.3,0.128,990690.3,990690.3,13891,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124534,2227168.00
07/15/2017 09:15,2,0.832,ACTIVE,212.61,340.25,59.975,1500124503,"201051344000867","219011344069620",28.39,23.50,0,328.82,352.57,24.0,21.2,0.172,763116.9,763116.9,14028,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124535,2227169.00
07/15/2017 09:15,2,0.799,ACTIVE,212.83,341.15,59.970,1500124503,"201051344001093","219011344069620",28.63,23.50,0,330.03,353.17,23.2,20.5,0.164,767352.6,767352.6,14023,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124536,2227170.00
07/15/2017 09:15,2,0.799,ACTIVE,212.38,341.75,59.970,1500124503,"201051344000900","219011344069620",28.47,22.50,0,329.13,352.57,23.1,20.3,0.181,784763.6,784763.6,14022,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124537,2227171.00
07/15/2017 09:15,2,0.811,ACTIVE,212.61,340.85,59.975,1500124503,"201051344000648","219011344069620",28.53,22.50,0,329.73,353.17,23.4,20.7,0.181,772324.1,772324.1,13995,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124538,2227172.00
07/15/2017 09:15,2,0.826,ACTIVE,212.38,340.55,59.933,1500124503,"201051344000569","219011344069620",28.61,23.00,0,328.82,353.47,24.0,21.2,0.181,786773.3,786773.3,13976,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124538,2227173.00
07/15/2017 09:15,2,0.820,ACTIVE,212.61,340.85,59.965,1500124503,"201051344000983","219011344069620",29.18,23.00,0,328.82,353.17,24.2,21.5,0.181,777399.0,777399.0,14004,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124539,2227174.00
07/15/2017 09:15,2,0.818,ACTIVE,212.61,341.15,59.991,1500124503,"201051344001158","219011344069620",28.33,23.00,0,329.13,352.87,23.5,20.7,0.177,762003.6,762003.6,14002,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124540,2227175.00
07/15/2017 09:15,2,0.805,ACTIVE,212.83,342.05,59.970,1500124503,"201051344000576","219011344069620",28.39,22.80,0,330.33,353.47,23.2,20.5,0.181,776549.7,776549.7,14007,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124541,2227176.00
07/15/2017 09:15,2,0.736,ACTIVE,211.70,337.54,59.970,1500124503,"274151322000087","219011344069620",27.89,29.00,0,327.32,347.46,20.8,18.2,0.124,965022.0,965022.0,14100,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500124542,2227177.00
07/15/2017 09:30,2,1.178,ACTIVE,213.06,344.45,59.970,1500125403,"201051344000645","219011344069620",28.61,24.30,0,317.40,389.84,34.1,31.0,0.274,775500.5,775500.5,13987,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125404,2227178.00
07/15/2017 09:30,2,1.113,ACTIVE,211.48,340.85,59.933,1500125403,"274151322000085","219011344069620",27.77,26.50,0,331.23,375.11,31.4,28.4,0.208,986094.0,986094.0,13902,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125405,2227179.00
07/15/2017 09:30,2,1.195,ACTIVE,213.06,346.56,59.981,1500125403,"201051344000633","219011344069620",28.45,24.50,0,317.40,391.34,34.5,31.4,0.283,762381.4,762381.4,14035,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125406,2227180.00
07/15/2017 09:30,2,1.258,ACTIVE,212.83,345.36,59.975,1500125403,"201051344000469","219011344069620",28.61,23.00,0,314.40,390.74,36.5,33.3,0.301,765957.8,765957.8,14009,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125407,2227181.00
07/15/2017 09:30,2,1.293,ACTIVE,212.83,346.56,59.970,1500125403,"201051344000646","219011344069620",28.88,24.50,0,319.81,390.44,37.9,34.7,0.314,760829.7,760829.7,14001,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125408,2227182.00
07/15/2017 09:30,2,1.350,ACTIVE,211.25,341.15,59.965,1500125403,"274151322000052","219011344069620",27.81,27.50,0,330.93,376.62,38.1,34.8,0.265,1025803.3,1025803.3,13907,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125409,2227183.00
07/15/2017 09:30,2,1.445,ACTIVE,213.51,348.06,59.970,1500125403,"201051344000585","219011344069620",28.61,24.30,0,319.81,389.54,41.9,38.5,0.340,773992.3,773992.3,13999,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125410,2227184.00
07/15/2017 09:30,2,1.387,ACTIVE,213.06,346.56,59.938,1500125403,"201051344001230","219011344069620",28.86,24.80,0,317.10,388.64,40.5,37.2,0.331,765364.6,765364.6,14026,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125411,2227185.00
07/15/2017 09:30,2,1.318,ACTIVE,213.51,347.16,59.970,1500125403,"201051344000582","219011344069620",28.78,23.50,0,331.53,391.04,38.4,35.1,0.305,754627.1,754627.1,13992,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125412,2227186.00
07/15/2017 09:30,2,1.270,ACTIVE,212.83,345.96,59.970,1500125403,"201051344000955","219011344069620",29.00,24.50,0,317.10,389.84,37.3,34.1,0.296,774349.3,774349.3,14010,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125412,2227187.00
07/15/2017 09:30,2,0.723,ACTIVE,211.70,412.98,59.975,1500125403,"274151322000094","219011344069620",38.63,28.30,0,330.63,461.08,28.3,25.4,0.194,845227.4,845227.4,14253,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125413,2227188.00
07/15/2017 09:30,2,1.148,ACTIVE,212.61,343.55,59.981,1500125403,"201051344000579","219011344069620",28.43,25.00,0,317.40,391.04,33.1,30.0,0.256,784146.7,784146.7,13997,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125414,2227189.00
07/15/2017 09:30,2,1.107,ACTIVE,212.83,343.55,59.986,1500125403,"201051344000890","219011344069620",28.49,25.30,0,318.91,390.44,32.0,28.9,0.247,768388.2,768388.2,14010,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125415,2227190.00
07/15/2017 09:30,2,1.070,ACTIVE,213.06,344.15,59.981,1500125403,"201051344000438","219011344069620",28.96,24.30,0,316.20,391.04,31.4,28.4,0.252,770860.2,770860.2,13995,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125416,2227191.00
07/15/2017 09:30,2,1.084,ACTIVE,213.29,341.75,59.970,1500125403,"201051344000417","219011344069620",18.55,24.30,0,330.63,373.01,20.4,17.7,0.155,696072.5,696072.5,14029,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125417,2227192.00
07/15/2017 09:30,2,0.982,ACTIVE,211.48,340.85,59.933,1500125403,"274151322000083","219011344069620",27.71,27.30,0,332.13,375.71,27.6,24.7,0.194,1015453.0,1015453.0,13916,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125418,2227193.00
07/15/2017 09:30,2,1.039,ACTIVE,211.93,345.36,59.965,1500125403,"274151322000076","219011344069620",28.90,28.50,0,329.43,378.12,30.4,27.4,0.208,1083643.8,1083643.8,13919,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125419,2227194.00
07/15/2017 09:30,2,1.066,ACTIVE,212.38,343.25,59.970,1500125403,"201051344000868","219011344069620",28.37,23.50,0,318.30,389.54,30.7,27.7,0.239,764357.4,764357.4,14013,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125420,2227195.00
07/15/2017 09:30,2,0.994,ACTIVE,211.48,344.76,59.986,1500125403,"274151322000095","219011344069620",28.55,27.80,0,326.72,376.62,28.7,25.8,0.190,1073200.6,1073200.6,13931,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125421,2227196.00
07/15/2017 09:30,2,1.023,ACTIVE,212.38,341.45,59.981,1500125403,"201051344000988","219011344069620",18.77,23.30,0,330.33,375.41,19.4,16.8,0.155,668545.0,668545.0,13999,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125422,2227197.00
07/15/2017 09:30,2,1.043,ACTIVE,212.83,342.95,59.986,1500125403,"201051344001025","219011344069620",28.31,24.30,0,316.80,390.74,30.0,27.0,0.225,771202.1,771202.1,14000,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125423,2227198.00
07/15/2017 09:30,2,1.010,ACTIVE,212.38,342.05,59.954,1500125403,"201051344000458","219011344069620",28.67,24.30,0,318.91,390.14,29.4,26.4,0.239,775767.2,775767.2,13983,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125424,2227199.00
07/15/2017 09:30,2,1.027,ACTIVE,213.06,344.15,59.986,1500125403,"201051344000853","219011344069620",28.47,24.00,0,318.61,391.94,29.6,26.7,0.239,776878.8,776878.8,14000,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125425,2227200.00
07/15/2017 09:30,2,0.986,ACTIVE,213.06,344.45,59.954,1500125403,"201051344000685","219011344069620",28.39,24.00,0,316.80,390.14,28.4,25.5,0.239,770714.3,770714.3,14025,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125426,2227201.00
07/15/2017 09:30,2,0.963,ACTIVE,213.06,344.15,59.986,1500125403,"201051344000917","219011344069620",28.61,24.00,0,330.93,390.14,27.9,25.0,0.217,767386.4,767386.4,14015,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125427,2227202.00
07/15/2017 09:30,2,0.973,ACTIVE,212.83,343.25,59.981,1500125403,"201051344001145","219011344069620",28.57,23.50,0,331.53,389.84,28.2,25.3,0.212,775380.5,775380.5,14008,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125427,2227203.00
07/15/2017 09:30,2,1.018,ACTIVE,213.29,344.45,59.991,1500125403,"201051344000651","219011344069620",28.53,23.50,0,317.10,390.74,29.4,26.5,0.230,764202.5,764202.5,14004,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125428,2227204.00
07/15/2017 09:30,2,0.941,ACTIVE,211.03,343.55,59.981,1500125403,"274151322000088","219011344069620",27.71,26.30,0,331.53,375.41,26.4,23.6,0.168,974090.6,974090.6,13909,0,0,0,L,1151911521,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125429,2227205.00
07/15/2017 09:30,2,0.645,ACTIVE,211.93,404.87,59.981,1500125403,"274151322000068","219011344069620",38.09,29.30,0,331.23,451.76,25.1,22.3,0.155,845897.0,845897.0,14265,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125430,2227206.00
07/15/2017 09:30,2,1.068,ACTIVE,212.61,342.95,59.975,1500125403,"201051344001135","219011344069620",28.21,23.80,0,319.81,389.84,30.6,27.6,0.234,759687.1,759687.1,13985,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125431,2227207.00
07/15/2017 09:30,2,1.059,ACTIVE,211.93,342.05,59.991,1500125403,"201051344000594","219011344069620",28.35,25.50,0,319.51,388.64,30.4,27.4,0.234,778930.8,778930.8,13997,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125432,2227208.00
07/15/2017 09:30,2,1.061,ACTIVE,213.06,343.85,59.944,1500125403,"201051344001203","219011344069620",28.47,24.50,0,316.80,392.25,30.6,27.7,0.247,769329.2,769329.2,14029,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125433,2227209.00
07/15/2017 09:30,2,0.988,ACTIVE,211.25,339.65,59.986,1500125403,"274151322000054","219011344069620",27.69,26.30,0,331.53,376.31,27.8,24.9,0.181,990699.6,990699.6,13892,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125434,2227210.00
07/15/2017 09:30,2,1.072,ACTIVE,212.61,342.05,60.028,1500125403,"201051344000867","219011344069620",28.35,24.80,0,317.70,388.94,30.8,27.8,0.239,763127.2,763127.2,14029,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125435,2227211.00
07/15/2017 09:30,2,1.047,ACTIVE,213.06,344.45,60.018,1500125403,"201051344001093","219011344069620",28.37,24.50,0,315.90,391.34,30.1,27.2,0.225,767362.9,767362.9,14024,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125436,2227212.00
07/15/2017 09:30,2,1.033,ACTIVE,212.38,342.95,59.991,1500125403,"201051344000900","219011344069620",28.69,23.30,0,318.30,390.14,30.1,27.1,0.243,784773.7,784773.7,14023,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125437,2227213.00
07/15/2017 09:30,2,1.037,ACTIVE,212.61,342.35,60.012,1500125403,"201051344000648","219011344069620",28.77,23.50,0,318.00,390.44,30.2,27.2,0.239,772334.2,772334.2,13996,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125438,2227214.00
07/15/2017 09:30,2,1.062,ACTIVE,212.61,342.95,59.991,1500125403,"201051344000569","219011344069620",28.75,24.00,0,318.61,390.44,30.9,27.9,0.247,786783.4,786783.4,13977,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125438,2227215.00
07/15/2017 09:30,2,1.104,ACTIVE,212.61,343.55,59.991,1500125403,"201051344000983","219011344069620",28.67,24.00,0,319.21,389.84,32.1,29.1,0.256,777409.3,777409.3,14005,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125439,2227216.00
07/15/2017 09:30,2,1.143,ACTIVE,212.38,343.85,59.986,1500125403,"201051344001158","219011344069620",28.21,24.00,0,319.21,390.44,32.7,29.6,0.270,762013.8,762013.8,14003,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125440,2227217.00
07/15/2017 09:30,2,1.182,ACTIVE,212.83,345.06,59.991,1500125403,"201051344000576","219011344069620",28.65,23.50,0,319.21,390.74,34.4,31.2,0.274,776559.8,776559.8,14008,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125441,2227218.00
07/15/2017 09:30,2,1.078,ACTIVE,210.57,339.95,60.023,1500125403,"274151322000087","219011344069620",27.73,30.30,0,330.93,373.61,30.3,27.3,0.194,965031.2,965031.2,14101,0,0,0,L,1151911521,0,121.10,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500125442,2227219.00
07/15/2017 09:45,2,2.174,ACTIVE,213.51,354.07,59.981,1500126303,"201051344000645","219011344069620",28.47,26.80,0,316.80,390.44,62.7,58.6,0.521,775522.3,775522.3,13988,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126304,2227220.00
07/15/2017 09:45,2,2.064,ACTIVE,211.70,343.25,60.023,1500126303,"274151322000085","219011344069620",27.77,29.80,0,327.92,376.31,58.1,54.2,0.393,986113.9,986113.9,13903,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126305,2227221.00
07/15/2017 09:45,2,2.502,ACTIVE,213.74,357.68,59.981,1500126303,"201051344000633","219011344069620",28.96,26.80,0,317.40,391.04,73.5,69.0,0.645,762403.3,762403.3,14036,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126306,2227222.00
07/15/2017 09:45,2,2.783,ACTIVE,213.96,353.77,59.981,1500126303,"201051344000469","219011344069620",29.26,25.50,0,316.50,390.44,82.6,77.8,0.411,765980.0,765980.0,14010,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126307,2227223.00
07/15/2017 09:45,2,2.830,ACTIVE,212.83,348.36,59.991,1500126303,"201051344000646","219011344069620",29.14,27.30,0,314.70,392.25,83.6,78.8,0.407,760851.3,760851.3,14002,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126308,2227224.00
07/15/2017 09:45,2,2.875,ACTIVE,212.16,347.76,59.981,1500126303,"274151322000052","219011344069620",28.67,31.80,0,325.82,376.62,83.5,78.7,0.323,1025824.2,1025824.2,13908,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126309,2227225.00
07/15/2017 09:45,2,2.816,ACTIVE,213.96,346.86,59.959,1500126303,"201051344000585","219011344069620",29.16,27.00,0,318.30,390.14,83.2,78.3,0.380,774013.9,774013.9,14000,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126310,2227226.00
07/15/2017 09:45,2,2.711,ACTIVE,213.06,344.45,59.970,1500126303,"201051344001230","219011344069620",29.06,28.00,0,316.80,387.74,79.8,75.1,0.371,765386.4,765386.4,14027,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126311,2227227.00
07/15/2017 09:45,2,2.635,ACTIVE,213.74,347.46,60.018,1500126303,"201051344000582","219011344069620",28.67,25.80,0,317.70,390.74,76.4,71.8,0.632,754648.5,754648.5,13993,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126312,2227228.00
07/15/2017 09:45,2,2.668,ACTIVE,212.83,345.66,60.007,1500126303,"201051344000955","219011344069620",29.12,26.80,0,317.40,388.94,78.7,74.1,0.376,774371.6,774371.6,14011,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126313,2227229.00
07/15/2017 09:45,2,1.754,ACTIVE,212.16,413.89,59.986,1500126303,"274151322000094","219011344069620",38.37,31.80,0,332.13,450.26,68.2,63.9,0.473,845246.3,845246.3,14254,0,0,0,L,1151911521,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126313,2227230.00
07/15/2017 09:45,2,2.775,ACTIVE,214.19,346.56,59.996,1500126303,"201051344000579","219011344069620",28.86,28.00,0,318.91,390.44,81.2,76.4,0.376,784168.9,784168.9,13998,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126314,2227231.00
07/15/2017 09:45,2,2.756,ACTIVE,212.61,344.45,59.986,1500126303,"201051344000890","219011344069620",28.65,28.50,0,317.40,389.24,80.0,75.3,0.367,768410.3,768410.3,14011,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126315,2227232.00
07/15/2017 09:45,2,2.760,ACTIVE,213.29,346.56,59.986,1500126303,"201051344000438","219011344069620",28.94,27.00,0,313.20,405.17,80.9,76.1,0.384,770882.3,770882.3,13996,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126316,2227233.00
07/15/2017 09:45,2,2.840,ACTIVE,213.29,350.47,59.996,1500126303,"201051344000417","219011344069620",19.00,27.00,0,317.10,389.84,54.8,50.9,0.477,696086.5,696086.5,14030,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126317,2227234.00
07/15/2017 09:45,2,2.723,ACTIVE,212.16,345.96,59.986,1500126303,"274151322000083","219011344069620",28.51,31.00,0,326.42,376.31,78.6,73.9,0.561,1015473.4,1015473.4,13917,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126318,2227235.00
07/15/2017 09:45,2,3.254,ACTIVE,212.83,341.45,59.981,1500126303,"274151322000076","219011344069620",29.12,32.60,0,327.92,378.12,96.0,90.7,0.371,1083666.7,1083666.7,13920,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126319,2227236.00
07/15/2017 09:45,2,3.588,ACTIVE,214.41,350.17,59.991,1500126303,"201051344000868","219011344069620",29.20,25.50,0,317.70,389.54,106.1,100.5,0.491,764379.7,764379.7,14014,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126320,2227237.00
07/15/2017 09:45,2,3.361,ACTIVE,212.16,342.35,59.986,1500126303,"274151322000095","219011344069620",29.18,32.00,0,326.72,375.71,99.3,93.9,0.376,1073222.8,1073222.8,13932,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126321,2227238.00
07/15/2017 09:45,2,3.637,ACTIVE,215.32,357.98,59.986,1500126303,"201051344000988","219011344069620",18.91,25.30,0,316.20,391.64,69.8,65.4,0.597,668559.5,668559.5,14000,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126322,2227239.00
07/15/2017 09:45,2,3.480,ACTIVE,214.19,348.96,59.986,1500126303,"201051344001025","219011344069620",29.06,27.50,0,318.91,390.44,102.5,97.0,0.468,771224.3,771224.3,14001,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126323,2227240.00
07/15/2017 09:45,2,3.742,ACTIVE,215.54,351.37,59.991,1500126303,"201051344000458","219011344069620",29.28,27.30,0,316.50,390.74,111.1,105.3,0.544,775789.0,775789.0,13984,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126324,2227241.00
07/15/2017 09:45,2,4.156,ACTIVE,216.22,353.77,59.991,1500126303,"201051344000853","219011344069620",29.16,26.50,0,318.91,391.64,122.8,116.6,0.588,776900.8,776900.8,14001,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126324,2227242.00
07/15/2017 09:45,2,4.164,ACTIVE,214.19,351.67,59.991,1500126303,"201051344000685","219011344069620",29.16,26.80,0,316.50,389.84,123.1,116.9,0.605,770736.1,770736.1,14026,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126325,2227243.00
07/15/2017 09:45,2,4.174,ACTIVE,215.09,351.67,59.996,1500126303,"201051344000917","219011344069620",29.28,27.50,0,320.41,389.54,123.8,117.6,0.579,767408.1,767408.1,14016,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126326,2227244.00
07/15/2017 09:45,2,4.119,ACTIVE,214.64,352.27,59.991,1500126303,"201051344001145","219011344069620",29.36,26.30,0,319.21,389.54,122.5,116.3,0.570,775402.1,775402.1,14009,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126327,2227245.00
07/15/2017 09:45,2,4.096,ACTIVE,215.09,352.57,59.991,1500126303,"201051344000651","219011344069620",29.26,25.80,0,319.21,390.14,121.2,115.0,0.557,764224.7,764224.7,14005,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126328,2227246.00
07/15/2017 09:45,2,3.754,ACTIVE,212.38,342.35,60.012,1500126303,"274151322000088","219011344069620",28.53,29.80,0,327.62,376.31,108.3,102.6,0.411,974111.2,974111.2,13910,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126329,2227247.00
07/15/2017 09:45,2,2.457,ACTIVE,213.29,423.50,60.002,1500126303,"274151322000068","219011344069620",39.02,33.30,0,333.03,462.88,97.7,92.4,0.371,845916.2,845916.2,14266,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126330,2227248.00
07/15/2017 09:45,2,3.525,ACTIVE,214.19,348.66,59.986,1500126303,"201051344001135","219011344069620",29.02,26.80,0,319.51,389.54,103.5,98.0,0.477,759709.2,759709.2,13986,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126331,2227249.00
07/15/2017 09:45,2,3.158,ACTIVE,213.74,347.16,59.991,1500126303,"201051344000594","219011344069620",29.20,29.80,0,316.80,388.94,93.3,88.2,0.433,778953.3,778953.3,13998,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126332,2227250.00
07/15/2017 09:45,2,2.941,ACTIVE,213.96,346.86,59.986,1500126303,"201051344001203","219011344069620",29.36,27.50,0,317.40,390.74,87.5,82.5,0.407,769351.9,769351.9,14030,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126333,2227251.00
07/15/2017 09:45,2,2.615,ACTIVE,211.70,359.48,60.002,1500126303,"274151322000054","219011344069620",28.07,30.30,0,326.12,376.92,74.3,69.8,0.517,990720.3,990720.3,13893,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126333,2227252.00
07/15/2017 09:45,2,2.605,ACTIVE,213.96,352.27,59.986,1500126303,"201051344000867","219011344069620",29.18,27.50,0,318.91,388.34,77.1,72.5,0.650,763149.8,763149.8,14030,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126334,2227253.00
07/15/2017 09:45,2,2.545,ACTIVE,213.29,356.18,59.991,1500126303,"201051344001093","219011344069620",29.04,27.50,0,318.00,390.74,74.8,70.3,0.614,767385.7,767385.7,14025,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126335,2227254.00
07/15/2017 09:45,2,2.701,ACTIVE,213.74,359.18,60.012,1500126303,"201051344000900","219011344069620",28.94,25.80,0,315.90,390.44,79.2,74.5,0.667,784796.4,784796.4,14024,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126336,2227255.00
07/15/2017 09:45,2,2.668,ACTIVE,213.96,358.28,59.986,1500126303,"201051344000648","219011344069620",28.94,26.30,0,317.40,390.74,78.3,73.6,0.663,772356.2,772356.2,13997,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126337,2227256.00
07/15/2017 09:45,2,2.785,ACTIVE,213.96,347.76,59.991,1500126303,"201051344000569","219011344069620",28.75,26.30,0,317.10,390.74,81.1,76.4,0.393,786805.7,786805.7,13978,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126338,2227257.00
07/15/2017 09:45,2,2.824,ACTIVE,214.41,346.26,59.981,1500126303,"201051344000983","219011344069620",29.16,26.50,0,318.61,389.84,83.5,78.7,0.398,777431.6,777431.6,14006,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126339,2227258.00
07/15/2017 09:45,2,2.959,ACTIVE,214.64,346.86,59.986,1500126303,"201051344001158","219011344069620",28.78,27.00,0,319.21,391.64,86.3,81.4,0.415,762036.2,762036.2,14004,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126340,2227259.00
07/15/2017 09:45,2,3.008,ACTIVE,214.87,348.66,59.975,1500126303,"201051344000576","219011344069620",29.06,26.00,0,317.70,390.74,88.6,83.6,0.424,776582.0,776582.0,14009,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126341,2227260.00
07/15/2017 09:45,2,2.959,ACTIVE,212.38,340.55,59.986,1500126303,"274151322000087","219011344069620",28.55,35.40,0,326.42,374.81,85.5,80.6,0.305,965051.9,965051.9,14102,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500126342,2227261.00
07/15/2017 10:00,2,3.371,ACTIVE,216.22,350.47,59.981,1500127204,"201051344000645","219011344069620",28.84,28.50,0,317.70,398.56,98.5,93.1,0.451,775547.2,775547.2,13989,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127205,2227262.00
07/15/2017 10:00,2,3.289,ACTIVE,213.06,349.56,59.991,1500127204,"274151322000085","219011344069620",27.47,32.60,0,327.62,379.62,91.4,86.3,0.345,986136.3,986136.3,13904,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127206,2227263.00
07/15/2017 10:00,2,3.018,ACTIVE,215.32,349.26,59.970,1500127204,"201051344000633","219011344069620",28.61,29.00,0,316.50,398.56,87.4,82.5,0.411,762428.2,762428.2,14037,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127207,2227264.00
07/15/2017 10:00,2,2.939,ACTIVE,215.54,348.96,59.975,1500127204,"201051344000469","219011344069620",28.61,26.50,0,315.60,400.96,85.2,80.3,0.407,766005.3,766005.3,14011,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127208,2227265.00
07/15/2017 10:00,2,2.889,ACTIVE,214.41,347.16,59.986,1500127204,"201051344000646","219011344069620",28.78,30.50,0,316.80,396.15,84.2,79.4,0.398,760875.8,760875.8,14003,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127209,2227266.00
07/15/2017 10:00,2,2.908,ACTIVE,212.61,349.26,59.981,1500127204,"274151322000052","219011344069620",28.05,34.30,0,326.72,381.42,82.5,77.7,0.323,1025847.8,1025847.8,13909,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127210,2227267.00
07/15/2017 10:00,2,2.631,ACTIVE,214.87,350.47,59.996,1500127204,"201051344000585","219011344069620",28.80,30.00,0,318.00,397.66,76.6,72.0,0.592,774038.6,774038.6,14001,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127211,2227268.00
07/15/2017 10:00,2,2.422,ACTIVE,213.74,355.28,60.023,1500127204,"201051344001230","219011344069620",28.75,31.30,0,317.40,393.15,70.5,66.1,0.579,765410.9,765410.9,14028,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127211,2227269.00
07/15/2017 10:00,2,2.262,ACTIVE,214.41,357.38,60.018,1500127204,"201051344000582","219011344069620",28.37,28.30,0,317.70,399.46,64.9,60.7,0.535,754672.7,754672.7,13994,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127212,2227270.00
07/15/2017 10:00,2,2.234,ACTIVE,213.51,354.97,59.922,1500127204,"201051344000955","219011344069620",28.55,29.50,0,318.00,397.35,64.6,60.4,0.548,774396.6,774396.6,14012,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127213,2227271.00
07/15/2017 10:00,2,1.348,ACTIVE,212.16,420.20,59.970,1500127204,"274151322000094","219011344069620",39.34,34.30,0,332.73,455.37,53.4,49.6,0.367,845267.6,845267.6,14255,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127214,2227272.00
07/15/2017 10:00,2,2.375,ACTIVE,214.64,356.48,59.970,1500127204,"201051344000579","219011344069620",28.11,30.30,0,318.61,399.46,67.8,63.5,0.561,784193.9,784193.9,13999,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127215,2227273.00
07/15/2017 10:00,2,2.447,ACTIVE,213.74,356.48,59.986,1500127204,"201051344000890","219011344069620",28.43,31.50,0,318.00,394.05,70.6,66.2,0.579,768435.1,768435.1,14012,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127216,2227274.00
07/15/2017 10:00,2,2.869,ACTIVE,214.87,357.98,59.986,1500127204,"201051344000438","219011344069620",29.34,29.80,0,317.70,398.56,85.6,80.7,0.429,770906.9,770906.9,13997,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127217,2227275.00
07/15/2017 10:00,2,3.875,ACTIVE,215.32,356.48,60.018,1500127204,"201051344000417","219011344069620",18.19,30.00,0,317.40,390.44,71.5,67.1,0.645,696102.3,696102.3,14031,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127218,2227276.00
07/15/2017 10:00,2,4.416,ACTIVE,213.51,358.28,59.986,1500127204,"274151322000083","219011344069620",26.76,34.00,0,326.72,380.22,119.8,113.7,0.482,1015496.3,1015496.3,13918,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127219,2227277.00
07/15/2017 10:00,2,5.299,ACTIVE,214.64,363.99,59.981,1500127204,"274151322000076","219011344069620",29.10,36.30,0,328.52,383.23,156.1,148.7,0.614,1083692.2,1083692.2,13921,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127220,2227278.00
07/15/2017 10:00,2,5.758,ACTIVE,217.35,359.18,59.975,1500127204,"201051344000868","219011344069620",28.67,27.00,0,317.40,394.95,167.2,159.5,0.765,764404.9,764404.9,14015,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127221,2227279.00
07/15/2017 10:00,2,5.611,ACTIVE,213.74,362.19,59.991,1500127204,"274151322000095","219011344069620",29.22,35.00,0,326.72,383.23,166.0,158.3,0.628,1073247.7,1073247.7,13933,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127222,2227280.00
07/15/2017 10:00,2,5.633,ACTIVE,218.48,354.37,59.970,1500127204,"201051344000988","219011344069620",18.87,27.50,0,317.40,391.94,107.6,101.9,0.495,668575.8,668575.8,14001,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127223,2227281.00
07/15/2017 10:00,2,5.242,ACTIVE,217.35,357.98,60.002,1500127204,"201051344001025","219011344069620",28.86,30.30,0,318.91,398.86,153.2,145.9,0.681,771249.2,771249.2,14002,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127223,2227282.00
07/15/2017 10:00,2,4.234,ACTIVE,217.13,354.67,59.996,1500127204,"201051344000458","219011344069620",28.73,29.30,0,318.00,399.16,123.2,117.0,0.588,775813.7,775813.7,13985,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127224,2227283.00
07/15/2017 10:00,2,3.848,ACTIVE,217.13,353.17,59.981,1500127204,"201051344000853","219011344069620",29.04,28.50,0,318.00,398.56,113.2,107.4,0.526,776925.8,776925.8,14002,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127225,2227284.00
07/15/2017 10:00,2,3.992,ACTIVE,215.54,353.17,59.975,1500127204,"201051344000685","219011344069620",28.82,29.00,0,315.90,397.35,116.6,110.6,0.575,770760.5,770760.5,14027,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127226,2227285.00
07/15/2017 10:00,2,4.229,ACTIVE,216.45,353.17,60.023,1500127204,"201051344000917","219011344069620",28.53,29.50,0,317.70,397.66,122.3,116.1,0.570,767432.4,767432.4,14017,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127227,2227286.00
07/15/2017 10:00,2,4.475,ACTIVE,216.00,354.37,59.981,1500127204,"201051344001145","219011344069620",29.02,28.80,0,318.91,396.45,131.6,125.1,0.610,775426.3,775426.3,14010,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127228,2227287.00
07/15/2017 10:00,2,4.914,ACTIVE,217.35,355.58,59.970,1500127204,"201051344000651","219011344069620",28.84,28.80,0,318.30,399.16,143.7,136.7,0.658,764249.5,764249.5,14006,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127229,2227288.00
07/15/2017 10:00,2,4.990,ACTIVE,213.74,350.77,59.970,1500127204,"274151322000088","219011344069620",28.11,32.60,0,327.62,380.22,142.0,135.1,0.539,974134.2,974134.2,13911,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127230,2227289.00
07/15/2017 10:00,2,3.428,ACTIVE,214.64,425.31,59.965,1500127204,"274151322000068","219011344069620",39.10,35.40,0,332.73,454.46,136.0,129.3,0.521,845937.7,845937.7,14267,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127231,2227290.00
07/15/2017 10:00,2,5.531,ACTIVE,217.35,358.58,59.970,1500127204,"201051344001135","219011344069620",28.71,29.00,0,318.61,397.96,160.7,153.2,0.747,759734.0,759734.0,13987,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127231,2227291.00
07/15/2017 10:00,2,5.623,ACTIVE,216.67,356.78,59.938,1500127204,"201051344000594","219011344069620",28.75,31.80,0,316.20,394.35,163.7,156.1,0.751,778978.3,778978.3,13999,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127232,2227292.00
07/15/2017 10:00,2,5.432,ACTIVE,217.80,358.58,59.996,1500127204,"201051344001203","219011344069620",29.20,30.00,0,317.70,400.36,160.5,153.0,0.751,769377.2,769377.2,14031,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127233,2227293.00
07/15/2017 10:00,2,4.973,ACTIVE,213.74,356.18,59.970,1500127204,"274151322000054","219011344069620",27.89,33.00,0,326.42,381.12,140.4,133.6,0.539,990743.1,990743.1,13894,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127234,2227294.00
07/15/2017 10:00,2,4.588,ACTIVE,216.67,354.67,59.981,1500127204,"201051344000867","219011344069620",28.98,29.50,0,315.30,394.35,134.7,128.0,0.605,763175.1,763175.1,14031,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127235,2227295.00
07/15/2017 10:00,2,4.338,ACTIVE,216.67,355.88,59.970,1500127204,"201051344001093","219011344069620",29.22,30.30,0,318.00,400.36,128.3,121.9,0.583,767410.9,767410.9,14026,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127236,2227296.00
07/15/2017 10:00,2,3.770,ACTIVE,216.00,351.97,59.928,1500127204,"201051344000900","219011344069620",29.04,27.80,0,317.70,400.66,110.8,105.1,0.513,784821.9,784821.9,14025,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127237,2227297.00
07/15/2017 10:00,2,3.723,ACTIVE,216.22,351.37,59.970,1500127204,"201051344000648","219011344069620",28.61,28.30,0,317.10,398.56,107.8,102.1,0.504,772381.0,772381.0,13998,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127238,2227298.00
07/15/2017 10:00,2,3.643,ACTIVE,216.22,352.27,59.959,1500127204,"201051344000569","219011344069620",28.73,28.30,0,318.61,398.56,106.0,100.4,0.504,786830.8,786830.8,13979,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127239,2227299.00
07/15/2017 10:00,2,3.566,ACTIVE,216.22,351.37,59.975,1500127204,"201051344000983","219011344069620",29.20,29.00,0,318.61,398.56,105.5,99.9,0.504,777456.7,777456.7,14007,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127240,2227300.00
07/15/2017 10:00,2,3.566,ACTIVE,216.22,350.17,59.965,1500127204,"201051344001158","219011344069620",28.55,29.00,0,318.30,399.16,103.1,97.6,0.482,762061.3,762061.3,14005,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127241,2227301.00
07/15/2017 10:00,2,3.176,ACTIVE,216.00,350.47,59.970,1500127204,"201051344000576","219011344069620",28.92,28.30,0,317.40,399.76,93.0,87.9,0.429,776607.0,776607.0,14010,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127242,2227302.00
07/15/2017 10:00,2,3.205,ACTIVE,213.06,351.37,59.965,1500127204,"274151322000087","219011344069620",28.17,40.00,0,327.62,379.02,91.4,86.3,0.336,965074.9,965074.9,14103,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500127243,2227303.00
07/15/2017 10:15,2,3.572,ACTIVE,216.22,350.77,59.959,1500128103,"201051344000645","219011344069620",28.39,29.50,0,318.00,403.37,102.7,97.2,0.468,775569.1,775569.1,13990,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128104,2227304.00
07/15/2017 10:15,2,3.328,ACTIVE,213.06,347.16,59.970,1500128103,"274151322000085","219011344069620",27.29,33.30,0,327.62,381.42,92.1,87.0,0.349,986156.2,986156.2,13905,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128105,2227305.00
