ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 10:15,2,3.871,ACTIVE,216.00,353.47,59.944,1500128103,"201051344000633","219011344069620",28.88,30.30,0,317.40,403.37,113.3,107.4,0.544,762450.2,762450.2,14038,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128106,2227306.00
07/15/2017 10:15,2,4.369,ACTIVE,217.35,354.67,59.975,1500128103,"201051344000469","219011344069620",28.73,27.30,0,316.20,404.87,127.4,121.0,0.619,766027.6,766027.6,14012,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128107,2227307.00
07/15/2017 10:15,2,4.152,ACTIVE,215.77,353.47,59.965,1500128103,"201051344000646","219011344069620",29.28,31.80,0,317.10,401.56,123.3,117.1,0.592,760897.5,760897.5,14004,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128108,2227308.00
07/15/2017 10:15,2,4.254,ACTIVE,213.51,344.15,59.965,1500128103,"274151322000052","219011344069620",27.83,36.50,0,326.42,384.13,119.8,113.7,0.468,1025868.8,1025868.8,13910,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128109,2227309.00
07/15/2017 10:15,2,4.572,ACTIVE,217.13,356.48,59.933,1500128103,"201051344000585","219011344069620",29.44,30.80,0,315.90,402.16,136.3,129.6,0.641,774060.6,774060.6,14002,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128110,2227310.00
07/15/2017 10:15,2,4.541,ACTIVE,216.00,353.47,59.965,1500128103,"201051344001230","219011344069620",29.16,32.00,0,317.40,397.35,134.1,127.5,0.628,765432.7,765432.7,14029,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128111,2227311.00
07/15/2017 10:15,2,4.271,ACTIVE,217.35,356.18,59.959,1500128103,"201051344000582","219011344069620",29.52,29.00,0,316.80,403.37,127.7,121.3,0.592,754694.2,754694.2,13995,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128111,2227312.00
07/15/2017 10:15,2,4.521,ACTIVE,216.22,353.47,59.970,1500128103,"201051344000955","219011344069620",29.12,30.80,0,316.20,398.56,133.2,126.7,0.632,774418.7,774418.7,14013,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128113,2227313.00
07/15/2017 10:15,2,2.766,ACTIVE,213.29,426.51,59.970,1500128103,"274151322000094","219011344069620",39.78,35.80,0,331.83,454.16,111.0,105.2,0.424,845286.7,845286.7,14256,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128113,2227314.00
07/15/2017 10:15,2,4.303,ACTIVE,217.13,354.07,59.965,1500128103,"201051344000579","219011344069620",28.96,31.30,0,317.70,403.67,126.2,119.9,0.588,784216.2,784216.2,14000,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128114,2227315.00
07/15/2017 10:15,2,4.154,ACTIVE,215.77,353.17,59.981,1500128103,"201051344000890","219011344069620",29.06,32.60,0,318.00,400.06,122.2,116.1,0.561,768457.1,768457.1,14013,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128115,2227316.00
07/15/2017 10:15,2,4.057,ACTIVE,216.45,354.67,59.959,1500128103,"201051344000438","219011344069620",29.20,30.80,0,317.10,403.37,120.0,113.9,0.566,770928.9,770928.9,13998,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128116,2227317.00
07/15/2017 10:15,2,3.863,ACTIVE,216.00,352.57,59.965,1500128103,"201051344000417","219011344069620",18.83,31.30,0,317.10,391.34,73.5,69.1,0.614,696116.3,696116.3,14032,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128117,2227318.00
07/15/2017 10:15,2,3.441,ACTIVE,212.83,352.57,59.965,1500128103,"274151322000083","219011344069620",28.47,36.00,0,325.82,383.53,99.1,93.7,0.389,1015517.0,1015517.0,13919,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128118,2227319.00
07/15/2017 10:15,2,3.332,ACTIVE,213.51,345.96,59.959,1500128103,"274151322000076","219011344069620",29.00,37.50,0,327.92,385.33,97.7,92.4,0.380,1083715.0,1083715.0,13922,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128119,2227320.00
07/15/2017 10:15,2,3.035,ACTIVE,214.87,348.06,59.965,1500128103,"201051344000868","219011344069620",28.80,28.30,0,318.00,399.46,88.5,83.5,0.411,764427.3,764427.3,14016,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128120,2227321.00
07/15/2017 10:15,2,2.963,ACTIVE,212.61,350.47,59.965,1500128103,"274151322000095","219011344069620",28.78,37.00,0,327.32,386.23,86.4,81.4,0.327,1073270.0,1073270.0,13934,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128121,2227322.00
07/15/2017 10:15,2,2.896,ACTIVE,215.54,353.77,59.922,1500128103,"201051344000988","219011344069620",18.94,27.80,0,316.50,391.34,55.6,51.7,0.473,668590.2,668590.2,14002,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128122,2227323.00
07/15/2017 10:15,2,2.949,ACTIVE,215.32,347.46,59.965,1500128103,"201051344001025","219011344069620",28.75,32.00,0,318.00,403.07,85.9,81.0,0.393,771271.4,771271.4,14003,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128123,2227324.00
07/15/2017 10:15,2,3.055,ACTIVE,215.77,348.96,59.954,1500128103,"201051344000458","219011344069620",28.78,29.80,0,316.20,402.77,89.2,84.1,0.429,775835.5,775835.5,13986,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128124,2227325.00
07/15/2017 10:15,2,3.375,ACTIVE,216.45,351.07,59.965,1500128103,"201051344000853","219011344069620",28.67,29.00,0,318.61,402.46,98.2,92.8,0.468,776947.9,776947.9,14003,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128125,2227326.00
07/15/2017 10:15,2,3.420,ACTIVE,215.54,351.37,59.959,1500128103,"201051344000685","219011344069620",29.88,30.50,0,316.20,401.86,104.0,98.4,0.521,770782.1,770782.1,14028,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128126,2227327.00
07/15/2017 10:15,2,4.428,ACTIVE,216.67,354.67,59.959,1500128103,"201051344000917","219011344069620",28.57,30.30,0,318.00,402.46,128.5,122.1,0.623,767454.0,767454.0,14018,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128127,2227328.00
07/15/2017 10:15,2,5.195,ACTIVE,216.90,356.48,59.965,1500128103,"201051344001145","219011344069620",28.63,29.30,0,317.70,401.56,150.7,143.6,0.716,775447.8,775447.8,14011,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128128,2227329.00
07/15/2017 10:15,2,6.080,ACTIVE,218.48,362.19,59.954,1500128103,"201051344000651","219011344069620",28.59,29.50,0,317.40,403.37,176.2,168.1,0.804,764271.5,764271.5,14007,0,0,0,L,1122011218,0,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128129,2227330.00
07/15/2017 10:15,2,5.992,ACTIVE,213.96,363.39,59.959,1500128103,"274151322000088","219011344069620",28.27,33.80,0,327.62,382.63,171.5,163.6,0.645,974154.6,974154.6,13912,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128130,2227331.00
07/15/2017 10:15,2,4.082,ACTIVE,215.09,433.42,59.954,1500128103,"274151322000068","219011344069620",39.14,37.30,0,333.33,457.77,164.4,156.7,0.636,845956.7,845956.7,14268,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128130,2227332.00
07/15/2017 10:15,2,5.848,ACTIVE,218.03,359.18,59.975,1500128103,"201051344001135","219011344069620",29.02,29.80,0,318.61,404.57,171.8,163.9,0.760,759756.0,759756.0,13988,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128131,2227333.00
07/15/2017 10:15,2,5.326,ACTIVE,216.67,357.08,59.981,1500128103,"201051344000594","219011344069620",28.90,33.00,0,317.70,401.56,155.6,148.3,0.703,779000.5,779000.5,14000,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128132,2227334.00
07/15/2017 10:15,2,4.480,ACTIVE,217.13,354.67,59.986,1500128103,"201051344001203","219011344069620",29.08,31.00,0,318.00,404.87,131.9,125.4,0.605,769399.5,769399.5,14032,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128133,2227335.00
07/15/2017 10:15,2,3.451,ACTIVE,213.29,350.47,59.954,1500128103,"274151322000054","219011344069620",27.83,34.50,0,327.02,383.53,97.2,91.9,0.367,990763.3,990763.3,13895,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128134,2227336.00
07/15/2017 10:15,2,3.572,ACTIVE,216.00,349.86,59.954,1500128103,"201051344000867","219011344069620",29.00,30.50,0,318.61,406.07,105.0,99.4,0.464,763197.3,763197.3,14032,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128135,2227337.00
07/15/2017 10:15,2,3.203,ACTIVE,216.00,350.17,59.959,1500128103,"201051344001093","219011344069620",29.10,30.80,0,316.50,405.17,94.4,89.2,0.433,767433.0,767433.0,14027,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128136,2227338.00
07/15/2017 10:15,2,3.561,ACTIVE,216.00,350.17,59.949,1500128103,"201051344000900","219011344069620",29.08,28.30,0,315.60,406.37,104.8,99.2,0.482,784844.3,784844.3,14026,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128137,2227339.00
07/15/2017 10:15,2,3.260,ACTIVE,216.00,349.56,59.954,1500128103,"201051344000648","219011344069620",29.06,28.50,0,317.10,405.17,95.9,90.6,0.455,772402.7,772402.7,13999,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128138,2227340.00
07/15/2017 10:15,2,3.260,ACTIVE,216.00,350.47,59.949,1500128103,"201051344000569","219011344069620",29.18,28.80,0,317.10,405.47,96.4,91.1,0.455,786852.9,786852.9,13980,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128139,2227341.00
07/15/2017 10:15,2,3.354,ACTIVE,216.22,350.77,59.965,1500128103,"201051344000983","219011344069620",29.16,29.50,0,318.00,405.77,99.2,93.8,0.477,777478.9,777478.9,14008,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128140,2227342.00
07/15/2017 10:15,2,3.439,ACTIVE,216.22,350.17,59.954,1500128103,"201051344001158","219011344069620",28.69,29.80,0,318.91,405.47,100.0,94.5,0.473,762083.2,762083.2,14006,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128140,2227343.00
07/15/2017 10:15,2,3.199,ACTIVE,216.22,351.07,59.959,1500128103,"201051344000576","219011344069620",28.92,28.50,0,317.10,405.77,93.7,88.5,0.442,776628.9,776628.9,14011,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128141,2227344.00
07/15/2017 10:15,2,3.229,ACTIVE,213.06,348.36,59.954,1500128103,"274151322000087","219011344069620",28.35,42.50,0,328.82,382.33,92.7,87.5,0.340,965095.2,965095.2,14104,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500128142,2227345.00
07/15/2017 10:30,2,4.275,ACTIVE,217.58,354.37,59.965,1500129003,"201051344000645","219011344069620",28.37,30.00,0,317.40,408.48,122.9,116.7,0.566,775594.9,775594.9,13991,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129004,2227346.00
07/15/2017 10:30,2,3.889,ACTIVE,213.96,342.95,59.959,1500129003,"274151322000085","219011344069620",27.51,35.40,0,328.82,384.43,108.3,102.6,0.411,986179.4,986179.4,13906,0,0,0,L,1151911521,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129005,2227347.00
07/15/2017 10:30,2,4.512,ACTIVE,217.35,356.18,59.975,1500129003,"201051344000633","219011344069620",28.73,31.80,0,317.10,409.38,131.3,124.8,0.628,762476.0,762476.0,14039,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129006,2227348.00
07/15/2017 10:30,2,4.684,ACTIVE,218.03,357.68,59.965,1500129003,"201051344000469","219011344069620",29.16,27.80,0,315.90,409.98,138.4,131.6,0.654,766053.8,766053.8,14013,0,0,0,L,1122011218,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129007,2227349.00
07/15/2017 10:30,2,4.623,ACTIVE,216.67,356.18,59.975,1500129003,"201051344000646","219011344069620",28.78,33.00,0,316.80,409.08,134.8,128.2,0.636,760923.0,760923.0,14005,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129008,2227350.00
07/15/2017 10:30,2,4.391,ACTIVE,213.96,347.46,59.944,1500129003,"274151322000052","219011344069620",28.29,37.80,0,325.82,387.74,125.6,119.3,0.499,1025893.4,1025893.4,13911,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129009,2227351.00
07/15/2017 10:30,2,3.943,ACTIVE,217.35,353.17,59.970,1500129003,"201051344000585","219011344069620",29.00,32.20,0,317.40,409.08,115.8,109.8,0.530,774086.5,774086.5,14003,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129010,2227352.00
07/15/2017 10:30,2,3.541,ACTIVE,215.54,349.86,59.965,1500129003,"201051344001230","219011344069620",28.78,33.50,0,317.10,409.08,103.2,97.6,0.473,765458.1,765458.1,14030,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129010,2227353.00
07/15/2017 10:30,2,2.973,ACTIVE,216.22,351.37,59.981,1500129003,"201051344000582","219011344069620",28.47,30.80,0,316.50,409.38,85.5,80.6,0.389,754719.3,754719.3,13996,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129011,2227354.00
07/15/2017 10:30,2,2.727,ACTIVE,214.87,347.46,60.018,1500129003,"201051344000955","219011344069620",28.63,31.50,0,316.80,409.98,79.0,74.3,0.371,774444.5,774444.5,14014,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129012,2227355.00
07/15/2017 10:30,2,1.584,ACTIVE,212.83,436.43,59.975,1500129003,"274151322000094","219011344069620",39.82,37.30,0,388.04,461.08,62.6,58.5,0.442,845308.9,845308.9,14257,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129013,2227356.00
07/15/2017 10:30,2,2.643,ACTIVE,215.54,361.59,59.949,1500129003,"201051344000579","219011344069620",28.37,32.40,0,318.00,408.78,76.0,71.4,0.641,784242.1,784242.1,14001,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129014,2227357.00
07/15/2017 10:30,2,2.631,ACTIVE,214.64,358.88,59.970,1500129003,"201051344000890","219011344069620",28.07,34.00,0,317.40,408.78,74.8,70.3,0.610,768482.7,768482.7,14014,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129015,2227358.00
07/15/2017 10:30,2,2.594,ACTIVE,215.32,360.38,59.975,1500129003,"201051344000438","219011344069620",28.47,32.00,0,317.10,409.68,74.8,70.3,0.623,770954.4,770954.4,13999,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129016,2227359.00
07/15/2017 10:30,2,2.604,ACTIVE,214.87,353.47,60.018,1500129003,"201051344000417","219011344069620",18.33,32.40,0,319.21,391.64,48.4,44.8,0.407,696132.6,696132.6,14033,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129017,2227360.00
07/15/2017 10:30,2,2.578,ACTIVE,212.61,348.36,59.986,1500129003,"274151322000083","219011344069620",27.17,37.80,0,325.82,387.44,71.1,66.7,0.521,1015541.0,1015541.0,13920,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129018,2227361.00
07/15/2017 10:30,2,3.139,ACTIVE,213.74,342.35,59.965,1500129003,"274151322000076","219011344069620",28.33,39.50,0,327.62,390.74,90.1,85.0,0.349,1083741.3,1083741.3,13923,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129019,2227362.00
07/15/2017 10:30,2,3.629,ACTIVE,216.00,350.77,59.975,1500129003,"201051344000868","219011344069620",28.61,29.00,0,316.50,409.68,105.0,99.5,0.486,764453.3,764453.3,14017,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129019,2227363.00
07/15/2017 10:30,2,3.645,ACTIVE,213.51,343.55,59.954,1500129003,"274151322000095","219011344069620",28.33,38.80,0,327.02,390.74,104.5,98.9,0.402,1073295.9,1073295.9,13935,0,0,0,L,1151911521,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129020,2227364.00
07/15/2017 10:30,2,2.980,ACTIVE,216.00,355.88,59.970,1500129003,"201051344000988","219011344069620",18.49,28.80,0,318.91,391.94,55.8,51.9,0.460,668607.1,668607.1,14003,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129021,2227365.00
07/15/2017 10:30,2,2.750,ACTIVE,215.54,348.66,59.970,1500129003,"201051344001025","219011344069620",28.69,32.40,0,316.50,409.68,79.9,75.2,0.358,771297.2,771297.2,14004,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129022,2227366.00
07/15/2017 10:30,2,2.576,ACTIVE,215.32,357.08,60.018,1500129003,"201051344000458","219011344069620",28.43,31.00,0,317.40,408.48,74.2,69.7,0.632,775860.9,775860.9,13987,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129023,2227367.00
07/15/2017 10:30,2,2.516,ACTIVE,216.00,360.38,59.975,1500129003,"201051344000853","219011344069620",28.59,29.80,0,318.00,409.08,72.8,68.4,0.623,776973.7,776973.7,14004,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129024,2227368.00
07/15/2017 10:30,2,2.445,ACTIVE,214.87,359.18,59.981,1500129003,"201051344000685","219011344069620",28.35,31.50,0,315.30,408.78,70.2,65.8,0.614,770807.3,770807.3,14029,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129025,2227369.00
07/15/2017 10:30,2,2.436,ACTIVE,215.09,358.88,59.965,1500129003,"201051344000917","219011344069620",28.23,31.30,0,318.30,408.18,69.6,65.3,0.588,767479.1,767479.1,14019,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129026,2227370.00
07/15/2017 10:30,2,2.422,ACTIVE,214.87,357.68,59.975,1500129003,"201051344001145","219011344069620",28.21,30.80,0,317.10,408.18,69.2,64.9,0.575,775472.8,775472.8,14012,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129027,2227371.00
07/15/2017 10:30,2,2.445,ACTIVE,215.54,361.29,60.039,1500129003,"201051344000651","219011344069620",28.47,30.50,0,317.10,408.78,70.5,66.2,0.583,764297.0,764297.0,14008,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129028,2227372.00
07/15/2017 10:30,2,2.336,ACTIVE,212.38,355.28,59.986,1500129003,"274151322000088","219011344069620",27.63,35.60,0,327.92,386.83,65.3,61.1,0.438,974178.3,974178.3,13913,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129029,2227373.00
07/15/2017 10:30,2,1.564,ACTIVE,213.29,423.81,59.970,1500129003,"274151322000068","219011344069620",38.37,38.40,0,366.70,462.28,61.0,56.9,0.411,845978.9,845978.9,14269,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129029,2227374.00
07/15/2017 10:30,2,2.449,ACTIVE,214.87,358.28,59.996,1500129003,"201051344001135","219011344069620",28.43,30.50,0,317.40,408.78,70.5,66.1,0.575,759781.4,759781.4,13989,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129030,2227375.00
07/15/2017 10:30,2,2.463,ACTIVE,214.41,357.38,59.981,1500129003,"201051344000594","219011344069620",28.27,34.00,0,316.50,409.98,70.5,66.1,0.583,779026.0,779026.0,14001,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129031,2227376.00
07/15/2017 10:30,2,2.453,ACTIVE,215.09,358.88,59.986,1500129003,"201051344001203","219011344069620",28.49,32.20,0,317.40,409.38,70.8,66.4,0.583,769425.3,769425.3,14033,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129032,2227377.00
07/15/2017 10:30,2,2.336,ACTIVE,212.83,346.86,59.938,1500129003,"274151322000054","219011344069620",27.21,35.20,0,327.02,386.83,64.3,60.2,0.438,990786.7,990786.7,13896,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129033,2227378.00
07/15/2017 10:30,2,2.533,ACTIVE,215.09,358.28,59.970,1500129003,"201051344000867","219011344069620",28.49,31.30,0,317.70,409.08,73.2,68.8,0.601,763223.0,763223.0,14033,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129034,2227379.00
07/15/2017 10:30,2,2.496,ACTIVE,215.54,360.99,59.996,1500129003,"201051344001093","219011344069620",28.92,31.50,0,317.40,409.68,73.1,68.7,0.610,767458.5,767458.5,14028,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129035,2227380.00
07/15/2017 10:30,2,2.969,ACTIVE,215.54,349.26,59.981,1500129003,"201051344000900","219011344069620",28.63,28.50,0,316.50,410.88,86.1,81.2,0.398,784870.3,784870.3,14027,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129036,2227381.00
07/15/2017 10:30,2,2.822,ACTIVE,215.77,347.76,59.981,1500129003,"201051344000648","219011344069620",28.63,30.30,0,315.00,408.78,81.8,77.0,0.384,772427.8,772427.8,14000,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129037,2227382.00
07/15/2017 10:30,2,2.619,ACTIVE,215.77,351.37,59.996,1500129003,"201051344000569","219011344069620",28.86,29.80,0,317.70,409.68,76.5,71.9,0.676,786878.4,786878.4,13981,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129038,2227383.00
07/15/2017 10:30,2,2.553,ACTIVE,215.32,356.48,59.986,1500129003,"201051344000983","219011344069620",28.45,30.00,0,316.20,409.08,73.5,69.0,0.619,777504.5,777504.5,14009,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129039,2227384.00
07/15/2017 10:30,2,2.496,ACTIVE,215.32,359.18,60.012,1500129003,"201051344001158","219011344069620",28.13,30.80,0,317.10,409.08,71.2,66.8,0.601,762108.6,762108.6,14007,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129039,2227385.00
07/15/2017 10:30,2,2.488,ACTIVE,215.32,359.48,59.965,1500129003,"201051344000576","219011344069620",28.07,29.00,0,317.10,409.98,70.7,66.3,0.592,776654.3,776654.3,14012,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129040,2227386.00
07/15/2017 10:30,2,2.326,ACTIVE,212.61,353.17,59.981,1500129003,"274151322000087","219011344069620",27.79,44.30,0,328.52,385.03,65.5,61.3,0.438,965118.6,965118.6,14105,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129042,2227387.00
07/15/2017 10:45,2,3.191,ACTIVE,216.45,349.56,59.996,1500129903,"201051344000645","219011344069620",27.89,31.80,0,317.40,412.38,90.2,85.1,0.411,775624.1,775624.1,13992,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129905,2227388.00
07/15/2017 10:45,2,2.994,ACTIVE,213.74,349.56,59.944,1500129903,"274151322000085","219011344069620",27.04,36.80,0,328.82,387.74,82.1,77.3,0.309,986205.8,986205.8,13907,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129905,2227389.00
07/15/2017 10:45,2,3.168,ACTIVE,216.00,350.47,60.002,1500129903,"201051344000633","219011344069620",28.05,33.50,0,315.90,411.78,90.0,84.9,0.433,762505.3,762505.3,14040,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129906,2227390.00
07/15/2017 10:45,2,3.096,ACTIVE,216.45,348.66,59.954,1500129903,"201051344000469","219011344069620",28.59,29.50,0,315.60,414.19,89.7,84.6,0.424,766083.4,766083.4,14014,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129907,2227391.00
07/15/2017 10:45,2,3.158,ACTIVE,215.09,348.96,59.986,1500129903,"201051344000646","219011344069620",27.99,34.30,0,315.90,412.08,89.6,84.5,0.424,760951.9,760951.9,14006,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129908,2227392.00
07/15/2017 10:45,2,3.158,ACTIVE,213.29,342.65,59.970,1500129903,"274151322000052","219011344069620",27.91,40.20,0,328.52,390.74,89.3,84.2,0.349,1025921.3,1025921.3,13912,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129909,2227393.00
07/15/2017 10:45,2,3.074,ACTIVE,216.00,349.86,59.986,1500129903,"201051344000585","219011344069620",28.35,33.80,0,317.70,410.58,88.2,83.2,0.411,774115.7,774115.7,14004,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129910,2227394.00
07/15/2017 10:45,2,2.998,ACTIVE,214.87,347.16,59.986,1500129903,"201051344001230","219011344069620",28.23,35.20,0,317.70,412.08,85.8,80.9,0.384,765487.1,765487.1,14031,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129911,2227395.00
07/15/2017 10:45,2,2.924,ACTIVE,216.00,349.56,59.944,1500129903,"201051344000582","219011344069620",28.47,31.80,0,316.50,411.78,84.3,79.5,0.389,754748.0,754748.0,13997,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129912,2227396.00
07/15/2017 10:45,2,3.029,ACTIVE,215.09,346.86,59.933,1500129903,"201051344000955","219011344069620",28.31,33.50,0,316.80,412.38,86.8,81.9,0.407,774473.8,774473.8,14015,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129913,2227397.00
07/15/2017 10:45,2,1.969,ACTIVE,213.29,404.87,59.949,1500129903,"274151322000094","219011344069620",37.45,38.60,0,384.43,459.27,74.9,70.4,0.526,845334.4,845334.4,14258,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129914,2227398.00
07/15/2017 10:45,2,3.002,ACTIVE,216.00,348.36,59.991,1500129903,"201051344000579","219011344069620",28.19,34.00,0,318.91,413.29,85.7,80.8,0.398,784271.5,784271.5,14002,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129915,2227399.00
07/15/2017 10:45,2,2.984,ACTIVE,214.87,347.16,59.970,1500129903,"201051344000890","219011344069620",28.09,36.00,0,318.91,413.29,84.8,80.0,0.384,768511.9,768511.9,14015,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129916,2227400.00
07/15/2017 10:45,2,2.943,ACTIVE,215.54,348.96,59.959,1500129903,"201051344000438","219011344069620",28.37,33.80,0,316.80,411.48,84.6,79.7,0.398,770983.5,770983.5,14000,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129917,2227401.00
07/15/2017 10:45,2,2.965,ACTIVE,215.32,353.47,59.938,1500129903,"201051344000417","219011344069620",18.13,34.00,0,317.70,391.34,54.4,50.6,0.464,696151.2,696151.2,14034,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129917,2227402.00
07/15/2017 10:45,2,2.867,ACTIVE,213.06,351.07,59.986,1500129903,"274151322000083","219011344069620",27.83,39.80,0,328.22,390.14,80.8,76.1,0.314,1015568.4,1015568.4,13921,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129918,2227403.00
07/15/2017 10:45,2,3.018,ACTIVE,213.74,351.97,59.981,1500129903,"274151322000076","219011344069620",28.59,42.00,0,328.82,397.35,87.3,82.4,0.340,1083771.4,1083771.4,13924,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129919,2227404.00
07/15/2017 10:45,2,2.980,ACTIVE,215.54,347.76,59.944,1500129903,"201051344000868","219011344069620",28.27,30.50,0,316.20,412.68,85.3,80.4,0.389,764482.9,764482.9,14018,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129920,2227405.00
07/15/2017 10:45,2,2.975,ACTIVE,213.29,353.47,59.975,1500129903,"274151322000095","219011344069620",28.13,40.20,0,327.02,394.35,84.7,79.9,0.323,1073325.4,1073325.4,13936,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129921,2227406.00
07/15/2017 10:45,2,2.963,ACTIVE,216.22,354.97,59.949,1500129903,"201051344000988","219011344069620",18.59,29.80,0,320.11,394.65,55.7,51.9,0.486,668626.1,668626.1,14004,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129922,2227407.00
07/15/2017 10:45,2,2.965,ACTIVE,215.54,347.76,59.896,1500129903,"201051344001025","219011344069620",28.45,34.50,0,316.80,412.38,85.4,80.5,0.380,771326.7,771326.7,14005,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129923,2227408.00
07/15/2017 10:45,2,2.969,ACTIVE,216.22,348.66,59.981,1500129903,"201051344000458","219011344069620",28.19,32.60,0,317.70,415.99,84.7,79.8,0.407,775889.9,775889.9,13988,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129924,2227409.00
07/15/2017 10:45,2,2.965,ACTIVE,216.45,350.47,59.949,1500129903,"201051344000853","219011344069620",28.59,31.30,0,319.21,416.89,85.8,80.9,0.402,777003.0,777003.0,14005,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129925,2227410.00
07/15/2017 10:45,2,2.902,ACTIVE,215.32,348.36,59.965,1500129903,"201051344000685","219011344069620",28.37,33.00,0,316.50,412.08,83.5,78.6,0.415,770836.2,770836.2,14030,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129926,2227411.00
07/15/2017 10:45,2,2.891,ACTIVE,215.77,349.26,59.917,1500129903,"201051344000917","219011344069620",28.45,32.80,0,318.91,410.28,83.3,78.5,0.398,767507.9,767507.9,14020,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129926,2227412.00
07/15/2017 10:45,2,2.914,ACTIVE,215.54,348.36,59.944,1500129903,"201051344001145","219011344069620",28.25,32.20,0,318.30,411.78,83.4,78.6,0.393,775501.4,775501.4,14013,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129927,2227413.00
07/15/2017 10:45,2,3.023,ACTIVE,216.00,350.17,59.996,1500129903,"201051344000651","219011344069620",28.15,32.20,0,319.21,412.08,86.2,81.3,0.398,764326.3,764326.3,14009,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129928,2227414.00
07/15/2017 10:45,2,2.838,ACTIVE,213.29,342.35,59.938,1500129903,"274151322000088","219011344069620",27.95,37.50,0,329.13,389.84,80.3,75.6,0.305,974205.5,974205.5,13914,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129929,2227415.00
07/15/2017 10:45,2,1.965,ACTIVE,214.19,412.08,59.954,1500129903,"274151322000068","219011344069620",37.85,40.00,0,386.23,462.28,75.9,71.3,0.526,846004.4,846004.4,14270,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129930,2227416.00
07/15/2017 10:45,2,3.115,ACTIVE,215.54,349.26,59.949,1500129903,"201051344001135","219011344069620",28.41,32.60,0,318.00,412.08,89.7,84.7,0.420,759810.5,759810.5,13990,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129931,2227417.00
07/15/2017 10:45,2,3.355,ACTIVE,215.54,349.56,59.959,1500129903,"201051344000594","219011344069620",28.33,36.30,0,316.50,413.59,96.2,90.9,0.446,779055.4,779055.4,14002,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129932,2227418.00
07/15/2017 10:45,2,3.266,ACTIVE,216.00,350.17,59.938,1500129903,"201051344001203","219011344069620",28.73,34.00,0,317.70,412.98,95.1,89.9,0.446,769455.0,769455.0,14034,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129933,2227419.00
07/15/2017 10:45,2,3.064,ACTIVE,213.51,342.35,59.975,1500129903,"274151322000054","219011344069620",27.15,37.50,0,327.92,389.54,84.4,79.6,0.318,990813.5,990813.5,13897,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129934,2227420.00
07/15/2017 10:45,2,3.359,ACTIVE,216.22,349.26,59.933,1500129903,"201051344000867","219011344069620",28.51,33.80,0,317.40,411.78,97.0,91.7,0.442,763252.5,763252.5,14034,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129935,2227421.00
07/15/2017 10:45,2,3.268,ACTIVE,216.22,350.77,59.944,1500129903,"201051344001093","219011344069620",28.55,32.80,0,317.40,412.38,94.5,89.2,0.433,767487.9,767487.9,14029,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129935,2227422.00
07/15/2017 10:45,2,3.102,ACTIVE,216.00,349.56,59.954,1500129903,"201051344000900","219011344069620",28.75,30.30,0,317.10,414.19,90.3,85.2,0.415,784900.1,784900.1,14028,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129936,2227423.00
07/15/2017 10:45,2,2.996,ACTIVE,216.00,349.56,59.981,1500129903,"201051344000648","219011344069620",28.41,31.50,0,317.10,412.98,86.2,81.2,0.407,772456.6,772456.6,14001,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129937,2227424.00
07/15/2017 10:45,2,3.123,ACTIVE,216.22,349.26,59.938,1500129903,"201051344000569","219011344069620",28.57,32.00,0,315.60,412.98,90.4,85.3,0.424,786907.8,786907.8,13982,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129938,2227425.00
07/15/2017 10:45,2,3.139,ACTIVE,216.45,350.17,59.981,1500129903,"201051344000983","219011344069620",28.96,32.00,0,317.70,412.38,92.1,87.0,0.433,777533.9,777533.9,14010,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129939,2227426.00
07/15/2017 10:45,2,3.207,ACTIVE,216.45,349.86,59.986,1500129903,"201051344001158","219011344069620",27.87,32.60,0,316.80,412.38,90.6,85.5,0.424,762137.8,762137.8,14008,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129940,2227427.00
07/15/2017 10:45,2,3.162,ACTIVE,216.45,350.77,59.970,1500129903,"201051344000576","219011344069620",28.53,31.30,0,318.61,413.29,91.3,86.2,0.429,776683.5,776683.5,14013,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129941,2227428.00
07/15/2017 10:45,2,2.908,ACTIVE,213.29,342.65,59.981,1500129903,"274151322000087","219011344069620",27.75,46.80,0,329.43,388.64,81.8,77.0,0.296,965145.8,965145.8,14106,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500129942,2227429.00
07/15/2017 11:00,2,7.186,ACTIVE,220.52,366.70,59.959,1500130803,"201051344000645","219011344069620",28.21,33.00,0,317.70,411.78,205.2,196.2,0.924,775653.3,775653.3,13993,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130804,2227430.00
07/15/2017 11:00,2,6.824,ACTIVE,215.54,352.27,59.970,1500130803,"274151322000085","219011344069620",26.30,39.00,0,327.32,387.74,181.7,173.5,0.698,986232.3,986232.3,13908,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130805,2227431.00
07/15/2017 11:00,2,7.176,ACTIVE,219.61,366.10,60.007,1500130803,"201051344000633","219011344069620",28.23,35.60,0,317.70,412.08,205.0,196.0,0.955,762534.6,762534.6,14041,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130806,2227432.00
07/15/2017 11:00,2,7.211,ACTIVE,220.97,367.30,59.991,1500130803,"201051344000469","219011344069620",28.39,30.30,0,316.20,413.89,207.4,198.3,0.955,766113.3,766113.3,14015,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130807,2227433.00
07/15/2017 11:00,2,7.033,ACTIVE,218.26,364.59,59.975,1500130803,"201051344000646","219011344069620",28.31,35.80,0,317.40,412.38,201.7,192.8,0.941,760981.2,760981.2,14007,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130808,2227434.00
07/15/2017 11:00,2,6.875,ACTIVE,214.87,352.27,59.959,1500130803,"274151322000052","219011344069620",27.63,43.00,0,327.02,390.14,192.2,183.6,0.756,1025949.5,1025949.5,13913,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130809,2227435.00
07/15/2017 11:00,2,7.035,ACTIVE,219.84,366.40,60.007,1500130803,"201051344000585","219011344069620",28.33,34.80,0,317.40,410.88,201.6,192.7,0.928,774145.4,774145.4,14005,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130810,2227436.00
07/15/2017 11:00,2,6.982,ACTIVE,218.03,363.99,59.996,1500130803,"201051344001230","219011344069620",28.15,37.30,0,317.40,411.48,199.0,190.1,0.924,765516.4,765516.4,14032,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130811,2227437.00
07/15/2017 11:00,2,6.773,ACTIVE,219.61,365.80,59.938,1500130803,"201051344000582","219011344069620",28.21,33.50,0,316.50,411.78,193.5,184.8,0.879,754777.0,754777.0,13998,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130812,2227438.00
07/15/2017 11:00,2,6.875,ACTIVE,218.26,363.69,59.975,1500130803,"201051344000955","219011344069620",28.25,35.20,0,316.20,413.29,196.8,188.0,0.919,774503.6,774503.6,14016,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130812,2227439.00
07/15/2017 11:00,2,4.418,ACTIVE,214.87,424.41,59.954,1500130803,"274151322000094","219011344069620",39.08,41.50,0,333.03,461.68,174.2,166.2,0.672,845360.3,845360.3,14259,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130813,2227440.00
07/15/2017 11:00,2,6.816,ACTIVE,220.52,366.40,59.986,1500130803,"201051344000579","219011344069620",28.19,35.60,0,318.61,415.09,194.7,186.0,0.902,784301.2,784301.2,14003,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130814,2227441.00
07/15/2017 11:00,2,6.859,ACTIVE,218.03,362.49,59.949,1500130803,"201051344000890","219011344069620",28.19,38.00,0,318.61,413.59,195.7,186.9,0.893,768541.5,768541.5,14016,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130815,2227442.00
07/15/2017 11:00,2,6.705,ACTIVE,218.71,363.69,59.996,1500130803,"201051344000438","219011344069620",28.15,34.50,0,317.40,412.68,190.9,182.3,0.879,771013.2,771013.2,14001,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130816,2227443.00
07/15/2017 11:00,2,6.369,ACTIVE,218.26,354.97,60.007,1500130803,"201051344000417","219011344069620",18.39,35.60,0,317.70,391.64,118.6,112.5,0.552,696170.1,696170.1,14035,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130817,2227444.00
07/15/2017 11:00,2,6.461,ACTIVE,214.41,350.77,59.981,1500130803,"274151322000083","219011344069620",27.41,43.60,0,327.62,389.24,179.4,171.2,0.716,1015596.4,1015596.4,13922,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130818,2227445.00
07/15/2017 11:00,2,6.961,ACTIVE,215.54,374.51,59.986,1500130803,"274151322000076","219011344069620",28.47,45.80,0,328.22,394.65,200.6,191.7,0.778,1083802.1,1083802.1,13925,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130819,2227446.00
07/15/2017 11:00,2,5.672,ACTIVE,218.03,359.18,59.965,1500130803,"201051344000868","219011344069620",28.51,32.20,0,315.60,413.59,163.8,156.2,0.742,764513.0,764513.0,14019,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130820,2227447.00
