ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 11:00,2,7.049,ACTIVE,214.64,376.31,59.965,1500130803,"274151322000095","219011344069620",28.23,42.30,0,328.22,393.75,201.3,192.4,0.769,1073355.6,1073355.6,13937,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130821,2227448.00
07/15/2017 11:00,2,5.934,ACTIVE,219.39,357.68,59.917,1500130803,"201051344000988","219011344069620",18.41,31.30,0,319.21,393.45,110.7,104.9,0.517,668645.7,668645.7,14005,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130822,2227449.00
07/15/2017 11:00,2,6.354,ACTIVE,218.93,362.49,59.996,1500130803,"201051344001025","219011344069620",28.67,35.60,0,318.00,412.08,184.4,176.1,0.826,771356.9,771356.9,14006,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130823,2227450.00
07/15/2017 11:00,2,5.461,ACTIVE,219.16,358.88,59.996,1500130803,"201051344000458","219011344069620",28.37,34.00,0,315.90,416.89,156.8,149.4,0.734,775919.5,775919.5,13989,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130824,2227451.00
07/15/2017 11:00,2,5.436,ACTIVE,219.61,361.89,59.996,1500130803,"201051344000853","219011344069620",28.51,32.60,0,319.21,417.49,156.9,149.6,0.738,777033.1,777033.1,14006,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130825,2227452.00
07/15/2017 11:00,2,5.082,ACTIVE,216.67,356.18,59.996,1500130803,"201051344000685","219011344069620",28.05,34.80,0,315.60,411.78,144.2,137.2,0.694,770865.9,770865.9,14031,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130826,2227453.00
07/15/2017 11:00,2,4.879,ACTIVE,217.58,356.48,59.970,1500130803,"201051344000917","219011344069620",28.21,34.00,0,318.91,410.58,139.4,132.6,0.658,767537.4,767537.4,14021,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130827,2227454.00
07/15/2017 11:00,2,4.930,ACTIVE,216.67,355.58,59.970,1500130803,"201051344001145","219011344069620",28.19,34.30,0,318.00,411.78,140.9,134.1,0.654,775530.9,775530.9,14014,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130828,2227455.00
07/15/2017 11:00,2,5.918,ACTIVE,218.48,359.78,60.002,1500130803,"201051344000651","219011344069620",28.65,33.30,0,318.61,411.48,171.9,164.0,0.795,764356.4,764356.4,14010,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130829,2227456.00
07/15/2017 11:00,2,6.211,ACTIVE,215.09,348.06,59.986,1500130803,"274151322000088","219011344069620",27.25,40.20,0,328.22,389.24,171.8,163.9,0.645,974233.6,974233.6,13915,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130830,2227457.00
07/15/2017 11:00,2,4.418,ACTIVE,216.00,434.93,59.991,1500130803,"274151322000068","219011344069620",38.98,42.80,0,374.21,460.17,175.2,167.1,0.676,846030.8,846030.8,14271,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130831,2227458.00
07/15/2017 11:00,2,7.010,ACTIVE,219.39,365.19,59.912,1500130803,"201051344001135","219011344069620",28.47,33.50,0,317.40,411.18,202.2,193.2,0.928,759840.6,759840.6,13991,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130831,2227459.00
07/15/2017 11:00,2,7.135,ACTIVE,218.71,363.69,59.996,1500130803,"201051344000594","219011344069620",28.27,38.00,0,318.30,415.39,204.1,195.1,0.946,779085.6,779085.6,14003,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130832,2227460.00
07/15/2017 11:00,2,7.188,ACTIVE,219.61,366.70,59.991,1500130803,"201051344001203","219011344069620",28.39,35.60,0,318.30,412.08,206.5,197.4,0.955,769485.6,769485.6,14035,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130833,2227461.00
07/15/2017 11:00,2,6.760,ACTIVE,214.87,374.51,59.944,1500130803,"274151322000054","219011344069620",27.00,40.80,0,327.02,389.24,184.9,176.5,0.703,990841.3,990841.3,13898,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130834,2227462.00
07/15/2017 11:00,2,6.604,ACTIVE,219.16,362.49,59.991,1500130803,"201051344000867","219011344069620",28.35,35.00,0,317.40,411.18,189.4,180.9,0.857,763282.8,763282.8,14035,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130835,2227463.00
07/15/2017 11:00,2,6.615,ACTIVE,219.16,360.99,59.986,1500130803,"201051344001093","219011344069620",28.41,35.00,0,317.40,412.38,190.2,181.7,0.857,767518.3,767518.3,14030,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130836,2227464.00
07/15/2017 11:00,2,6.957,ACTIVE,219.84,367.60,59.959,1500130803,"201051344000900","219011344069620",28.53,32.00,0,316.80,413.59,200.8,191.9,0.910,784930.9,784930.9,14029,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130837,2227465.00
07/15/2017 11:00,2,6.953,ACTIVE,219.84,363.39,59.991,1500130803,"201051344000648","219011344069620",27.95,32.80,0,316.20,412.08,196.8,188.0,0.910,772486.4,772486.4,14002,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130838,2227466.00
07/15/2017 11:00,2,6.971,ACTIVE,220.29,367.00,59.970,1500130803,"201051344000569","219011344069620",28.61,32.40,0,317.40,416.59,201.8,192.8,0.932,786938.1,786938.1,13983,0,0,0,L,1122011218,0,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130839,2227467.00
07/15/2017 11:00,2,6.973,ACTIVE,220.52,366.70,59.981,1500130803,"201051344000983","219011344069620",28.47,32.60,0,318.00,412.98,201.2,192.3,0.941,777564.3,777564.3,14011,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130840,2227468.00
07/15/2017 11:00,2,6.973,ACTIVE,220.52,365.19,59.922,1500130803,"201051344001158","219011344069620",28.31,33.80,0,316.20,412.38,199.8,191.0,0.928,762168.0,762168.0,14009,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130841,2227469.00
07/15/2017 11:00,2,7.055,ACTIVE,220.52,366.40,59.933,1500130803,"201051344000576","219011344069620",28.21,31.80,0,318.00,416.59,201.6,192.6,0.928,776713.7,776713.7,14014,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130842,2227470.00
07/15/2017 11:00,2,6.727,ACTIVE,215.09,353.17,59.970,1500130803,"274151322000087","219011344069620",27.35,49.30,0,327.92,388.04,186.3,177.9,0.703,965174.1,965174.1,14107,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500130843,2227471.00
07/15/2017 11:15,2,6.631,ACTIVE,220.06,363.39,59.959,1500131704,"201051344000645","219011344069620",27.77,34.80,0,318.61,409.98,186.5,178.1,0.844,775690.9,775690.9,13994,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131705,2227472.00
07/15/2017 11:15,2,6.303,ACTIVE,215.32,359.48,59.991,1500131704,"274151322000085","219011344069620",25.88,41.80,0,330.63,386.53,165.2,157.5,0.619,986265.5,986265.5,13909,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131706,2227473.00
07/15/2017 11:15,2,6.648,ACTIVE,219.16,364.89,59.996,1500131704,"201051344000633","219011344069620",27.63,37.00,0,319.21,408.78,186.0,177.6,0.888,762572.2,762572.2,14042,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131707,2227474.00
07/15/2017 11:15,2,6.656,ACTIVE,220.29,364.89,60.007,1500131704,"201051344000469","219011344069620",28.21,32.20,0,316.50,412.98,190.1,181.5,0.888,766151.5,766151.5,14016,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131708,2227475.00
07/15/2017 11:15,2,6.447,ACTIVE,218.03,360.38,59.996,1500131704,"201051344000646","219011344069620",28.21,38.60,0,317.40,409.68,184.1,175.8,0.862,761018.3,761018.3,14008,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131709,2227476.00
07/15/2017 11:15,2,6.455,ACTIVE,215.32,350.17,59.986,1500131704,"274151322000052","219011344069620",26.98,47.30,0,329.13,388.04,176.3,168.2,0.689,1025984.9,1025984.9,13914,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131710,2227477.00
07/15/2017 11:15,2,6.596,ACTIVE,219.39,363.69,59.986,1500131704,"201051344000585","219011344069620",27.97,37.30,0,320.71,408.48,186.8,178.4,0.866,774183.0,774183.0,14006,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131710,2227478.00
07/15/2017 11:15,2,6.535,ACTIVE,217.58,361.29,60.007,1500131704,"201051344001230","219011344069620",27.97,39.80,0,318.61,409.68,185.1,176.7,0.866,765553.5,765553.5,14033,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131711,2227479.00
07/15/2017 11:15,2,6.527,ACTIVE,219.39,364.29,59.986,1500131704,"201051344000582","219011344069620",27.69,35.20,0,318.61,409.08,183.1,174.8,0.835,754813.8,754813.8,13999,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131712,2227480.00
07/15/2017 11:15,2,6.561,ACTIVE,218.03,361.59,59.954,1500131704,"201051344000955","219011344069620",28.05,37.00,0,318.61,409.68,186.3,177.9,0.879,774541.1,774541.1,14017,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131713,2227481.00
07/15/2017 11:15,2,4.305,ACTIVE,215.32,416.29,59.970,1500131704,"274151322000094","219011344069620",37.85,44.30,0,331.83,456.27,164.6,156.9,0.632,845393.0,845393.0,14260,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131714,2227482.00
07/15/2017 11:15,2,6.645,ACTIVE,220.52,364.89,60.018,1500131704,"201051344000579","219011344069620",27.71,38.00,0,319.21,412.38,186.4,178.0,0.862,784338.8,784338.8,14004,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131715,2227483.00
07/15/2017 11:15,2,6.520,ACTIVE,217.80,361.29,59.954,1500131704,"201051344000890","219011344069620",28.01,40.60,0,320.11,409.68,185.0,176.7,0.849,768578.7,768578.7,14017,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131716,2227484.00
07/15/2017 11:15,2,6.480,ACTIVE,218.93,360.99,59.996,1500131704,"201051344000438","219011344069620",28.09,37.00,0,317.40,409.08,184.3,175.9,0.849,771050.3,771050.3,14002,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131717,2227485.00
07/15/2017 11:15,2,6.482,ACTIVE,218.26,354.97,59.949,1500131704,"201051344000417","219011344069620",18.09,38.40,0,318.00,391.34,118.7,112.6,0.566,696193.9,696193.9,14036,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131718,2227486.00
07/15/2017 11:15,2,6.350,ACTIVE,214.87,368.20,59.965,1500131704,"274151322000083","219011344069620",27.08,46.20,0,329.73,387.74,174.0,166.0,0.703,1015631.1,1015631.1,13923,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131719,2227487.00
07/15/2017 11:15,2,6.693,ACTIVE,216.00,359.78,59.954,1500131704,"274151322000076","219011344069620",28.09,49.30,0,327.62,393.45,190.2,181.6,0.734,1083840.2,1083840.2,13926,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131720,2227488.00
07/15/2017 11:15,2,6.686,ACTIVE,219.16,362.19,59.933,1500131704,"201051344000868","219011344069620",28.03,33.50,0,317.70,410.28,190.0,181.4,0.857,764551.1,764551.1,14020,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131721,2227489.00
07/15/2017 11:15,2,6.668,ACTIVE,215.09,352.87,59.981,1500131704,"274151322000095","219011344069620",27.75,46.20,0,328.22,390.44,187.3,178.9,0.712,1073393.1,1073393.1,13938,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131722,2227490.00
07/15/2017 11:15,2,6.730,ACTIVE,220.52,359.78,59.986,1500131704,"201051344000988","219011344069620",18.03,32.80,0,320.41,391.64,122.9,116.7,0.570,668670.2,668670.2,14006,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131722,2227491.00
07/15/2017 11:15,2,6.688,ACTIVE,219.16,363.69,59.938,1500131704,"201051344001025","219011344069620",27.81,38.40,0,319.51,409.08,188.4,180.0,0.844,771394.6,771394.6,14007,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131723,2227492.00
07/15/2017 11:15,2,6.545,ACTIVE,220.52,364.89,60.018,1500131704,"201051344000458","219011344069620",28.09,35.60,0,318.00,412.08,186.2,177.8,0.871,775956.9,775956.9,13990,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131724,2227493.00
07/15/2017 11:15,2,6.621,ACTIVE,220.97,365.80,59.981,1500131704,"201051344000853","219011344069620",28.15,34.00,0,320.11,413.89,188.7,180.2,0.879,777071.0,777071.0,14007,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131725,2227494.00
07/15/2017 11:15,2,6.537,ACTIVE,217.80,362.19,59.938,1500131704,"201051344000685","219011344069620",27.89,36.50,0,316.20,408.78,184.6,176.2,0.893,770902.9,770902.9,14032,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131726,2227495.00
07/15/2017 11:15,2,6.514,ACTIVE,218.93,363.09,59.996,1500131704,"201051344000917","219011344069620",27.99,36.50,0,319.21,407.87,184.4,176.1,0.871,767574.3,767574.3,14022,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131727,2227496.00
07/15/2017 11:15,2,6.498,ACTIVE,218.03,359.48,59.996,1500131704,"201051344001145","219011344069620",27.89,35.80,0,321.31,408.78,183.6,175.2,0.840,775567.6,775567.6,14015,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131728,2227497.00
07/15/2017 11:15,2,6.576,ACTIVE,219.61,362.79,59.991,1500131704,"201051344000651","219011344069620",28.13,35.20,0,319.51,408.18,187.1,178.6,0.853,764393.8,764393.8,14011,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131729,2227498.00
07/15/2017 11:15,2,6.355,ACTIVE,215.32,351.07,59.981,1500131704,"274151322000088","219011344069620",27.06,42.80,0,328.52,387.14,174.0,166.0,0.663,974268.1,974268.1,13916,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131730,2227499.00
07/15/2017 11:15,2,4.285,ACTIVE,216.00,410.58,59.970,1500131704,"274151322000068","219011344069620",38.01,45.30,0,333.33,460.17,165.3,157.7,0.632,846063.5,846063.5,14272,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131731,2227500.00
07/15/2017 11:15,2,6.574,ACTIVE,219.16,362.19,59.996,1500131704,"201051344001135","219011344069620",28.05,35.60,0,318.00,409.38,186.6,178.2,0.862,759877.9,759877.9,13992,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131731,2227501.00
07/15/2017 11:15,2,6.742,ACTIVE,218.48,362.79,59.949,1500131704,"201051344000594","219011344069620",27.45,41.50,0,318.91,410.28,187.3,178.8,0.849,779123.2,779123.2,14004,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131732,2227502.00
07/15/2017 11:15,2,6.705,ACTIVE,219.39,364.29,59.986,1500131704,"201051344001203","219011344069620",27.97,38.20,0,319.51,409.38,190.0,181.4,0.884,769523.6,769523.6,14036,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131733,2227503.00
07/15/2017 11:15,2,6.359,ACTIVE,215.32,360.08,59.970,1500131704,"274151322000054","219011344069620",26.38,43.00,0,329.43,386.83,169.8,161.9,0.636,990875.1,990875.1,13899,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131734,2227504.00
07/15/2017 11:15,2,6.637,ACTIVE,219.16,363.39,59.928,1500131704,"201051344000867","219011344069620",27.95,36.30,0,319.81,408.78,187.8,179.4,0.853,763320.7,763320.7,14036,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131735,2227505.00
07/15/2017 11:15,2,6.562,ACTIVE,219.16,363.09,59.991,1500131704,"201051344001093","219011344069620",28.19,36.50,0,316.80,419.00,187.4,179.0,0.840,767555.9,767555.9,14031,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131736,2227506.00
07/15/2017 11:15,2,6.668,ACTIVE,219.84,365.19,60.007,1500131704,"201051344000900","219011344069620",28.27,33.30,0,319.21,410.28,190.7,182.1,0.866,784969.4,784969.4,14030,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131737,2227507.00
07/15/2017 11:15,2,6.455,ACTIVE,219.84,363.69,60.007,1500131704,"201051344000648","219011344069620",28.09,34.30,0,316.80,409.08,183.7,175.4,0.849,772523.5,772523.5,14003,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131738,2227508.00
07/15/2017 11:15,2,6.500,ACTIVE,220.06,364.59,60.007,1500131704,"201051344000569","219011344069620",28.53,33.80,0,318.30,409.68,187.6,179.2,0.871,786976.0,786976.0,13984,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131739,2227509.00
07/15/2017 11:15,2,6.537,ACTIVE,220.29,363.39,59.938,1500131704,"201051344000983","219011344069620",28.37,34.50,0,318.61,416.89,187.7,179.2,0.866,777602.1,777602.1,14012,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131740,2227510.00
07/15/2017 11:15,2,6.643,ACTIVE,220.29,364.29,59.986,1500131704,"201051344001158","219011344069620",27.57,35.40,0,319.81,408.48,185.4,177.0,0.862,762205.4,762205.4,14010,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131741,2227511.00
07/15/2017 11:15,2,6.561,ACTIVE,220.06,364.29,60.007,1500131704,"201051344000576","219011344069620",28.21,33.30,0,318.30,410.28,187.4,179.0,0.857,776751.4,776751.4,14015,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131742,2227512.00
07/15/2017 11:15,2,6.279,ACTIVE,215.54,368.80,60.002,1500131704,"274151322000087","219011344069620",27.12,51.50,0,328.52,385.93,172.4,164.5,0.641,965208.6,965208.6,14108,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500131743,2227513.00
07/15/2017 11:30,2,6.900,ACTIVE,220.06,364.59,59.986,1500132603,"201051344000645","219011344069620",27.79,35.00,0,321.01,407.27,194.2,185.5,0.879,775734.3,775734.3,13995,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132605,2227514.00
07/15/2017 11:30,2,6.469,ACTIVE,214.87,349.56,59.981,1500132603,"274151322000085","219011344069620",26.06,43.40,0,331.23,389.24,170.9,163.0,0.654,986303.6,986303.6,13910,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132605,2227515.00
07/15/2017 11:30,2,6.922,ACTIVE,219.16,365.49,59.986,1500132603,"201051344000633","219011344069620",27.57,38.20,0,319.21,407.57,193.1,184.5,0.928,762615.4,762615.4,14043,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132606,2227516.00
07/15/2017 11:30,2,6.947,ACTIVE,220.52,364.59,59.949,1500132603,"201051344000469","219011344069620",28.09,32.60,0,318.00,410.88,197.6,188.8,0.924,766195.6,766195.6,14017,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132607,2227517.00
07/15/2017 11:30,2,6.756,ACTIVE,218.03,363.09,59.981,1500132603,"201051344000646","219011344069620",28.01,39.00,0,318.00,407.57,191.6,183.0,0.910,761061.0,761061.0,14009,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132608,2227518.00
07/15/2017 11:30,2,6.658,ACTIVE,214.64,351.07,59.981,1500132603,"274151322000052","219011344069620",27.17,49.50,0,329.13,387.14,183.1,174.8,0.716,1026025.7,1026025.7,13915,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132609,2227519.00
07/15/2017 11:30,2,6.908,ACTIVE,219.39,363.99,59.981,1500132603,"201051344000585","219011344069620",27.81,37.50,0,318.91,406.37,194.4,185.7,0.897,774226.3,774226.3,14007,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132610,2227520.00
07/15/2017 11:30,2,6.775,ACTIVE,217.80,361.29,59.970,1500132603,"201051344001230","219011344069620",28.07,39.50,0,318.30,408.18,192.6,183.9,0.902,765596.3,765596.3,14034,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132611,2227521.00
07/15/2017 11:30,2,6.775,ACTIVE,219.16,360.99,59.975,1500132603,"201051344000582","219011344069620",27.79,36.00,0,316.80,406.97,190.7,182.1,0.871,754856.1,754856.1,14000,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132612,2227522.00
07/15/2017 11:30,2,6.861,ACTIVE,218.03,364.29,59.970,1500132603,"201051344000955","219011344069620",27.85,38.40,0,316.20,407.87,193.6,184.9,0.915,774584.1,774584.1,14018,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132613,2227523.00
07/15/2017 11:30,2,4.527,ACTIVE,214.64,406.37,59.975,1500132603,"274151322000094","219011344069620",37.39,45.80,0,334.54,451.76,171.5,163.6,0.663,845431.0,845431.0,14261,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132614,2227524.00
07/15/2017 11:30,2,6.895,ACTIVE,220.29,363.69,59.975,1500132603,"201051344000579","219011344069620",27.83,39.00,0,319.51,410.88,194.4,185.7,0.888,784382.1,784382.1,14005,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132615,2227525.00
07/15/2017 11:30,2,6.891,ACTIVE,218.03,362.49,59.975,1500132603,"201051344000890","219011344069620",27.61,41.80,0,318.91,408.18,192.8,184.2,0.875,768621.5,768621.5,14018,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132616,2227526.00
07/15/2017 11:30,2,6.811,ACTIVE,218.71,363.99,59.975,1500132603,"201051344000438","219011344069620",27.85,38.20,0,317.70,407.27,192.1,183.5,0.906,771092.9,771092.9,14003,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132616,2227527.00
07/15/2017 11:30,2,6.717,ACTIVE,218.03,356.48,59.981,1500132603,"201051344000417","219011344069620",18.13,39.80,0,320.71,389.84,123.4,117.2,0.575,696221.2,696221.2,14037,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132617,2227528.00
07/15/2017 11:30,2,6.604,ACTIVE,214.19,369.40,59.975,1500132603,"274151322000083","219011344069620",27.06,48.80,0,328.82,386.53,180.9,172.7,0.725,1015671.3,1015671.3,13924,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132618,2227529.00
07/15/2017 11:30,2,7.006,ACTIVE,215.54,358.58,59.986,1500132603,"274151322000076","219011344069620",27.87,52.00,0,330.93,390.14,197.6,188.8,0.765,1083884.1,1083884.1,13927,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132619,2227530.00
07/15/2017 11:30,2,6.969,ACTIVE,218.93,364.59,60.007,1500132603,"201051344000868","219011344069620",28.03,34.30,0,318.91,409.08,197.8,189.0,0.871,764595.1,764595.1,14021,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132620,2227531.00
07/15/2017 11:30,2,6.848,ACTIVE,214.64,361.89,59.975,1500132603,"274151322000095","219011344069620",28.19,49.00,0,328.82,389.24,195.2,186.5,0.734,1073436.4,1073436.4,13939,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132621,2227532.00
07/15/2017 11:30,2,6.893,ACTIVE,220.29,359.78,59.981,1500132603,"201051344000988","219011344069620",18.35,32.80,0,320.11,394.05,128.2,121.8,0.592,668698.6,668698.6,14007,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132622,2227533.00
07/15/2017 11:30,2,6.945,ACTIVE,219.16,363.09,59.944,1500132603,"201051344001025","219011344069620",27.87,39.80,0,319.81,407.87,196.1,187.3,0.871,771438.2,771438.2,14008,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132623,2227534.00
07/15/2017 11:30,2,6.807,ACTIVE,220.52,364.29,59.970,1500132603,"201051344000458","219011344069620",28.21,35.80,0,318.61,408.48,194.4,185.8,0.910,776000.1,776000.1,13991,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132624,2227535.00
07/15/2017 11:30,2,6.875,ACTIVE,220.74,366.40,59.970,1500132603,"201051344000853","219011344069620",28.31,34.80,0,320.41,413.59,197.1,188.3,0.924,777114.9,777114.9,14008,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132625,2227536.00
07/15/2017 11:30,2,6.857,ACTIVE,217.80,362.79,59.975,1500132603,"201051344000685","219011344069620",27.69,37.80,0,316.20,406.97,192.3,183.7,0.928,770945.5,770945.5,14033,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132626,2227537.00
07/15/2017 11:30,2,6.762,ACTIVE,219.16,364.29,59.986,1500132603,"201051344000917","219011344069620",28.03,37.80,0,319.21,406.07,192.0,183.4,0.919,767616.9,767616.9,14023,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132626,2227538.00
07/15/2017 11:30,2,6.742,ACTIVE,218.03,362.79,59.944,1500132603,"201051344001145","219011344069620",27.97,36.50,0,319.81,407.27,191.0,182.4,0.875,775610.0,775610.0,14016,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132627,2227539.00
07/15/2017 11:30,2,6.842,ACTIVE,219.39,363.69,59.981,1500132603,"201051344000651","219011344069620",27.95,36.30,0,319.21,406.97,193.7,185.0,0.879,764436.9,764436.9,14012,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132628,2227540.00
07/15/2017 11:30,2,6.574,ACTIVE,214.87,353.47,59.975,1500132603,"274151322000088","219011344069620",26.88,45.50,0,329.73,393.45,179.0,170.8,0.685,974307.9,974307.9,13917,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132629,2227541.00
07/15/2017 11:30,2,4.320,ACTIVE,215.54,435.83,59.975,1500132603,"274151322000068","219011344069620",39.02,48.00,0,382.03,451.46,170.9,163.1,0.654,846101.4,846101.4,14273,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132630,2227542.00
07/15/2017 11:30,2,6.875,ACTIVE,218.93,363.69,59.986,1500132603,"201051344001135","219011344069620",27.67,36.30,0,319.21,406.97,192.7,184.0,0.884,759920.9,759920.9,13993,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132631,2227543.00
07/15/2017 11:30,2,6.941,ACTIVE,218.48,362.19,59.954,1500132603,"201051344000594","219011344069620",27.61,43.80,0,318.61,410.28,194.0,185.3,0.888,779166.5,779166.5,14005,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132632,2227544.00
07/15/2017 11:30,2,6.943,ACTIVE,219.39,361.89,59.975,1500132603,"201051344001203","219011344069620",27.95,38.60,0,318.91,407.57,196.6,187.8,0.910,769567.4,769567.4,14037,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132633,2227545.00
07/15/2017 11:30,2,6.594,ACTIVE,214.64,364.29,59.975,1500132603,"274151322000054","219011344069620",26.18,44.30,0,328.52,392.25,174.6,166.6,0.663,990914.1,990914.1,13900,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132634,2227546.00
07/15/2017 11:30,2,6.947,ACTIVE,219.16,362.79,59.996,1500132603,"201051344000867","219011344069620",27.79,37.30,0,319.51,407.27,195.6,186.9,0.884,763364.3,763364.3,14037,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132635,2227547.00
07/15/2017 11:30,2,6.809,ACTIVE,219.39,364.59,59.970,1500132603,"201051344001093","219011344069620",28.23,38.20,0,319.21,407.87,194.7,186.0,0.888,767599.3,767599.3,14032,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132636,2227548.00
07/15/2017 11:30,2,6.936,ACTIVE,219.84,364.89,59.981,1500132603,"201051344000900","219011344069620",28.41,33.00,0,318.61,409.98,199.5,190.6,0.906,785014.0,785014.0,14031,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132637,2227549.00
07/15/2017 11:30,2,6.785,ACTIVE,219.84,363.99,59.986,1500132603,"201051344000648","219011344069620",27.91,35.40,0,318.91,408.18,191.8,183.2,0.884,772566.4,772566.4,14004,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132638,2227550.00
07/15/2017 11:30,2,6.811,ACTIVE,220.06,367.00,59.991,1500132603,"201051344000569","219011344069620",28.41,35.00,0,318.00,408.18,195.9,187.2,0.919,787019.9,787019.9,13985,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132638,2227551.00
07/15/2017 11:30,2,6.775,ACTIVE,220.29,365.80,59.996,1500132603,"201051344000983","219011344069620",28.47,35.00,0,319.81,408.18,195.3,186.6,0.915,777645.9,777645.9,14013,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132639,2227552.00
07/15/2017 11:30,2,6.932,ACTIVE,220.29,365.49,59.986,1500132603,"201051344001158","219011344069620",27.49,36.30,0,319.51,407.87,193.0,184.4,0.888,762248.5,762248.5,14011,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132640,2227553.00
07/15/2017 11:30,2,6.807,ACTIVE,220.29,365.49,60.002,1500132603,"201051344000576","219011344069620",28.29,34.30,0,319.51,409.68,195.1,186.3,0.888,776795.0,776795.0,14016,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132641,2227554.00
07/15/2017 11:30,2,6.518,ACTIVE,215.09,372.11,59.949,1500132603,"274151322000087","219011344069620",27.08,52.80,0,329.73,388.94,178.6,170.4,0.676,965248.3,965248.3,14109,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500132642,2227555.00
07/15/2017 11:45,2,7.699,ACTIVE,219.84,366.10,59.970,1500133504,"201051344000645","219011344069620",26.96,37.00,0,320.71,418.39,210.2,200.9,0.963,775780.1,775780.1,13996,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133505,2227556.00
07/15/2017 11:45,2,5.689,ACTIVE,213.96,349.56,59.959,1500133504,"274151322000085","219011344069620",26.04,45.50,0,319.81,387.44,150.0,142.9,0.575,986343.8,986343.8,13911,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133506,2227557.00
07/15/2017 11:45,2,7.611,ACTIVE,218.93,365.80,59.975,1500133504,"201051344000633","219011344069620",27.43,39.80,0,318.00,415.99,211.5,202.2,0.994,762661.1,762661.1,14044,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133507,2227558.00
07/15/2017 11:45,2,7.748,ALERT,220.52,369.10,59.970,1500133504,"201051344000469","219011344069620",27.87,34.00,0,306.88,415.99,218.7,209.1,1.016,766242.1,766242.1,14018,0,0,0,L,1122011218,0,124.72,125.62,0002,30,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133509,2227559.00
07/15/2017 11:45,2,7.645,ACTIVE,217.80,365.49,59.981,1500133504,"201051344000646","219011344069620",27.69,40.60,0,317.70,415.09,214.3,204.9,1.012,761106.3,761106.3,14010,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133510,2227560.00
07/15/2017 11:45,2,7.404,ACTIVE,214.87,349.86,59.970,1500133504,"274151322000052","219011344069620",27.31,50.60,0,318.91,392.25,204.6,195.6,0.804,1026069.0,1026069.0,13916,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133511,2227561.00
07/15/2017 11:45,2,7.893,ACTIVE,219.39,366.40,59.981,1500133504,"201051344000585","219011344069620",27.89,39.80,0,319.21,413.89,222.8,213.2,1.021,774272.4,774272.4,14008,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133511,2227562.00
07/15/2017 11:45,2,7.869,ACTIVE,217.13,363.99,59.965,1500133504,"201051344001230","219011344069620",27.57,40.40,0,318.61,415.09,219.6,210.0,1.021,765641.8,765641.8,14035,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133512,2227563.00
07/15/2017 11:45,2,7.783,ACTIVE,219.39,367.30,59.991,1500133504,"201051344000582","219011344069620",27.43,37.80,0,319.81,413.89,216.1,206.6,0.981,754901.1,754901.1,14001,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133513,2227564.00
07/15/2017 11:45,2,7.818,ACTIVE,218.03,366.10,59.970,1500133504,"201051344000955","219011344069620",27.77,39.50,0,318.61,414.19,219.9,210.4,1.043,774629.8,774629.8,14019,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133514,2227565.00
07/15/2017 11:45,2,5.141,ACTIVE,214.64,427.11,59.965,1500133504,"274151322000094","219011344069620",37.93,47.30,0,331.53,452.96,197.4,188.6,0.765,845471.4,845471.4,14262,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133515,2227566.00
07/15/2017 11:45,2,8.021,ACTIVE,220.74,367.90,59.975,1500133504,"201051344000579","219011344069620",27.12,40.40,0,320.11,422.60,220.2,210.7,1.016,784427.9,784427.9,14006,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133516,2227567.00
07/15/2017 11:45,2,7.840,ACTIVE,217.80,363.39,59.991,1500133504,"201051344000890","219011344069620",27.65,43.60,0,319.21,414.79,219.7,210.2,0.999,768667.0,768667.0,14019,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133517,2227568.00
07/15/2017 11:45,2,7.977,ACTIVE,218.71,367.00,59.970,1500133504,"201051344000438","219011344069620",27.08,39.80,0,315.60,414.19,218.6,209.1,0.990,771138.3,771138.3,14004,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133518,2227569.00
07/15/2017 11:45,2,7.668,ACTIVE,218.26,358.28,59.975,1500133504,"201051344000417","219011344069620",17.93,40.80,0,316.80,390.44,139.4,132.6,0.667,696250.2,696250.2,14038,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133519,2227570.00
07/15/2017 11:45,2,7.549,ACTIVE,214.19,360.38,59.965,1500133504,"274151322000083","219011344069620",26.86,51.00,0,321.31,391.04,205.4,196.3,0.831,1015714.0,1015714.0,13925,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133520,2227571.00
07/15/2017 11:45,2,7.811,ACTIVE,215.32,377.52,59.965,1500133504,"274151322000076","219011344069620",27.55,53.30,0,318.00,396.15,217.8,208.3,0.853,1083930.9,1083930.9,13928,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133521,2227572.00
07/15/2017 11:45,2,6.229,ACTIVE,217.58,359.48,59.970,1500133504,"201051344000868","219011344069620",27.53,35.20,0,319.51,417.49,173.5,165.5,0.778,764641.7,764641.7,14022,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133522,2227573.00
07/15/2017 11:45,2,6.473,ACTIVE,213.29,352.87,59.975,1500133504,"274151322000095","219011344069620",27.39,50.20,0,318.00,396.15,179.1,171.0,0.676,1073482.5,1073482.5,13940,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133523,2227574.00
07/15/2017 11:45,2,6.043,ACTIVE,218.71,355.88,59.975,1500133504,"201051344000988","219011344069620",17.93,34.50,0,317.70,394.05,110.0,104.2,0.504,668728.6,668728.6,14008,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133524,2227575.00
07/15/2017 11:45,2,6.363,ACTIVE,217.35,359.18,59.975,1500133504,"201051344001025","219011344069620",26.64,40.80,0,319.81,415.39,171.8,163.9,0.795,771484.5,771484.5,14009,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133525,2227576.00
07/15/2017 11:45,2,7.234,ACTIVE,219.84,364.89,59.975,1500133504,"201051344000458","219011344069620",27.41,38.00,0,318.61,426.21,201.0,192.0,0.946,776045.9,776045.9,13992,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133526,2227577.00
07/15/2017 11:45,2,6.928,ACTIVE,220.29,366.40,59.975,1500133504,"201051344000853","219011344069620",27.67,36.30,0,320.71,420.20,194.0,185.3,0.910,777161.4,777161.4,14009,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133526,2227578.00
07/15/2017 11:45,2,7.373,ACTIVE,217.35,363.99,59.986,1500133504,"201051344000685","219011344069620",27.27,39.00,0,315.90,414.19,203.6,194.6,1.003,770990.8,770990.8,14034,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133527,2227579.00
07/15/2017 11:45,2,6.924,ACTIVE,218.48,362.79,60.007,1500133504,"201051344000917","219011344069620",27.61,38.60,0,321.01,413.89,193.5,184.8,0.879,767662.2,767662.2,14024,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133528,2227580.00
07/15/2017 11:45,2,6.791,ACTIVE,217.13,359.78,59.986,1500133504,"201051344001145","219011344069620",27.37,38.20,0,319.81,414.49,188.3,179.8,0.853,775655.1,775655.1,14017,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133529,2227581.00
07/15/2017 11:45,2,6.582,ACTIVE,218.26,362.79,59.975,1500133504,"201051344000651","219011344069620",27.08,38.60,0,319.81,414.19,180.4,172.2,0.818,764482.7,764482.7,14013,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133530,2227582.00
07/15/2017 11:45,2,6.623,ACTIVE,213.74,357.98,59.975,1500133504,"274151322000088","219011344069620",26.82,46.20,0,318.91,390.74,179.6,171.4,0.689,974350.2,974350.2,13918,0,0,0,L,1151911521,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133531,2227583.00
07/15/2017 11:45,2,4.428,ACTIVE,214.41,405.77,59.981,1500133504,"274151322000068","219011344069620",37.31,48.50,0,331.83,454.76,166.8,159.0,0.641,846141.8,846141.8,14274,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133532,2227584.00
07/15/2017 11:45,2,4.570,ACTIVE,216.22,354.07,59.975,1500133504,"201051344001135","219011344069620",27.63,38.40,0,320.11,413.59,127.9,121.5,0.597,759966.5,759966.5,13994,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133533,2227585.00
07/15/2017 11:45,2,6.818,ACTIVE,217.13,357.08,60.002,1500133504,"201051344000594","219011344069620",23.91,45.00,0,320.11,415.69,166.2,158.5,0.809,779212.3,779212.3,14006,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133534,2227586.00
07/15/2017 11:45,2,7.688,ACTIVE,218.48,365.19,59.986,1500133504,"201051344001203","219011344069620",25.68,40.80,0,320.11,415.09,200.1,191.2,0.977,769613.8,769613.8,14038,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133535,2227587.00
07/15/2017 11:45,2,7.676,ACTIVE,214.64,369.10,59.981,1500133504,"274151322000054","219011344069620",24.59,46.60,0,318.61,391.34,191.5,182.9,0.734,990955.2,990955.2,13901,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133536,2227588.00
07/15/2017 11:45,2,7.902,ACTIVE,219.61,367.00,59.975,1500133504,"201051344000867","219011344069620",27.97,39.30,0,319.21,413.89,223.9,214.2,1.012,763410.5,763410.5,14038,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133537,2227589.00
