ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 11:45,2,7.969,ACTIVE,219.39,367.00,60.023,1500133504,"201051344001093","219011344069620",27.83,38.80,0,319.81,415.09,224.7,214.9,1.025,767645.3,767645.3,14033,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133538,2227590.00
07/15/2017 11:45,2,8.047,ACTIVE,220.06,368.20,60.012,1500133504,"201051344000900","219011344069620",28.01,35.00,0,320.11,418.70,228.2,218.4,1.025,785061.2,785061.2,14032,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133539,2227591.00
07/15/2017 11:45,2,7.912,ACTIVE,220.29,367.60,59.986,1500133504,"201051344000648","219011344069620",27.31,37.00,0,318.61,415.69,218.9,209.3,0.999,772611.7,772611.7,14005,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133540,2227592.00
07/15/2017 11:45,2,7.963,ACTIVE,220.52,368.20,59.959,1500133504,"201051344000569","219011344069620",27.81,35.80,0,318.91,417.49,224.4,214.7,1.034,787066.3,787066.3,13986,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133540,2227593.00
07/15/2017 11:45,2,8.002,ACTIVE,220.74,368.20,59.991,1500133504,"201051344000983","219011344069620",27.49,37.00,0,319.21,415.09,222.9,213.2,1.039,777692.1,777692.1,14014,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133541,2227594.00
07/15/2017 11:45,2,7.982,ACTIVE,220.74,368.50,59.981,1500133504,"201051344001158","219011344069620",27.25,38.60,0,320.11,415.99,220.3,210.7,1.016,762294.1,762294.1,14012,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133542,2227595.00
07/15/2017 11:45,2,7.865,ACTIVE,220.52,368.50,59.996,1500133504,"201051344000576","219011344069620",27.65,35.60,0,318.91,416.89,220.2,210.6,1.012,776841.1,776841.1,14017,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133543,2227596.00
07/15/2017 11:45,2,7.562,ACTIVE,214.41,354.07,60.002,1500133504,"274151322000087","219011344069620",26.68,55.50,0,318.30,389.84,204.3,195.3,0.782,965290.6,965290.6,14110,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500133544,2227597.00
07/15/2017 12:00,2,8.170,ACTIVE,220.29,367.90,59.975,1500134403,"201051344000645","219011344069620",27.12,37.80,0,318.61,420.20,224.3,214.6,1.016,775820.9,775820.9,13997,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134404,2227598.00
07/15/2017 12:00,2,7.678,ACTIVE,215.09,360.08,59.975,1500134403,"274151322000085","219011344069620",25.29,46.20,0,327.02,392.25,196.4,187.6,0.747,986379.7,986379.7,13912,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134405,2227599.00
07/15/2017 12:00,2,8.096,ACTIVE,219.16,366.10,59.954,1500134403,"201051344000633","219011344069620",27.37,41.00,0,316.50,418.70,224.3,214.6,1.043,762701.9,762701.9,14045,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134406,2227600.00
07/15/2017 12:00,2,8.141,ACTIVE,220.74,369.40,59.981,1500134403,"201051344000469","219011344069620",27.71,34.80,0,315.60,425.91,228.4,218.5,1.052,766283.8,766283.8,14020,0,0,0,L,1122011218,0,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134407,2227601.00
07/15/2017 12:00,2,8.070,ACTIVE,218.03,366.40,59.965,1500134403,"201051344000646","219011344069620",27.21,41.50,0,317.10,419.30,222.2,212.6,1.065,761147.0,761147.0,14011,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134408,2227602.00
07/15/2017 12:00,2,7.781,ACTIVE,214.87,356.18,59.986,1500134403,"274151322000052","219011344069620",26.94,52.00,0,325.82,399.16,212.1,202.8,0.840,1026107.7,1026107.7,13917,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134408,2227603.00
07/15/2017 12:00,2,7.920,ACTIVE,219.61,367.90,59.986,1500134403,"201051344000585","219011344069620",28.09,39.50,0,317.70,418.09,225.2,215.4,1.047,774313.7,774313.7,14009,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134409,2227604.00
07/15/2017 12:00,2,7.949,ACTIVE,217.58,363.99,59.954,1500134403,"201051344001230","219011344069620",27.73,41.30,0,317.40,419.90,223.1,213.4,1.039,765682.4,765682.4,14036,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134410,2227605.00
07/15/2017 12:00,2,8.000,ACTIVE,219.61,369.10,60.002,1500134403,"201051344000582","219011344069620",27.21,38.40,0,316.20,419.30,220.4,210.9,1.003,754941.2,754941.2,14002,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134411,2227606.00
07/15/2017 12:00,2,8.049,ACTIVE,218.26,364.89,60.002,1500134403,"201051344000955","219011344069620",27.39,40.20,0,317.10,419.90,223.2,213.5,1.043,774670.6,774670.6,14020,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134412,2227607.00
07/15/2017 12:00,2,5.182,ACTIVE,214.87,428.31,59.981,1500134403,"274151322000094","219011344069620",37.97,48.00,0,329.43,455.37,199.4,190.5,0.773,845507.6,845507.6,14263,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134413,2227608.00
07/15/2017 12:00,2,8.102,ACTIVE,220.52,369.40,60.002,1500134403,"201051344000579","219011344069620",27.27,41.30,0,318.91,423.81,223.8,214.1,1.021,784468.7,784468.7,14007,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134414,2227609.00
07/15/2017 12:00,2,8.021,ACTIVE,217.80,365.80,59.996,1500134403,"201051344000890","219011344069620",27.33,43.60,0,318.30,419.30,221.9,212.3,1.003,768707.5,768707.5,14020,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134415,2227610.00
07/15/2017 12:00,2,7.988,ACTIVE,218.93,364.29,59.996,1500134403,"201051344000438","219011344069620",27.37,40.40,0,317.40,418.70,221.3,211.7,1.034,771178.7,771178.7,14005,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134416,2227611.00
07/15/2017 12:00,2,7.859,ACTIVE,218.26,359.18,59.975,1500134403,"201051344000417","219011344069620",17.87,41.30,0,316.80,393.75,142.3,135.4,0.663,696276.1,696276.1,14039,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134417,2227612.00
07/15/2017 12:00,2,7.709,ACTIVE,214.19,367.60,59.975,1500134403,"274151322000083","219011344069620",26.80,52.00,0,326.42,394.35,209.0,199.8,0.822,1015752.1,1015752.1,13926,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134418,2227613.00
07/15/2017 12:00,2,8.158,ACTIVE,215.54,360.69,59.986,1500134403,"274151322000076","219011344069620",27.53,54.50,0,324.92,399.76,227.3,217.5,0.884,1083972.6,1083972.6,13929,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134419,2227614.00
07/15/2017 12:00,2,8.104,ACTIVE,218.71,367.00,59.996,1500134403,"201051344000868","219011344069620",27.63,36.00,0,315.30,420.50,226.8,217.0,1.012,764683.1,764683.1,14023,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134420,2227615.00
07/15/2017 12:00,2,8.133,ACTIVE,214.41,373.91,59.975,1500134403,"274151322000095","219011344069620",27.37,52.80,0,323.11,398.26,225.5,215.7,0.849,1073523.8,1073523.8,13941,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134421,2227616.00
07/15/2017 12:00,2,8.070,ACTIVE,220.74,363.09,59.981,1500134403,"201051344000988","219011344069620",17.91,35.80,0,318.91,398.86,146.3,139.3,0.667,668755.3,668755.3,14009,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134421,2227617.00
07/15/2017 12:00,2,8.084,ACTIVE,219.16,368.20,59.991,1500134403,"201051344001025","219011344069620",27.59,41.30,0,318.00,419.30,225.9,216.1,0.999,771526.0,771526.0,14010,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134422,2227618.00
07/15/2017 12:00,2,7.883,ACTIVE,220.52,366.10,59.986,1500134403,"201051344000458","219011344069620",27.91,38.40,0,317.70,423.50,222.8,213.1,1.052,776086.7,776086.7,13993,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134423,2227619.00
07/15/2017 12:00,2,8.016,ACTIVE,221.19,369.70,59.981,1500134403,"201051344000853","219011344069620",27.81,37.50,0,319.81,424.41,225.8,216.1,1.052,777202.7,777202.7,14010,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134424,2227620.00
07/15/2017 12:00,2,8.031,ACTIVE,217.58,365.80,59.981,1500134403,"201051344000685","219011344069620",27.23,39.80,0,315.60,419.00,221.6,212.0,1.083,771031.4,771031.4,14035,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134425,2227621.00
07/15/2017 12:00,2,7.889,ACTIVE,219.16,367.30,59.986,1500134403,"201051344000917","219011344069620",27.71,39.80,0,318.30,418.09,221.3,211.7,1.025,767702.8,767702.8,14025,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134426,2227622.00
07/15/2017 12:00,2,7.908,ACTIVE,217.80,363.99,59.986,1500134403,"201051344001145","219011344069620",27.51,39.50,0,318.61,418.39,220.2,210.6,1.012,775695.4,775695.4,14018,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134427,2227623.00
07/15/2017 12:00,2,7.992,ACTIVE,219.61,367.00,60.002,1500134403,"201051344000651","219011344069620",27.55,38.20,0,318.30,420.50,222.9,213.2,1.008,764523.7,764523.7,14014,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134428,2227624.00
07/15/2017 12:00,2,7.650,ACTIVE,214.64,371.81,59.981,1500134403,"274151322000088","219011344069620",26.58,47.00,0,326.12,394.65,205.8,196.7,0.760,974388.1,974388.1,13919,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134429,2227625.00
07/15/2017 12:00,2,5.062,ACTIVE,215.54,420.20,59.991,1500134403,"274151322000068","219011344069620",38.49,49.30,0,331.83,456.27,197.0,188.3,0.760,846178.1,846178.1,14275,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134430,2227626.00
07/15/2017 12:00,2,7.957,ACTIVE,218.93,365.19,59.975,1500134403,"201051344001135","219011344069620",27.47,38.60,0,318.30,418.39,221.3,211.7,1.016,760007.4,760007.4,13995,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134430,2227627.00
07/15/2017 12:00,2,8.041,ACTIVE,218.26,364.29,59.981,1500134403,"201051344000594","219011344069620",27.31,45.50,0,318.00,421.10,222.5,212.8,1.016,779253.3,779253.3,14007,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134431,2227628.00
07/15/2017 12:00,2,8.014,ACTIVE,219.16,364.29,60.018,1500134403,"201051344001203","219011344069620",27.79,40.60,0,317.40,422.30,225.5,215.8,1.065,769655.5,769655.5,14039,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134432,2227629.00
07/15/2017 12:00,2,7.549,ACTIVE,214.87,351.67,59.986,1500134403,"274151322000054","219011344069620",26.08,47.50,0,323.72,394.05,199.5,190.7,0.760,990992.1,990992.1,13902,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134433,2227630.00
07/15/2017 12:00,2,8.027,ACTIVE,219.39,366.10,59.981,1500134403,"201051344000867","219011344069620",27.51,39.50,0,317.40,418.39,223.6,213.9,1.030,763451.8,763451.8,14039,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134434,2227631.00
07/15/2017 12:00,2,7.914,ACTIVE,219.39,367.90,59.986,1500134403,"201051344001093","219011344069620",27.85,39.50,0,317.40,419.90,223.3,213.6,1.012,767686.5,767686.5,14034,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134435,2227632.00
07/15/2017 12:00,2,8.045,ACTIVE,220.29,370.30,59.975,1500134403,"201051344000900","219011344069620",28.07,35.60,0,318.00,424.41,228.6,218.7,1.034,785103.4,785103.4,14033,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134436,2227633.00
07/15/2017 12:00,2,7.854,ACTIVE,219.84,366.70,59.986,1500134403,"201051344000648","219011344069620",27.55,38.20,0,316.50,422.00,219.1,209.5,1.008,772652.1,772652.1,14006,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134437,2227634.00
07/15/2017 12:00,2,8.008,ACTIVE,220.29,369.40,59.981,1500134403,"201051344000569","219011344069620",27.69,36.50,0,317.10,423.20,224.6,214.8,1.039,787107.7,787107.7,13987,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134438,2227635.00
07/15/2017 12:00,2,7.926,ACTIVE,220.52,367.30,59.954,1500134403,"201051344000983","219011344069620",27.87,38.00,0,317.70,422.90,223.7,214.0,1.030,777733.5,777733.5,14015,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134439,2227636.00
07/15/2017 12:00,2,8.098,ACTIVE,220.52,367.90,59.965,1500134403,"201051344001158","219011344069620",26.88,39.50,0,318.61,423.81,220.5,210.9,1.016,762334.9,762334.9,14013,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134440,2227637.00
07/15/2017 12:00,2,7.863,ACTIVE,220.52,370.00,59.986,1500134403,"201051344000576","219011344069620",27.97,36.50,0,317.70,424.41,222.7,213.1,1.025,776882.2,776882.2,14018,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134440,2227638.00
07/15/2017 12:00,2,7.543,ACTIVE,214.87,373.91,59.975,1500134403,"274151322000087","219011344069620",26.82,55.80,0,324.62,392.85,204.8,195.7,0.765,965328.5,965328.5,14111,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500134441,2227639.00
07/15/2017 12:15,2,7.826,ACTIVE,220.06,366.70,60.007,1500135303,"201051344000645","219011344069620",27.25,38.60,0,319.81,417.79,215.9,206.5,0.981,775869.3,775869.3,13998,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135304,2227640.00
07/15/2017 12:15,2,7.480,ACTIVE,214.41,365.49,59.981,1500135303,"274151322000085","219011344069620",24.73,49.30,0,327.92,390.44,187.2,178.7,0.716,986421.6,986421.6,13913,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135305,2227641.00
07/15/2017 12:15,2,7.893,ACTIVE,218.93,365.49,59.975,1500135303,"201051344000633","219011344069620",26.60,42.80,0,317.70,417.49,212.6,203.2,1.003,762750.1,762750.1,14046,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135306,2227642.00
07/15/2017 12:15,2,7.867,ACTIVE,220.29,369.10,59.975,1500135303,"201051344000469","219011344069620",27.47,35.60,0,316.50,423.81,218.8,209.3,1.021,766333.1,766333.1,14021,0,0,0,L,1122011218,0,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135307,2227643.00
07/15/2017 12:15,2,7.711,ACTIVE,218.03,362.19,59.965,1500135303,"201051344000646","219011344069620",27.08,43.80,0,318.00,418.70,211.3,202.1,0.999,761194.7,761194.7,14012,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135308,2227644.00
07/15/2017 12:15,2,7.486,ACTIVE,214.41,361.59,59.965,1500135303,"274151322000052","219011344069620",26.44,55.80,0,326.42,394.05,200.4,191.5,0.769,1026153.1,1026153.1,13918,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135309,2227645.00
07/15/2017 12:15,2,7.883,ACTIVE,219.39,367.00,59.938,1500135303,"201051344000585","219011344069620",27.25,41.80,0,317.10,416.59,217.4,207.9,1.012,774362.3,774362.3,14010,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135310,2227646.00
07/15/2017 12:15,2,7.852,ACTIVE,217.35,362.79,59.975,1500135303,"201051344001230","219011344069620",26.92,43.80,0,316.50,418.39,214.0,204.6,0.986,765730.3,765730.3,14037,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135311,2227647.00
07/15/2017 12:15,2,7.766,ACTIVE,219.39,365.80,59.970,1500135303,"201051344000582","219011344069620",27.10,40.40,0,316.80,418.09,212.9,203.5,0.968,754988.7,754988.7,14003,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135312,2227648.00
07/15/2017 12:15,2,7.871,ACTIVE,218.03,363.09,59.933,1500135303,"201051344000955","219011344069620",26.92,42.50,0,317.70,418.39,214.6,205.2,1.003,774718.5,774718.5,14021,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135313,2227649.00
07/15/2017 12:15,2,4.951,ACTIVE,214.41,414.49,59.959,1500135303,"274151322000094","219011344069620",38.17,51.30,0,330.03,454.16,191.9,183.3,0.742,845550.3,845550.3,14264,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135314,2227650.00
07/15/2017 12:15,2,7.801,ACTIVE,220.29,365.49,59.954,1500135303,"201051344000579","219011344069620",27.15,43.20,0,319.21,421.40,214.4,205.1,0.990,784517.0,784517.0,14008,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135315,2227651.00
07/15/2017 12:15,2,7.689,ACTIVE,217.80,363.69,59.965,1500135303,"201051344000890","219011344069620",27.08,46.20,0,320.41,418.09,210.8,201.5,0.959,768755.3,768755.3,14021,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135316,2227652.00
07/15/2017 12:15,2,7.434,ACTIVE,218.26,364.59,59.965,1500135303,"201051344000438","219011344069620",27.10,42.50,0,318.00,417.49,204.1,195.0,0.941,771226.3,771226.3,14006,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135317,2227653.00
07/15/2017 12:15,2,7.045,ACTIVE,217.80,356.18,59.965,1500135303,"201051344000417","219011344069620",17.91,43.60,0,317.40,392.85,127.9,121.5,0.605,696306.5,696306.5,14040,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135317,2227654.00
07/15/2017 12:15,2,6.900,ACTIVE,213.96,346.56,59.965,1500135303,"274151322000083","219011344069620",26.48,56.00,0,326.72,394.65,185.1,176.7,0.738,1015796.9,1015796.9,13927,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135318,2227655.00
07/15/2017 12:15,2,7.676,ACTIVE,214.87,373.61,59.954,1500135303,"274151322000076","219011344069620",27.19,57.70,0,325.22,397.96,211.2,201.9,0.826,1084021.4,1084021.4,13930,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135319,2227656.00
07/15/2017 12:15,2,7.820,ACTIVE,218.71,368.20,59.959,1500135303,"201051344000868","219011344069620",27.85,37.00,0,319.51,419.60,220.6,211.0,1.003,764732.2,764732.2,14024,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135320,2227657.00
07/15/2017 12:15,2,7.953,ACTIVE,213.74,356.48,59.954,1500135303,"274151322000095","219011344069620",26.98,56.80,0,322.81,397.96,217.2,207.7,0.826,1073572.2,1073572.2,13942,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135321,2227658.00
07/15/2017 12:15,2,7.785,ACTIVE,220.06,359.78,59.959,1500135303,"201051344000988","219011344069620",17.89,36.30,0,317.10,395.85,141.1,134.2,0.658,668786.8,668786.8,14010,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135322,2227659.00
07/15/2017 12:15,2,7.777,ACTIVE,218.93,365.80,59.954,1500135303,"201051344001025","219011344069620",27.51,43.40,0,318.00,419.30,216.6,207.1,0.963,771574.8,771574.8,14011,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135323,2227660.00
07/15/2017 12:15,2,6.953,ACTIVE,219.39,363.99,59.965,1500135303,"201051344000458","219011344069620",27.55,39.80,0,318.00,422.00,193.8,185.2,0.932,776135.0,776135.0,13994,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135324,2227661.00
07/15/2017 12:15,2,6.736,ACTIVE,219.39,365.19,59.949,1500135303,"201051344000853","219011344069620",27.57,38.20,0,318.30,423.50,187.9,179.5,0.893,777251.8,777251.8,14011,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135325,2227662.00
07/15/2017 12:15,2,6.758,ACTIVE,216.90,361.59,59.949,1500135303,"201051344000685","219011344069620",27.00,41.30,0,315.90,417.19,184.6,176.2,0.897,771079.0,771079.0,14036,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135326,2227663.00
07/15/2017 12:15,2,6.145,ACTIVE,217.80,359.18,59.965,1500135303,"201051344000917","219011344069620",27.51,40.80,0,319.51,417.19,171.0,163.1,0.800,767750.5,767750.5,14026,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135327,2227664.00
07/15/2017 12:15,2,5.793,ACTIVE,216.67,358.28,59.959,1500135303,"201051344001145","219011344069620",27.51,40.60,0,319.21,417.49,161.2,153.7,0.742,775742.9,775742.9,14019,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135328,2227665.00
07/15/2017 12:15,2,5.752,ACTIVE,217.80,358.58,59.954,1500135303,"201051344000651","219011344069620",27.25,40.40,0,317.70,417.49,158.9,151.4,0.738,764571.8,764571.8,14015,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135329,2227666.00
07/15/2017 12:15,2,6.072,ACTIVE,213.51,354.07,59.949,1500135303,"274151322000088","219011344069620",24.97,50.80,0,325.22,393.45,153.5,146.2,0.588,974432.3,974432.3,13920,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135329,2227667.00
07/15/2017 12:15,2,4.432,ACTIVE,215.09,411.48,59.949,1500135303,"274151322000068","219011344069620",37.99,52.50,0,330.63,452.06,171.3,163.4,0.663,846220.4,846220.4,14276,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135330,2227668.00
07/15/2017 12:15,2,7.717,ACTIVE,218.93,363.99,59.954,1500135303,"201051344001135","219011344069620",27.51,39.80,0,318.91,416.59,215.0,205.6,0.986,760055.3,760055.3,13996,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135331,2227669.00
07/15/2017 12:15,2,7.658,ACTIVE,217.80,363.09,59.954,1500135303,"201051344000594","219011344069620",27.04,47.50,0,318.30,419.60,209.6,200.4,0.968,779301.5,779301.5,14008,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135332,2227670.00
07/15/2017 12:15,2,7.721,ACTIVE,219.39,365.49,59.991,1500135303,"201051344001203","219011344069620",27.29,43.20,0,316.50,418.39,213.4,204.0,0.986,769704.3,769704.3,14040,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135333,2227671.00
07/15/2017 12:15,2,7.398,ACTIVE,214.41,376.31,59.965,1500135303,"274151322000054","219011344069620",25.33,49.30,0,325.82,392.55,189.6,181.1,0.720,991034.9,991034.9,13903,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135334,2227672.00
07/15/2017 12:15,2,6.393,ACTIVE,217.58,358.88,59.959,1500135303,"201051344000867","219011344069620",27.27,41.00,0,318.61,417.49,176.4,168.3,0.804,763500.4,763500.4,14040,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135335,2227673.00
07/15/2017 12:15,2,6.662,ACTIVE,218.48,361.29,59.996,1500135303,"201051344001093","219011344069620",27.47,41.30,0,318.61,418.09,185.1,176.7,0.835,767734.7,767734.7,14035,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135336,2227674.00
07/15/2017 12:15,2,6.512,ACTIVE,217.80,359.18,59.975,1500135303,"201051344000900","219011344069620",26.98,36.50,0,318.30,419.60,178.1,169.9,0.826,785153.2,785153.2,14034,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135337,2227675.00
07/15/2017 12:15,2,6.766,ACTIVE,218.48,360.08,59.959,1500135303,"201051344000648","219011344069620",27.35,38.80,0,316.80,418.70,187.7,179.3,0.879,772699.8,772699.8,14007,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135338,2227676.00
07/15/2017 12:15,2,7.232,ACTIVE,219.16,363.09,59.959,1500135303,"201051344000569","219011344069620",27.55,38.40,0,318.30,419.30,201.6,192.7,0.932,787156.6,787156.6,13988,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135339,2227677.00
07/15/2017 12:15,2,7.148,ACTIVE,219.39,362.19,59.965,1500135303,"201051344000983","219011344069620",27.53,38.80,0,319.51,419.60,199.2,190.3,0.937,777782.2,777782.2,14016,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135340,2227678.00
07/15/2017 12:15,2,7.137,ACTIVE,219.39,363.39,59.959,1500135303,"201051344001158","219011344069620",26.98,40.20,0,320.11,417.79,194.7,186.0,0.897,762382.7,762382.7,14014,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135340,2227679.00
07/15/2017 12:15,2,6.836,ACTIVE,219.16,364.29,59.975,1500135303,"201051344000576","219011344069620",27.49,37.30,0,318.91,423.81,190.4,181.9,0.862,776930.7,776930.7,14019,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135341,2227680.00
07/15/2017 12:15,2,6.982,ACTIVE,213.74,369.10,59.928,1500135303,"274151322000087","219011344069620",26.40,58.50,0,325.52,391.94,186.5,178.1,0.707,965372.7,965372.7,14112,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500135342,2227681.00
07/15/2017 12:30,2,7.387,ACTIVE,220.29,365.80,59.981,1500136203,"201051344000645","219011344069620",27.29,39.50,0,320.71,425.61,204.1,195.1,0.915,775915.6,775915.6,13999,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136205,2227682.00
07/15/2017 12:30,2,6.316,ACTIVE,215.09,346.86,59.959,1500136203,"274151322000085","219011344069620",26.06,50.80,0,327.02,393.75,167.1,159.3,0.632,986461.6,986461.6,13914,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136205,2227683.00
07/15/2017 12:30,2,6.852,ACTIVE,218.71,363.69,59.975,1500136203,"201051344000633","219011344069620",27.10,43.20,0,317.70,420.80,188.0,179.5,0.893,762796.2,762796.2,14047,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136206,2227684.00
07/15/2017 12:30,2,6.393,ACTIVE,219.61,363.09,59.944,1500136203,"201051344000469","219011344069620",27.81,35.80,0,315.30,428.01,179.7,171.5,0.826,766380.2,766380.2,14022,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136207,2227685.00
07/15/2017 12:30,2,6.865,ACTIVE,218.03,361.59,59.981,1500136203,"201051344000646","219011344069620",27.12,44.00,0,318.61,421.40,188.3,179.9,0.884,761240.4,761240.4,14013,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136208,2227686.00
07/15/2017 12:30,2,6.645,ACTIVE,214.87,352.27,59.975,1500136203,"274151322000052","219011344069620",26.58,56.50,0,327.62,398.26,178.9,170.7,0.703,1026196.5,1026196.5,13919,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136209,2227687.00
07/15/2017 12:30,2,7.150,ACTIVE,219.16,364.89,59.981,1500136203,"201051344000585","219011344069620",27.47,42.50,0,319.81,425.31,199.1,190.2,0.932,774408.9,774408.9,14011,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136210,2227688.00
07/15/2017 12:30,2,7.121,ACTIVE,217.58,360.38,59.981,1500136203,"201051344001230","219011344069620",27.79,43.60,0,319.21,422.60,200.6,191.7,0.941,765776.0,765776.0,14038,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136211,2227689.00
07/15/2017 12:30,2,6.963,ACTIVE,219.39,364.29,59.965,1500136203,"201051344000582","219011344069620",27.08,40.80,0,317.70,424.11,190.8,182.3,0.857,755034.0,755034.0,14004,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136212,2227690.00
07/15/2017 12:30,2,6.367,ACTIVE,217.58,360.69,59.975,1500136203,"201051344000955","219011344069620",27.02,43.20,0,317.70,421.10,174.2,166.2,0.818,774764.3,774764.3,14022,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136213,2227691.00
07/15/2017 12:30,2,4.025,ACTIVE,214.41,403.97,59.970,1500136203,"274151322000094","219011344069620",37.39,51.50,0,329.43,454.46,151.4,144.2,0.583,845591.1,845591.1,14265,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136214,2227692.00
07/15/2017 12:30,2,6.449,ACTIVE,220.06,364.29,59.981,1500136203,"201051344000579","219011344069620",27.43,43.80,0,319.21,427.11,179.6,171.5,0.826,784563.0,784563.0,14009,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136215,2227693.00
07/15/2017 12:30,2,6.508,ACTIVE,217.35,359.78,59.986,1500136203,"201051344000890","219011344069620",26.50,47.00,0,319.81,422.30,174.9,166.9,0.813,768800.8,768800.8,14022,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136216,2227694.00
07/15/2017 12:30,2,6.961,ACTIVE,218.93,362.49,59.975,1500136203,"201051344000438","219011344069620",27.53,43.60,0,317.40,421.70,194.3,185.6,0.906,771271.6,771271.6,14007,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136216,2227695.00
07/15/2017 12:30,2,7.611,ACTIVE,218.93,357.08,59.981,1500136203,"201051344000417","219011344069620",17.93,44.30,0,317.40,395.25,138.2,131.5,0.650,696335.4,696335.4,14041,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136218,2227696.00
07/15/2017 12:30,2,7.520,ACTIVE,214.41,356.48,59.970,1500136203,"274151322000083","219011344069620",26.16,56.50,0,327.02,396.45,199.2,190.3,0.787,1015839.7,1015839.7,13928,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136219,2227697.00
07/15/2017 12:30,2,7.650,ACTIVE,215.77,352.57,59.944,1500136203,"274151322000076","219011344069620",27.25,58.50,0,327.02,405.17,211.2,201.9,0.826,1084068.1,1084068.1,13931,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136219,2227698.00
07/15/2017 12:30,2,6.758,ACTIVE,218.48,361.89,59.954,1500136203,"201051344000868","219011344069620",27.43,37.80,0,320.11,422.00,187.8,179.3,0.879,764779.1,764779.1,14025,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136220,2227699.00
07/15/2017 12:30,2,7.125,ACTIVE,214.64,365.49,59.975,1500136203,"274151322000095","219011344069620",27.14,58.50,0,324.32,400.36,195.7,187.0,0.716,1073618.4,1073618.4,13943,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136221,2227700.00
07/15/2017 12:30,2,8.049,ACTIVE,221.19,362.49,59.981,1500136203,"201051344000988","219011344069620",18.01,36.80,0,318.91,402.46,146.9,139.9,0.685,668816.8,668816.8,14011,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136222,2227701.00
07/15/2017 12:30,2,8.346,ACTIVE,220.06,367.00,59.970,1500136203,"201051344001025","219011344069620",27.08,44.80,0,319.51,426.21,228.8,218.9,1.012,771621.3,771621.3,14012,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136223,2227702.00
07/15/2017 12:30,2,6.496,ACTIVE,219.84,362.49,59.970,1500136203,"201051344000458","219011344069620",27.75,40.60,0,317.70,428.01,182.0,173.8,0.853,776181.2,776181.2,13995,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136224,2227703.00
07/15/2017 12:30,2,4.879,ACTIVE,219.16,357.68,59.981,1500136203,"201051344000853","219011344069620",27.89,38.80,0,320.11,428.01,137.4,130.7,0.623,777298.6,777298.6,14012,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136225,2227704.00
07/15/2017 12:30,2,7.074,ACTIVE,217.80,362.79,59.959,1500136203,"201051344000685","219011344069620",26.98,41.80,0,317.10,420.50,193.0,184.4,0.915,771124.6,771124.6,14037,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136226,2227705.00
07/15/2017 12:30,2,5.426,ACTIVE,218.26,357.38,59.970,1500136203,"201051344000917","219011344069620",27.23,41.00,0,318.91,421.40,149.3,142.2,0.689,767796.2,767796.2,14027,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136227,2227706.00
07/15/2017 12:30,2,5.232,ACTIVE,217.13,355.28,59.981,1500136203,"201051344001145","219011344069620",27.39,40.60,0,318.61,421.40,144.9,137.9,0.663,775788.2,775788.2,14020,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136228,2227707.00
07/15/2017 12:30,2,3.760,ACTIVE,216.90,352.57,59.975,1500136203,"201051344000651","219011344069620",27.25,41.30,0,319.51,425.61,103.7,98.2,0.473,764617.8,764617.8,14016,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136229,2227708.00
07/15/2017 12:30,2,4.023,ACTIVE,213.51,359.48,59.970,1500136203,"274151322000088","219011344069620",26.14,51.30,0,328.22,396.45,106.4,100.8,0.402,974474.6,974474.6,13921,0,0,0,L,1151911521,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136230,2227709.00
07/15/2017 12:30,2,2.746,ACTIVE,214.41,406.97,59.975,1500136203,"274151322000068","219011344069620",37.75,53.50,0,330.93,451.16,104.8,99.2,0.407,846261.1,846261.1,14277,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136231,2227710.00
07/15/2017 12:30,2,3.939,ACTIVE,216.22,350.47,59.975,1500136203,"201051344001135","219011344069620",27.06,41.00,0,318.30,420.20,107.9,102.2,0.499,760101.0,760101.0,13997,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136232,2227711.00
07/15/2017 12:30,2,3.904,ACTIVE,215.77,351.97,59.975,1500136203,"201051344000594","219011344069620",27.10,47.80,0,318.00,422.60,107.3,101.7,0.499,779347.4,779347.4,14009,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136233,2227712.00
07/15/2017 12:30,2,4.545,ACTIVE,217.35,353.77,59.975,1500136203,"201051344001203","219011344069620",27.53,43.20,0,319.51,426.51,126.8,120.5,0.605,769750.8,769750.8,14041,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136234,2227713.00
07/15/2017 12:30,2,4.936,ACTIVE,214.19,354.07,59.965,1500136203,"274151322000054","219011344069620",24.61,50.60,0,327.02,395.25,123.2,117.0,0.473,991075.7,991075.7,13904,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136234,2227714.00
07/15/2017 12:30,2,7.471,ACTIVE,219.39,362.49,59.944,1500136203,"201051344000867","219011344069620",27.49,41.50,0,320.11,421.10,208.2,199.0,0.937,763546.7,763546.7,14041,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136235,2227715.00
07/15/2017 12:30,2,7.137,ACTIVE,219.16,362.49,59.981,1500136203,"201051344001093","219011344069620",27.85,41.50,0,319.51,427.41,201.4,192.5,0.910,767780.7,767780.7,14036,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136236,2227716.00
07/15/2017 12:30,2,8.463,ACTIVE,220.97,371.21,59.996,1500136203,"201051344000900","219011344069620",27.91,36.50,0,318.61,428.31,239.3,229.1,1.078,785200.7,785200.7,14035,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136237,2227717.00
07/15/2017 12:30,2,8.594,ACTIVE,221.19,368.80,59.981,1500136203,"201051344000648","219011344069620",27.29,39.80,0,318.30,426.81,237.5,227.3,1.087,772745.2,772745.2,14008,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136238,2227718.00
07/15/2017 12:30,2,8.875,ACTIVE,221.87,373.61,59.975,1500136203,"201051344000569","219011344069620",28.15,39.00,0,318.61,428.01,253.2,242.5,1.153,787203.3,787203.3,13989,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136239,2227719.00
07/15/2017 12:30,2,9.111,ACTIVE,222.32,371.51,59.949,1500136203,"201051344000983","219011344069620",27.57,39.50,0,320.11,427.71,254.3,243.5,1.171,777828.7,777828.7,14017,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136240,2227720.00
07/15/2017 12:30,2,9.195,ACTIVE,222.32,372.11,59.986,1500136203,"201051344001158","219011344069620",26.88,40.40,0,317.40,426.81,250.4,239.8,1.136,762428.3,762428.3,14015,0,0,0,L,1122011218,0,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136241,2227721.00
07/15/2017 12:30,2,8.969,ACTIVE,222.32,374.81,59.954,1500136203,"201051344000576","219011344069620",27.99,38.20,0,318.61,428.91,254.2,243.4,1.149,776977.0,776977.0,14020,0,0,0,L,1122011218,0,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136242,2227722.00
07/15/2017 12:30,2,8.621,ACTIVE,216.00,357.38,59.975,1500136203,"274151322000087","219011344069620",26.36,60.50,0,327.32,396.15,230.2,220.2,0.866,965415.1,965415.1,14113,0,0,0,L,1151911521,0,124.27,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500136243,2227723.00
07/15/2017 12:45,2,8.467,ACTIVE,220.97,367.60,59.996,1500137103,"201051344000645","219011344069620",27.89,36.30,0,316.50,429.22,239.0,228.8,1.074,775954.4,775954.4,14000,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137104,2227724.00
07/15/2017 12:45,2,6.908,ACTIVE,215.32,354.37,59.991,1500137103,"274151322000085","219011344069620",25.96,47.80,0,326.72,399.76,181.5,173.2,0.694,986495.9,986495.9,13915,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137105,2227725.00
07/15/2017 12:45,2,6.631,ACTIVE,218.48,362.19,59.991,1500137103,"201051344000633","219011344069620",28.31,41.80,0,317.10,426.51,189.4,180.9,0.888,762834.9,762834.9,14048,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137106,2227726.00
07/15/2017 12:45,2,4.996,ACTIVE,218.48,358.28,59.981,1500137103,"201051344000469","219011344069620",28.59,33.30,0,334.24,430.42,144.5,137.6,0.676,766419.6,766419.6,14023,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137107,2227727.00
07/15/2017 12:45,2,4.936,ACTIVE,216.22,355.58,59.959,1500137103,"201051344000646","219011344069620",27.91,42.30,0,317.40,424.41,139.3,132.5,0.641,761279.1,761279.1,14014,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137107,2227728.00
07/15/2017 12:45,2,4.482,ACTIVE,213.74,350.77,59.996,1500137103,"274151322000052","219011344069620",27.35,55.00,0,326.72,403.97,123.8,117.6,0.482,1026233.6,1026233.6,13920,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137109,2227729.00
07/15/2017 12:45,2,4.318,ACTIVE,216.67,352.87,59.986,1500137103,"201051344000585","219011344069620",28.11,40.20,0,334.24,427.71,122.9,116.7,0.579,774448.1,774448.1,14012,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137109,2227730.00
07/15/2017 12:45,2,4.277,ACTIVE,215.54,352.87,59.991,1500137103,"201051344001230","219011344069620",27.79,41.30,0,317.70,425.61,120.4,114.3,0.570,765814.6,765814.6,14039,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137110,2227731.00
