ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 12:45,2,4.242,ACTIVE,216.67,355.58,59.991,1500137103,"201051344000582","219011344069620",28.01,38.80,0,316.80,428.91,120.3,114.2,0.566,755072.2,755072.2,14005,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137111,2227732.00
07/15/2017 12:45,2,4.363,ACTIVE,215.77,352.87,59.981,1500137103,"201051344000955","219011344069620",28.05,41.30,0,318.00,423.50,124.0,117.8,0.601,774802.9,774802.9,14023,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137112,2227733.00
07/15/2017 12:45,2,2.850,ACTIVE,213.96,415.99,59.986,1500137103,"274151322000094","219011344069620",38.03,49.80,0,342.35,464.08,109.8,104.1,0.424,845625.8,845625.8,14266,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137113,2227734.00
07/15/2017 12:45,2,7.025,ACTIVE,220.29,365.19,59.991,1500137103,"201051344000579","219011344069620",26.58,42.00,0,334.84,429.22,189.9,181.4,0.893,784601.8,784601.8,14010,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137114,2227735.00
07/15/2017 12:45,2,6.420,ACTIVE,217.13,359.48,59.991,1500137103,"201051344000890","219011344069620",27.51,44.30,0,318.61,424.71,179.0,170.9,0.826,768839.3,768839.3,14023,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137115,2227736.00
07/15/2017 12:45,2,7.166,ACTIVE,218.48,365.19,59.991,1500137103,"201051344000438","219011344069620",27.08,41.80,0,317.40,424.41,197.2,188.4,0.950,771310.0,771310.0,14008,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137116,2227737.00
07/15/2017 12:45,2,7.820,ACTIVE,218.48,358.58,59.991,1500137103,"201051344000417","219011344069620",18.35,42.00,0,317.10,400.96,145.2,138.2,0.694,696360.1,696360.1,14042,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137117,2227738.00
07/15/2017 12:45,2,7.471,ACTIVE,214.64,351.97,59.986,1500137103,"274151322000083","219011344069620",26.76,55.30,0,327.32,402.46,202.3,193.4,0.809,1015876.4,1015876.4,13929,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137118,2227739.00
07/15/2017 12:45,2,8.137,ACTIVE,216.00,355.58,59.975,1500137103,"274151322000076","219011344069620",28.69,55.80,0,327.62,407.57,236.3,226.2,0.924,1084107.5,1084107.5,13932,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137118,2227740.00
07/15/2017 12:45,2,8.482,ACTIVE,220.29,369.10,59.991,1500137103,"201051344000868","219011344069620",29.38,35.00,0,330.63,424.11,252.0,241.3,1.127,764818.3,764818.3,14026,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137119,2227741.00
07/15/2017 12:45,2,8.580,ACTIVE,215.09,369.70,59.991,1500137103,"274151322000095","219011344069620",29.28,57.30,0,325.82,401.86,254.3,243.5,0.981,1073657.6,1073657.6,13944,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137120,2227742.00
07/15/2017 12:45,2,9.229,ACTIVE,222.32,367.30,59.986,1500137103,"201051344000988","219011344069620",18.51,34.30,0,316.80,407.87,173.0,165.0,0.787,668842.5,668842.5,14012,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137121,2227743.00
07/15/2017 12:45,2,8.359,ACTIVE,220.29,369.40,59.986,1500137103,"201051344001025","219011344069620",30.08,42.80,0,333.33,427.41,254.3,243.5,1.131,771660.5,771660.5,14013,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137122,2227744.00
07/15/2017 12:45,2,8.293,ACTIVE,222.10,373.31,60.012,1500137103,"201051344000458","219011344069620",29.92,38.40,0,316.80,429.82,251.1,240.4,1.153,776220.1,776220.1,13996,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137123,2227745.00
07/15/2017 12:45,2,7.736,ACTIVE,222.10,370.00,59.996,1500137103,"201051344000853","219011344069620",29.76,36.00,0,336.04,428.91,232.8,222.8,1.100,777338.0,777338.0,14013,0,0,0,L,1122011218,0,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137124,2227746.00
07/15/2017 12:45,2,8.340,ACTIVE,218.48,368.20,59.981,1500137103,"201051344000685","219011344069620",29.28,40.00,0,314.40,424.11,246.9,236.4,1.184,771163.1,771163.1,14038,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137125,2227747.00
07/15/2017 12:45,2,7.543,ACTIVE,219.61,366.10,59.986,1500137103,"201051344000917","219011344069620",29.04,40.20,0,318.00,424.41,221.4,211.7,1.021,767834.8,767834.8,14028,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137126,2227748.00
07/15/2017 12:45,2,7.098,ACTIVE,217.80,363.69,59.996,1500137103,"201051344001145","219011344069620",28.78,38.80,0,319.51,423.81,206.7,197.6,0.932,775826.7,775826.7,14021,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137127,2227749.00
07/15/2017 12:45,2,6.725,ACTIVE,219.16,362.79,59.991,1500137103,"201051344000651","219011344069620",28.47,39.00,0,319.21,428.01,193.8,185.1,0.871,764656.6,764656.6,14017,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137127,2227750.00
07/15/2017 12:45,2,6.705,ACTIVE,214.41,370.60,60.002,1500137103,"274151322000088","219011344069620",27.06,50.20,0,327.32,406.37,183.7,175.3,0.703,974510.8,974510.8,13922,0,0,0,L,1151911521,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137128,2227751.00
07/15/2017 12:45,2,4.398,ACTIVE,215.54,426.21,59.981,1500137103,"274151322000068","219011344069620",38.45,51.00,0,373.91,461.08,171.4,163.5,0.658,846295.7,846295.7,14278,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137130,2227752.00
07/15/2017 12:45,2,6.342,ACTIVE,217.80,360.69,59.996,1500137103,"201051344001135","219011344069620",28.17,39.80,0,334.24,427.71,180.8,172.6,0.826,760140.0,760140.0,13998,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137130,2227753.00
07/15/2017 12:45,2,5.414,ACTIVE,216.67,357.08,59.986,1500137103,"201051344000594","219011344069620",28.15,45.80,0,318.30,425.91,154.2,146.9,0.707,779386.4,779386.4,14010,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137131,2227754.00
07/15/2017 12:45,2,5.346,ACTIVE,217.80,359.48,59.981,1500137103,"201051344001203","219011344069620",28.33,41.80,0,334.84,428.01,153.4,146.1,0.716,769790.2,769790.2,14042,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137132,2227755.00
07/15/2017 12:45,2,5.354,ACTIVE,214.19,365.80,59.986,1500137103,"274151322000054","219011344069620",26.42,48.50,0,326.42,401.86,142.9,136.0,0.526,991110.9,991110.9,13905,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137133,2227756.00
07/15/2017 12:45,2,4.895,ACTIVE,217.13,354.37,59.991,1500137103,"201051344000867","219011344069620",28.11,39.30,0,331.83,424.71,139.2,132.5,0.641,763585.9,763585.9,14042,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137134,2227757.00
07/15/2017 12:45,2,4.699,ACTIVE,217.13,355.88,59.986,1500137103,"201051344001093","219011344069620",28.49,40.00,0,318.30,428.31,135.4,128.8,0.619,767819.5,767819.5,14037,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137135,2227758.00
07/15/2017 12:45,2,4.164,ACTIVE,216.90,354.07,59.949,1500137103,"201051344000900","219011344069620",28.63,34.80,0,333.93,428.91,120.7,114.6,0.552,785240.5,785240.5,14036,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137136,2227759.00
07/15/2017 12:45,2,3.855,ACTIVE,216.90,352.57,59.981,1500137103,"201051344000648","219011344069620",28.39,37.50,0,317.40,428.91,110.8,105.1,0.521,772783.8,772783.8,14009,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137137,2227760.00
07/15/2017 12:45,2,3.564,ACTIVE,216.67,351.97,60.018,1500137103,"201051344000569","219011344069620",28.31,36.50,0,333.33,428.91,102.1,96.7,0.477,787242.6,787242.6,13990,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137138,2227761.00
07/15/2017 12:45,2,3.387,ACTIVE,216.45,351.07,59.986,1500137103,"201051344000983","219011344069620",28.69,36.80,0,334.24,429.22,98.5,93.1,0.464,777868.0,777868.0,14018,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137139,2227762.00
07/15/2017 12:45,2,3.406,ACTIVE,216.22,349.56,60.007,1500137103,"201051344001158","219011344069620",27.75,38.40,0,317.10,428.91,95.7,90.4,0.451,762467.0,762467.0,14016,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137139,2227763.00
07/15/2017 12:45,2,3.340,ACTIVE,216.45,351.07,59.986,1500137103,"201051344000576","219011344069620",28.23,35.40,0,318.30,429.52,95.5,90.3,0.451,777015.9,777015.9,14021,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137141,2227764.00
07/15/2017 12:45,2,3.236,ACTIVE,213.29,342.05,60.007,1500137103,"274151322000087","219011344069620",27.45,58.50,0,327.02,401.86,89.9,84.9,0.340,965451.3,965451.3,14114,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500137142,2227765.00
07/15/2017 13:00,2,8.168,ACTIVE,220.74,369.10,59.938,1500138003,"201051344000645","219011344069620",27.12,37.80,0,335.44,427.71,224.2,214.5,1.012,776002.2,776002.2,14001,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138004,2227766.00
07/15/2017 13:00,2,7.629,ACTIVE,215.09,359.78,59.959,1500138003,"274151322000085","219011344069620",25.11,49.80,0,328.52,397.35,193.9,185.3,0.760,986537.5,986537.5,13916,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138005,2227767.00
07/15/2017 13:00,2,8.027,ACTIVE,219.61,366.70,59.959,1500138003,"201051344000633","219011344069620",27.39,42.00,0,334.24,427.11,222.7,213.0,1.043,762882.5,762882.5,14049,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138006,2227768.00
07/15/2017 13:00,2,7.980,ACTIVE,220.97,369.40,59.981,1500138003,"201051344000469","219011344069620",28.21,34.30,0,334.54,429.22,227.8,217.9,1.047,766468.1,766468.1,14024,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138007,2227769.00
07/15/2017 13:00,2,8.104,ACTIVE,218.26,363.99,59.991,1500138003,"201051344000646","219011344069620",27.04,42.30,0,333.03,423.81,221.9,212.3,1.056,761326.4,761326.4,14015,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138008,2227770.00
07/15/2017 13:00,2,7.734,ACTIVE,215.09,365.49,59.986,1500138003,"274151322000052","219011344069620",26.80,57.30,0,325.52,401.26,209.7,200.5,0.822,1026278.4,1026278.4,13921,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138009,2227771.00
07/15/2017 13:00,2,8.064,ACTIVE,219.61,365.49,59.996,1500138003,"201051344000585","219011344069620",27.69,40.80,0,334.24,427.11,226.0,216.2,1.047,774496.4,774496.4,14013,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138010,2227772.00
07/15/2017 13:00,2,7.930,ACTIVE,218.03,364.89,59.954,1500138003,"201051344001230","219011344069620",27.61,41.80,0,319.21,423.50,221.7,212.1,1.043,765862.0,765862.0,14040,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138011,2227773.00
07/15/2017 13:00,2,7.973,ACTIVE,219.84,368.50,59.975,1500138003,"201051344000582","219011344069620",27.19,40.00,0,318.91,428.31,219.6,210.0,0.999,755119.2,755119.2,14006,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138012,2227774.00
07/15/2017 13:00,2,7.982,ACTIVE,218.48,364.29,59.981,1500138003,"201051344000955","219011344069620",27.41,41.80,0,332.73,423.20,221.5,211.9,1.052,774850.4,774850.4,14024,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138013,2227775.00
07/15/2017 13:00,2,5.193,ACTIVE,214.87,409.98,59.975,1500138003,"274151322000094","219011344069620",37.55,51.80,0,379.62,461.38,197.0,188.2,0.765,845668.1,845668.1,14267,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138014,2227776.00
07/15/2017 13:00,2,8.084,ACTIVE,221.19,368.50,59.975,1500138003,"201051344000579","219011344069620",27.21,42.00,0,335.14,429.82,222.9,213.2,1.025,784649.7,784649.7,14011,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138015,2227777.00
07/15/2017 13:00,2,8.045,ACTIVE,218.26,367.60,59.975,1500138003,"201051344000890","219011344069620",27.14,45.00,0,334.24,424.11,221.0,211.4,1.016,768886.7,768886.7,14024,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138016,2227778.00
07/15/2017 13:00,2,7.908,ACTIVE,219.39,364.89,59.981,1500138003,"201051344000438","219011344069620",27.45,42.80,0,317.70,423.81,219.5,209.9,1.030,771357.2,771357.2,14009,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138017,2227779.00
07/15/2017 13:00,2,7.775,ACTIVE,218.48,358.28,59.996,1500138003,"201051344000417","219011344069620",17.95,43.00,0,317.40,397.96,141.3,134.5,0.658,696390.4,696390.4,14043,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138017,2227780.00
07/15/2017 13:00,2,7.674,ACTIVE,214.41,377.52,59.981,1500138003,"274151322000083","219011344069620",26.72,56.80,0,328.22,400.36,207.6,198.5,0.853,1015921.0,1015921.0,13930,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138018,2227781.00
07/15/2017 13:00,2,8.191,ACTIVE,215.54,353.47,59.965,1500138003,"274151322000076","219011344069620",27.23,58.30,0,327.32,405.77,225.7,215.9,0.875,1084156.0,1084156.0,13933,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138019,2227782.00
07/15/2017 13:00,2,8.043,ACTIVE,219.61,370.00,59.981,1500138003,"201051344000868","219011344069620",27.83,36.80,0,334.24,422.90,226.7,216.9,1.030,764866.8,764866.8,14027,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138020,2227783.00
07/15/2017 13:00,2,8.129,ACTIVE,214.87,377.82,59.981,1500138003,"274151322000095","219011344069620",27.25,60.30,0,323.11,401.56,224.3,214.6,0.840,1073705.7,1073705.7,13945,0,0,0,L,1151911521,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138021,2227784.00
07/15/2017 13:00,2,8.084,ACTIVE,221.19,362.49,60.028,1500138003,"201051344000988","219011344069620",17.89,35.20,0,318.30,406.67,146.5,139.5,0.676,668873.8,668873.8,14013,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138022,2227785.00
07/15/2017 13:00,2,8.115,ACTIVE,219.61,367.00,59.986,1500138003,"201051344001025","219011344069620",27.55,42.00,0,333.93,426.51,226.4,216.6,1.012,771708.9,771708.9,14014,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138023,2227786.00
07/15/2017 13:00,2,8.018,ACTIVE,221.42,370.00,59.986,1500138003,"201051344000458","219011344069620",27.61,38.40,0,334.84,427.71,224.2,214.5,1.039,776268.0,776268.0,13997,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138024,2227787.00
07/15/2017 13:00,2,8.160,ALERT,221.87,370.60,59.986,1500138003,"201051344000853","219011344069620",27.53,36.50,0,308.69,428.91,227.6,217.7,1.052,777386.4,777386.4,14014,0,0,0,L,1122011218,0,126.07,126.07,0002,35,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138026,2227788.00
07/15/2017 13:00,2,8.107,ACTIVE,218.26,367.60,60.018,1500138003,"201051344000685","219011344069620",27.00,40.20,0,317.10,423.20,221.6,212.0,1.065,771210.6,771210.6,14039,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138027,2227789.00
07/15/2017 13:00,2,7.994,ACTIVE,219.84,366.10,59.991,1500138003,"201051344000917","219011344069620",27.37,40.80,0,320.11,426.21,221.6,211.9,1.061,767882.2,767882.2,14029,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138027,2227790.00
07/15/2017 13:00,2,7.918,ACTIVE,218.26,362.19,59.949,1500138003,"201051344001145","219011344069620",27.51,40.20,0,318.30,423.50,220.6,211.0,0.972,775874.0,775874.0,14022,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138028,2227791.00
07/15/2017 13:00,2,8.035,ACTIVE,220.29,369.70,59.986,1500138003,"201051344000651","219011344069620",27.47,39.50,0,334.54,427.11,223.6,213.8,1.008,764704.5,764704.5,14018,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138029,2227792.00
07/15/2017 13:00,2,7.691,ACTIVE,214.87,365.80,59.959,1500138003,"274151322000088","219011344069620",26.34,50.60,0,325.52,399.76,205.1,196.0,0.769,974554.8,974554.8,13923,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138030,2227793.00
07/15/2017 13:00,2,5.285,ACTIVE,216.00,401.56,59.991,1500138003,"274151322000068","219011344069620",36.98,53.50,0,380.52,467.99,195.8,187.1,0.751,846338.0,846338.0,14279,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138031,2227794.00
07/15/2017 13:00,2,7.963,ACTIVE,219.61,364.89,59.996,1500138003,"201051344001135","219011344069620",27.51,40.00,0,334.24,427.11,221.8,212.2,0.999,760187.7,760187.7,13999,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138032,2227795.00
07/15/2017 13:00,2,8.111,ACTIVE,218.71,364.29,59.986,1500138003,"201051344000594","219011344069620",27.14,46.40,0,331.23,425.01,222.9,213.3,0.994,779434.4,779434.4,14011,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138033,2227796.00
07/15/2017 13:00,2,8.104,ACTIVE,219.61,368.20,59.996,1500138003,"201051344001203","219011344069620",27.47,42.80,0,335.14,427.11,225.5,215.7,1.047,769838.6,769838.6,14043,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138034,2227797.00
07/15/2017 13:00,2,7.668,ACTIVE,215.32,352.57,59.991,1500138003,"274151322000054","219011344069620",25.56,50.80,0,325.22,398.86,198.3,189.4,0.747,991153.8,991153.8,13906,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138035,2227798.00
07/15/2017 13:00,2,8.018,ACTIVE,219.84,367.60,60.034,1500138003,"201051344000867","219011344069620",27.59,39.50,0,333.93,422.60,224.0,214.2,1.012,763634.3,763634.3,14043,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138036,2227799.00
07/15/2017 13:00,2,7.955,ACTIVE,220.06,367.90,60.018,1500138003,"201051344001093","219011344069620",27.61,40.40,0,316.50,427.71,222.4,212.8,1.003,767867.4,767867.4,14038,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138036,2227800.00
07/15/2017 13:00,2,8.031,ACTIVE,220.52,369.10,59.996,1500138003,"201051344000900","219011344069620",28.25,35.60,0,326.72,437.03,229.8,219.8,1.034,785289.9,785289.9,14037,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138037,2227801.00
07/15/2017 13:00,2,8.008,ACTIVE,220.52,367.90,59.986,1500138003,"201051344000648","219011344069620",27.15,38.00,0,335.14,429.52,220.3,210.7,1.008,772831.3,772831.3,14010,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138038,2227802.00
07/15/2017 13:00,2,8.057,ACTIVE,220.74,368.50,59.986,1500138003,"201051344000569","219011344069620",27.77,38.00,0,334.54,429.22,226.3,216.5,1.043,787291.4,787291.4,13991,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138039,2227803.00
07/15/2017 13:00,2,7.969,ACTIVE,221.19,370.00,60.007,1500138003,"201051344000983","219011344069620",27.95,37.80,0,334.54,428.31,225.5,215.7,1.047,777916.7,777916.7,14019,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138040,2227804.00
07/15/2017 13:00,2,8.092,ACTIVE,221.19,369.70,60.002,1500138003,"201051344001158","219011344069620",26.98,39.30,0,333.33,428.01,221.1,211.5,1.016,762514.9,762514.9,14017,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138041,2227805.00
07/15/2017 13:00,2,8.082,ACTIVE,221.19,370.30,59.991,1500138003,"201051344000576","219011344069620",27.39,36.80,0,333.63,433.42,224.2,214.5,1.030,777064.5,777064.5,14022,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138042,2227806.00
07/15/2017 13:00,2,7.627,ACTIVE,215.09,376.62,59.996,1500138003,"274151322000087","219011344069620",26.50,58.80,0,324.92,398.86,204.6,195.6,0.778,965495.6,965495.6,14115,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138043,2227807.00
07/15/2017 13:15,2,7.986,ACTIVE,220.74,368.20,60.002,1500138903,"201051344000645","219011344069620",27.45,38.20,0,336.34,418.70,221.9,212.2,0.994,776054.8,776054.8,14002,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138904,2227808.00
07/15/2017 13:15,2,7.572,ACTIVE,214.87,350.77,59.991,1500138903,"274151322000085","219011344069620",24.95,51.50,0,327.62,388.94,191.4,182.8,0.729,986582.8,986582.8,13917,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138905,2227809.00
07/15/2017 13:15,2,8.033,ACTIVE,219.61,368.50,59.975,1500138903,"201051344000633","219011344069620",27.12,42.50,0,334.84,414.19,220.6,211.0,1.039,762934.8,762934.8,14050,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138906,2227810.00
07/15/2017 13:15,2,7.984,ACTIVE,221.19,368.50,59.986,1500138903,"201051344000469","219011344069620",27.91,35.20,0,336.04,434.93,225.7,215.9,1.047,766521.7,766521.7,14025,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138907,2227811.00
07/15/2017 13:15,2,7.787,ACTIVE,218.48,364.29,59.981,1500138903,"201051344000646","219011344069620",27.77,42.30,0,333.93,415.99,218.8,209.3,1.003,761378.4,761378.4,14016,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138908,2227812.00
07/15/2017 13:15,2,7.662,ACTIVE,215.09,367.30,59.975,1500138903,"274151322000052","219011344069620",26.78,58.30,0,329.43,393.15,207.7,198.5,0.818,1026327.6,1026327.6,13922,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138909,2227813.00
07/15/2017 13:15,2,7.975,ACTIVE,219.84,365.49,59.981,1500138903,"201051344000585","219011344069620",27.75,41.50,0,334.84,414.79,224.0,214.2,1.039,774549.4,774549.4,14014,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138910,2227814.00
07/15/2017 13:15,2,7.809,ACTIVE,218.03,363.39,59.959,1500138903,"201051344001230","219011344069620",27.75,42.50,0,333.33,415.39,219.6,210.0,1.021,765914.0,765914.0,14041,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138911,2227815.00
07/15/2017 13:15,2,7.844,ACTIVE,219.84,367.90,59.981,1500138903,"201051344000582","219011344069620",27.39,39.80,0,333.93,415.09,217.6,208.1,0.986,755170.7,755170.7,14007,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138912,2227816.00
07/15/2017 13:15,2,7.992,ACTIVE,218.48,362.19,59.938,1500138903,"201051344000955","219011344069620",27.04,42.30,0,333.63,415.39,218.7,209.1,1.030,774902.3,774902.3,14025,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138913,2227817.00
07/15/2017 13:15,2,5.230,ACTIVE,215.09,421.70,59.981,1500138903,"274151322000094","219011344069620",37.05,52.00,0,375.71,450.56,196.2,187.4,0.760,845714.5,845714.5,14268,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138913,2227818.00
07/15/2017 13:15,2,7.951,ACTIVE,221.19,367.00,59.981,1500138903,"201051344000579","219011344069620",27.41,43.00,0,337.84,419.90,220.7,211.1,1.016,784702.0,784702.0,14012,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138914,2227819.00
07/15/2017 13:15,2,7.973,ACTIVE,218.26,363.09,59.991,1500138903,"201051344000890","219011344069620",27.10,45.80,0,335.74,415.69,218.7,209.2,0.999,768938.5,768938.5,14025,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138915,2227820.00
07/15/2017 13:15,2,7.896,ACTIVE,219.39,366.40,59.944,1500138903,"201051344000438","219011344069620",27.21,43.00,0,334.84,414.79,217.5,208.0,1.016,771408.8,771408.8,14010,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138916,2227821.00
07/15/2017 13:15,2,7.705,ACTIVE,218.71,359.48,59.975,1500138903,"201051344000417","219011344069620",17.93,43.40,0,337.84,391.04,139.9,133.2,0.663,696423.3,696423.3,14044,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138917,2227822.00
07/15/2017 13:15,2,7.609,ACTIVE,214.19,360.38,59.975,1500138903,"274151322000083","219011344069620",26.74,58.00,0,327.32,392.25,205.9,196.8,0.826,1015969.8,1015969.8,13931,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138918,2227823.00
07/15/2017 13:15,2,8.105,ACTIVE,215.77,363.39,59.970,1500138903,"274151322000076","219011344069620",27.25,59.00,0,331.53,398.86,223.5,213.8,0.871,1084209.0,1084209.0,13934,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138919,2227824.00
07/15/2017 13:15,2,8.092,ALERT,219.39,363.99,59.975,1500138903,"201051344000868","219011344069620",27.41,36.50,0,302.07,415.99,224.7,214.9,1.016,764919.9,764919.9,14028,0,0,0,L,1122011218,0,124.27,125.40,0002,33,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138921,2227825.00
07/15/2017 13:15,2,8.061,ACTIVE,214.19,371.21,59.981,1500138903,"274151322000095","219011344069620",27.27,61.00,0,328.22,395.25,222.4,212.8,0.840,1073758.4,1073758.4,13946,0,0,0,L,1151911521,0,123.81,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138922,2227826.00
07/15/2017 13:15,2,7.879,ACTIVE,221.19,360.99,59.981,1500138903,"201051344000988","219011344069620",18.15,35.20,0,338.44,397.05,144.9,137.9,0.672,668908.1,668908.1,14014,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138923,2227827.00
07/15/2017 13:15,2,8.029,ACTIVE,219.84,365.49,59.970,1500138903,"201051344001025","219011344069620",27.57,42.80,0,335.44,415.39,224.1,214.3,0.999,771762.0,771762.0,14015,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138923,2227828.00
07/15/2017 13:15,2,7.998,ALERT,221.19,368.50,59.981,1500138903,"201051344000458","219011344069620",27.39,39.30,0,288.55,426.21,221.9,212.3,1.039,776320.5,776320.5,13998,0,0,0,L,1122011218,0,125.40,125.85,0002,34,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138925,2227829.00
07/15/2017 13:15,2,7.967,ACTIVE,221.42,371.81,59.965,1500138903,"201051344000853","219011344069620",27.97,37.50,0,338.74,422.30,225.4,215.6,1.056,777439.9,777439.9,14016,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138926,2227830.00
07/15/2017 13:15,2,7.869,ACTIVE,218.26,364.59,59.986,1500138903,"201051344000685","219011344069620",27.49,41.00,0,336.34,414.79,219.1,209.6,1.056,771262.6,771262.6,14040,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138927,2227831.00
07/15/2017 13:15,2,7.861,ACTIVE,219.61,364.89,59.970,1500138903,"201051344000917","219011344069620",27.59,41.00,0,334.84,413.89,219.5,210.0,1.030,767934.3,767934.3,14030,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138928,2227832.00
07/15/2017 13:15,2,7.881,ACTIVE,218.26,365.19,59.981,1500138903,"201051344001145","219011344069620",27.39,40.20,0,335.44,415.09,218.6,209.1,0.963,775925.8,775925.8,14023,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138929,2227833.00
07/15/2017 13:15,2,8.020,ACTIVE,219.84,366.40,59.975,1500138903,"201051344000651","219011344069620",27.17,40.00,0,334.84,414.49,220.6,211.0,0.999,764756.9,764756.9,14019,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138930,2227834.00
07/15/2017 13:15,2,7.592,ACTIVE,215.09,376.62,59.949,1500138903,"274151322000088","219011344069620",26.34,51.00,0,329.43,391.64,202.4,193.5,0.769,974602.9,974602.9,13924,0,0,0,L,1151911521,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138931,2227835.00
07/15/2017 13:15,2,4.984,ACTIVE,215.77,437.33,59.959,1500138903,"274151322000068","219011344069620",38.59,54.00,0,371.21,451.46,195.0,186.3,0.751,846384.2,846384.2,14280,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138932,2227836.00
07/15/2017 13:15,2,7.859,ACTIVE,219.61,367.60,59.949,1500138903,"201051344001135","219011344069620",27.59,40.00,0,334.84,414.79,219.7,210.1,1.008,760239.8,760239.8,14000,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138933,2227837.00
07/15/2017 13:15,2,7.928,ACTIVE,218.93,363.09,59.975,1500138903,"201051344000594","219011344069620",27.53,46.40,0,334.24,416.89,220.9,211.3,1.025,779486.8,779486.8,14012,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138934,2227838.00
07/15/2017 13:15,2,8.049,ACTIVE,219.84,366.10,59.975,1500138903,"201051344001203","219011344069620",27.41,42.50,0,335.44,415.39,223.4,213.7,1.034,769891.6,769891.6,14044,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138935,2227839.00
07/15/2017 13:15,2,7.523,ACTIVE,215.32,351.97,59.965,1500138903,"274151322000054","219011344069620",25.72,50.20,0,330.33,390.74,195.8,187.1,0.742,991200.3,991200.3,13907,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138936,2227840.00
07/15/2017 13:15,2,8.018,ALERT,219.61,365.19,59.970,1500138903,"201051344000867","219011344069620",27.41,40.60,0,304.78,415.09,222.6,212.9,1.034,763686.9,763686.9,14044,0,0,0,L,1122011218,0,124.94,125.17,0002,35,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138937,2227841.00
07/15/2017 13:15,2,7.902,ACTIVE,219.84,368.20,59.965,1500138903,"201051344001093","219011344069620",27.57,41.00,0,334.54,414.79,220.8,211.2,0.999,767919.9,767919.9,14039,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138938,2227842.00
07/15/2017 13:15,2,8.051,ACTIVE,220.52,368.20,59.970,1500138903,"201051344000900","219011344069620",27.99,36.00,0,322.81,425.01,228.3,218.4,1.025,785344.1,785344.1,14038,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138939,2227843.00
07/15/2017 13:15,2,7.861,ACTIVE,220.52,368.50,59.970,1500138903,"201051344000648","219011344069620",27.49,38.40,0,336.34,419.00,218.8,209.2,1.003,772883.3,772883.3,14011,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138940,2227844.00
07/15/2017 13:15,2,7.938,ACTIVE,220.74,369.70,59.970,1500138903,"201051344000569","219011344069620",27.97,38.20,0,335.14,420.20,224.8,215.1,1.034,787344.8,787344.8,13992,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138941,2227845.00
07/15/2017 13:15,2,7.893,ACTIVE,220.97,367.30,59.928,1500138903,"201051344000983","219011344069620",28.05,38.40,0,335.44,420.50,224.2,214.5,1.043,777969.9,777969.9,14020,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138942,2227846.00
07/15/2017 13:15,2,7.953,ACTIVE,221.19,367.60,59.933,1500138903,"201051344001158","219011344069620",27.31,39.30,0,335.44,419.30,220.0,210.4,1.003,762567.0,762567.0,14018,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138943,2227847.00
07/15/2017 13:15,2,7.941,ACTIVE,220.97,368.20,59.965,1500138903,"201051344000576","219011344069620",27.69,37.30,0,335.14,421.10,222.8,213.1,1.021,777117.4,777117.4,14023,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138944,2227848.00
07/15/2017 13:15,2,7.557,ACTIVE,214.87,356.18,59.959,1500138903,"274151322000087","219011344069620",26.60,59.50,0,329.73,391.34,203.3,194.3,0.778,965544.0,965544.0,14116,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500138945,2227849.00
07/15/2017 13:30,2,8.008,ACTIVE,221.19,368.50,59.933,1500139803,"201051344000645","219011344069620",27.35,38.00,0,336.34,418.70,221.9,212.3,1.012,776107.9,776107.9,14003,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139805,2227850.00
07/15/2017 13:30,2,7.506,ACTIVE,215.32,358.28,59.944,1500139803,"274151322000085","219011344069620",24.99,50.80,0,330.63,388.94,189.9,181.4,0.725,986628.3,986628.3,13918,0,0,0,L,1151911521,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139805,2227851.00
07/15/2017 13:30,2,8.016,ACTIVE,220.29,366.70,59.970,1500139803,"201051344000633","219011344069620",27.14,42.30,0,334.54,414.49,220.2,210.6,1.034,762987.5,762987.5,14051,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139806,2227852.00
07/15/2017 13:30,2,8.029,ACTIVE,221.64,370.00,60.002,1500139803,"201051344000469","219011344069620",27.69,35.40,0,336.34,422.00,225.1,215.3,1.030,766575.6,766575.6,14026,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139807,2227853.00
07/15/2017 13:30,2,7.965,ACTIVE,218.93,366.70,59.981,1500139803,"201051344000646","219011344069620",27.08,43.40,0,334.54,415.99,218.3,208.8,1.003,761430.6,761430.6,14017,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139808,2227854.00
07/15/2017 13:30,2,7.660,ACTIVE,215.32,366.40,59.954,1500139803,"274151322000052","219011344069620",26.62,58.00,0,329.13,392.85,206.5,197.4,0.826,1026377.0,1026377.0,13923,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139809,2227855.00
07/15/2017 13:30,2,8.096,ACTIVE,220.29,369.40,60.002,1500139803,"201051344000585","219011344069620",27.21,40.80,0,334.54,414.79,223.2,213.5,1.030,774602.8,774602.8,14015,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139810,2227856.00
07/15/2017 13:30,2,7.881,ACTIVE,218.26,365.49,59.991,1500139803,"201051344001230","219011344069620",27.45,42.50,0,336.04,415.69,219.0,209.5,1.016,765966.3,765966.3,14042,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139811,2227857.00
07/15/2017 13:30,2,7.934,ACTIVE,220.06,366.70,59.991,1500139803,"201051344000582","219011344069620",26.98,40.60,0,333.93,415.69,216.7,207.3,0.981,755222.6,755222.6,14008,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139812,2227858.00
07/15/2017 13:30,2,7.951,ACTIVE,218.71,367.90,59.954,1500139803,"201051344000955","219011344069620",27.04,43.60,0,336.34,415.09,217.7,208.1,0.999,774954.4,774954.4,14026,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139813,2227859.00
07/15/2017 13:30,2,5.205,ACTIVE,215.09,415.69,59.970,1500139803,"274151322000094","219011344069620",37.05,52.30,0,381.73,452.06,194.8,186.1,0.751,845761.1,845761.1,14269,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139814,2227860.00
07/15/2017 13:30,2,8.002,ACTIVE,221.42,367.60,59.975,1500139803,"201051344000579","219011344069620",27.19,43.00,0,336.94,419.60,220.3,210.7,1.012,784754.7,784754.7,14013,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139815,2227861.00
07/15/2017 13:30,2,7.904,ACTIVE,218.71,364.59,59.959,1500139803,"201051344000890","219011344069620",27.21,46.20,0,336.34,416.29,217.7,208.2,0.999,768990.6,768990.6,14026,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139815,2227862.00
07/15/2017 13:30,2,7.885,ACTIVE,219.61,365.80,59.938,1500139803,"201051344000438","219011344069620",27.10,43.40,0,335.14,415.69,216.4,206.9,1.030,771460.5,771460.5,14011,0,0,0,L,1122011218,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139816,2227863.00
07/15/2017 13:30,2,7.684,ACTIVE,218.93,358.28,59.938,1500139803,"201051344000417","219011344069620",17.89,43.40,0,338.14,391.34,139.3,132.5,0.650,696456.5,696456.5,14045,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139817,2227864.00
07/15/2017 13:30,2,7.648,ACTIVE,214.64,372.11,59.986,1500139803,"274151322000083","219011344069620",26.52,59.30,0,329.43,392.25,205.2,196.2,0.826,1016018.8,1016018.8,13932,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139818,2227865.00
07/15/2017 13:30,2,8.045,ACTIVE,215.77,375.41,59.981,1500139803,"274151322000076","219011344069620",27.29,59.00,0,331.23,396.45,222.3,212.6,0.871,1084262.2,1084262.2,13935,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139819,2227866.00
07/15/2017 13:30,2,7.963,ACTIVE,219.84,368.20,59.975,1500139803,"201051344000868","219011344069620",27.81,36.80,0,334.54,416.29,224.3,214.5,1.003,764973.5,764973.5,14030,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139820,2227867.00
07/15/2017 13:30,2,8.018,ACTIVE,214.87,359.48,59.959,1500139803,"274151322000095","219011344069620",27.29,61.70,0,328.52,395.55,221.6,211.9,0.840,1073811.4,1073811.4,13947,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139821,2227868.00
07/15/2017 13:30,2,7.939,ACTIVE,221.42,363.69,59.986,1500139803,"201051344000988","219011344069620",17.99,35.20,0,342.05,397.35,144.7,137.7,0.663,668942.6,668942.6,14015,0,0,0,L,1122011218,0,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139822,2227869.00
07/15/2017 13:30,2,8.008,ACTIVE,220.06,366.10,59.944,1500139803,"201051344001025","219011344069620",27.51,43.00,0,335.14,415.99,223.2,213.5,1.003,771815.4,771815.4,14016,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139823,2227870.00
07/15/2017 13:30,2,7.885,ACTIVE,221.42,367.30,59.981,1500139803,"201051344000458","219011344069620",27.77,39.00,0,336.64,421.10,221.8,212.2,1.030,776373.5,776373.5,14000,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139823,2227871.00
07/15/2017 13:30,2,7.965,ALERT,221.87,370.00,59.975,1500139803,"201051344000853","219011344069620",27.89,37.00,0,307.78,429.22,224.8,215.0,1.034,777493.5,777493.5,14017,0,0,0,L,1122011218,0,126.07,126.07,0002,34,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139825,2227872.00
07/15/2017 13:30,2,7.908,ACTIVE,218.48,367.00,59.944,1500139803,"201051344000685","219011344069620",27.25,41.50,0,336.64,414.79,218.3,208.7,1.061,771314.8,771314.8,14041,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139826,2227873.00
