ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 13:30,2,7.988,ACTIVE,219.84,366.40,59.975,1500139803,"201051344000917","219011344069620",27.06,41.50,0,335.14,415.09,218.9,209.4,1.021,767986.7,767986.7,14031,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139827,2227874.00
07/15/2017 13:30,2,7.893,ACTIVE,218.71,366.10,60.002,1500139803,"201051344001145","219011344069620",27.27,40.20,0,335.74,415.39,218.0,208.5,0.990,775977.8,775977.8,14024,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139828,2227875.00
07/15/2017 13:30,2,7.980,ACTIVE,220.06,366.40,59.991,1500139803,"201051344000651","219011344069620",27.21,40.60,0,334.84,414.19,220.0,210.4,0.986,764809.5,764809.5,14020,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139829,2227876.00
07/15/2017 13:30,2,7.557,ACTIVE,214.64,371.81,59.991,1500139803,"274151322000088","219011344069620",26.26,52.30,0,329.43,391.64,200.9,192.0,0.769,974650.9,974650.9,13925,0,0,0,L,1151911521,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139830,2227877.00
07/15/2017 13:30,2,5.125,ACTIVE,215.77,418.09,59.991,1500139803,"274151322000068","219011344069620",37.39,53.50,0,379.32,448.45,195.3,186.6,0.747,846430.6,846430.6,14281,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139831,2227878.00
07/15/2017 13:30,2,7.881,ACTIVE,219.84,367.90,59.991,1500139803,"201051344001135","219011344069620",27.43,40.60,0,334.84,415.99,218.9,209.4,0.999,760292.1,760292.1,14001,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139832,2227879.00
07/15/2017 13:30,2,8.066,ACTIVE,219.16,367.60,59.975,1500139803,"201051344000594","219011344069620",27.00,47.50,0,334.54,416.59,220.6,211.0,1.030,779539.5,779539.5,14013,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139833,2227880.00
07/15/2017 13:30,2,7.975,ACTIVE,220.29,368.20,59.986,1500139803,"201051344001203","219011344069620",27.57,42.80,0,335.44,415.39,222.5,212.8,1.021,769944.8,769944.8,14045,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139834,2227881.00
07/15/2017 13:30,2,7.557,ACTIVE,215.54,354.37,59.981,1500139803,"274151322000054","219011344069620",25.41,51.00,0,329.13,390.74,194.4,185.7,0.738,991246.7,991246.7,13908,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139835,2227882.00
07/15/2017 13:30,2,8.006,ACTIVE,219.61,364.59,60.002,1500139803,"201051344000867","219011344069620",27.41,40.20,0,333.93,415.39,222.4,212.7,1.016,763740.0,763740.0,14046,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139836,2227883.00
07/15/2017 13:30,2,7.908,ACTIVE,219.84,368.50,59.970,1500139803,"201051344001093","219011344069620",27.41,40.80,0,334.54,414.79,219.5,210.0,0.977,767972.4,767972.4,14040,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139836,2227884.00
07/15/2017 13:30,2,8.010,ACTIVE,220.74,367.30,60.007,1500139803,"201051344000900","219011344069620",28.07,37.30,0,323.41,430.12,227.8,217.9,1.021,785398.5,785398.5,14039,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139837,2227885.00
07/15/2017 13:30,2,7.836,ACTIVE,220.52,369.10,60.012,1500139803,"201051344000648","219011344069620",27.55,38.20,0,335.44,419.30,218.5,209.0,1.008,772935.4,772935.4,14012,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139838,2227886.00
07/15/2017 13:30,2,8.004,ACTIVE,220.97,369.10,59.996,1500139803,"201051344000569","219011344069620",27.69,38.20,0,334.84,420.50,224.5,214.8,1.043,787398.5,787398.5,13993,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139839,2227887.00
07/15/2017 13:30,2,7.949,ACTIVE,221.19,370.00,59.970,1500139803,"201051344000983","219011344069620",27.83,37.50,0,335.14,428.01,223.9,214.2,1.025,778023.4,778023.4,14021,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139840,2227888.00
07/15/2017 13:30,2,8.000,ACTIVE,221.19,368.80,60.002,1500139803,"201051344001158","219011344069620",27.10,39.30,0,336.04,419.30,219.4,209.8,1.008,762619.4,762619.4,14019,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139841,2227889.00
07/15/2017 13:30,2,7.842,ACTIVE,220.97,368.80,59.965,1500139803,"201051344000576","219011344069620",28.05,36.80,0,333.63,421.10,222.7,213.0,1.034,777170.7,777170.7,14024,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139842,2227890.00
07/15/2017 13:30,2,7.615,ACTIVE,215.32,374.51,60.002,1500139803,"274151322000087","219011344069620",26.30,60.80,0,329.73,391.04,202.9,193.9,0.769,965592.3,965592.3,14117,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500139843,2227891.00
07/15/2017 13:45,2,8.023,ACTIVE,220.97,368.50,59.986,1500140703,"201051344000645","219011344069620",27.31,38.20,0,336.64,419.00,222.0,212.4,1.003,776160.8,776160.8,14004,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140705,2227892.00
07/15/2017 13:45,2,7.535,ACTIVE,215.54,368.20,59.954,1500140703,"274151322000085","219011344069620",25.05,51.50,0,330.63,388.64,191.0,182.4,0.725,986673.6,986673.6,13919,0,0,0,L,1151911521,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140705,2227893.00
07/15/2017 13:45,2,8.066,ACTIVE,219.84,367.60,59.981,1500140703,"201051344000633","219011344069620",27.02,42.30,0,334.24,414.19,220.5,210.9,1.039,763040.1,763040.1,14052,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140706,2227894.00
07/15/2017 13:45,2,7.857,ACTIVE,221.42,368.80,59.944,1500140703,"201051344000469","219011344069620",28.41,35.00,0,335.14,422.00,225.9,216.1,1.047,766629.4,766629.4,14027,0,0,0,L,1122011218,0,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140707,2227895.00
07/15/2017 13:45,2,7.920,ACTIVE,218.71,366.10,59.944,1500140703,"201051344000646","219011344069620",27.41,43.60,0,335.14,415.69,219.8,210.2,1.021,761482.8,761482.8,14018,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140708,2227896.00
07/15/2017 13:45,2,7.570,ACTIVE,214.87,351.67,59.970,1500140703,"274151322000052","219011344069620",27.08,59.50,0,329.73,392.85,207.5,198.4,0.804,1026426.2,1026426.2,13924,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140709,2227897.00
07/15/2017 13:45,2,8.014,ACTIVE,219.84,365.80,59.975,1500140703,"201051344000585","219011344069620",27.71,41.50,0,334.54,414.49,224.9,215.1,1.043,774656.2,774656.2,14016,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140710,2227898.00
07/15/2017 13:45,2,7.861,ACTIVE,218.03,363.69,59.970,1500140703,"201051344001230","219011344069620",27.59,42.80,0,316.20,420.50,219.6,210.0,1.021,766018.6,766018.6,14043,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140711,2227899.00
07/15/2017 13:45,2,7.688,ACTIVE,219.84,367.30,59.886,1500140703,"201051344000582","219011344069620",27.89,40.40,0,333.63,415.09,217.2,207.7,0.986,755274.5,755274.5,14009,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140712,2227900.00
07/15/2017 13:45,2,7.840,ALERT,218.71,366.70,59.970,1500140703,"201051344000955","219011344069620",27.59,42.50,0,298.77,415.39,219.0,209.5,1.025,775006.2,775006.2,14027,0,0,0,L,1122011218,0,124.72,124.27,0002,38,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140714,2227901.00
07/15/2017 13:45,2,5.129,ACTIVE,214.87,410.28,59.959,1500140703,"274151322000094","219011344069620",37.65,52.30,0,380.52,449.95,196.4,187.6,0.760,845807.7,845807.7,14270,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140714,2227902.00
07/15/2017 13:45,2,7.990,ACTIVE,221.42,367.90,59.965,1500140703,"201051344000579","219011344069620",27.33,42.80,0,338.14,420.20,221.0,211.4,1.016,784807.4,784807.4,14014,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140715,2227903.00
07/15/2017 13:45,2,7.893,ACTIVE,218.26,363.09,59.970,1500140703,"201051344000890","219011344069620",27.35,46.00,0,332.43,415.39,218.6,209.1,0.994,769042.8,769042.8,14027,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140716,2227904.00
07/15/2017 13:45,2,7.848,ACTIVE,219.16,363.99,59.928,1500140703,"201051344000438","219011344069620",27.39,43.80,0,329.13,425.01,217.6,208.1,1.008,771512.3,771512.3,14012,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140717,2227905.00
07/15/2017 13:45,2,7.707,ACTIVE,218.71,358.58,59.965,1500140703,"201051344000417","219011344069620",17.95,43.40,0,336.94,391.64,140.2,133.4,0.663,696489.6,696489.6,14046,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140718,2227906.00
07/15/2017 13:45,2,7.619,ACTIVE,214.41,378.42,59.933,1500140703,"274151322000083","219011344069620",26.78,59.80,0,328.52,392.25,206.4,197.3,0.831,1016067.9,1016067.9,13933,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140719,2227907.00
07/15/2017 13:45,2,8.064,ACTIVE,215.77,380.82,59.970,1500140703,"274151322000076","219011344069620",27.43,59.50,0,330.03,396.15,223.6,213.9,0.871,1084315.3,1084315.3,13936,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140720,2227908.00
07/15/2017 13:45,2,7.994,ACTIVE,219.61,367.60,59.981,1500140703,"201051344000868","219011344069620",27.83,37.00,0,334.84,416.29,225.3,215.5,1.008,765027.2,765027.2,14031,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140721,2227909.00
07/15/2017 13:45,2,8.004,ACTIVE,214.41,380.22,59.954,1500140703,"274151322000095","219011344069620",27.51,62.50,0,328.52,395.55,222.9,213.2,0.840,1073864.4,1073864.4,13948,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140722,2227910.00
07/15/2017 13:45,2,8.031,ACTIVE,221.19,362.79,59.959,1500140703,"201051344000988","219011344069620",17.91,35.20,0,342.65,397.35,145.6,138.6,0.672,668977.2,668977.2,14016,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140723,2227911.00
07/15/2017 13:45,2,8.029,ACTIVE,219.61,364.89,59.912,1500140703,"201051344001025","219011344069620",27.57,42.80,0,334.54,415.69,224.2,214.5,1.003,771868.8,771868.8,14017,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140723,2227912.00
07/15/2017 13:45,2,7.887,ACTIVE,221.19,368.80,59.901,1500140703,"201051344000458","219011344069620",27.93,38.60,0,336.94,420.50,223.0,213.3,1.016,776426.6,776426.6,14001,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140724,2227913.00
07/15/2017 13:45,2,7.979,ACTIVE,221.64,369.70,59.975,1500140703,"201051344000853","219011344069620",28.01,37.00,0,341.15,421.70,226.1,216.3,1.047,777547.3,777547.3,14019,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140725,2227914.00
07/15/2017 13:45,2,7.889,ACTIVE,218.26,367.60,59.933,1500140703,"201051344000685","219011344069620",27.49,41.80,0,314.70,436.73,219.6,210.0,1.061,771367.1,771367.1,14042,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140727,2227915.00
07/15/2017 13:45,2,7.945,ALERT,219.61,366.10,59.912,1500140703,"201051344000917","219011344069620",27.33,41.50,0,293.06,414.49,219.8,210.3,1.025,768039.0,768039.0,14032,0,0,0,L,1122011218,0,125.40,124.49,0002,37,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140729,2227916.00
07/15/2017 13:45,2,7.797,ACTIVE,218.26,362.79,59.928,1500140703,"201051344001145","219011344069620",27.75,40.20,0,328.82,424.71,219.0,209.5,1.008,776030.1,776030.1,14025,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140730,2227917.00
07/15/2017 13:45,2,8.012,ACTIVE,220.06,368.50,59.912,1500140703,"201051344000651","219011344069620",27.27,40.60,0,334.84,414.19,221.2,211.6,0.999,764862.2,764862.2,14021,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140731,2227918.00
07/15/2017 13:45,2,7.600,ACTIVE,214.87,370.90,59.965,1500140703,"274151322000088","219011344069620",26.32,52.80,0,329.43,391.34,202.5,193.5,0.769,974698.9,974698.9,13926,0,0,0,L,1151911521,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140731,2227919.00
07/15/2017 13:45,2,5.035,ACTIVE,215.77,415.99,59.954,1500140703,"274151322000068","219011344069620",38.29,54.00,0,383.23,449.95,196.3,187.6,0.760,846477.0,846477.0,14282,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140732,2227920.00
07/15/2017 13:45,2,7.922,ACTIVE,219.39,367.30,59.944,1500140703,"201051344001135","219011344069620",27.45,40.40,0,335.44,414.49,220.3,210.8,0.999,760344.5,760344.5,14002,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140733,2227921.00
07/15/2017 13:45,2,8.014,ACTIVE,218.71,368.20,59.970,1500140703,"201051344000594","219011344069620",27.31,48.30,0,328.52,421.70,221.6,212.0,0.999,779592.4,779592.4,14014,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140734,2227922.00
07/15/2017 13:45,2,7.973,ACTIVE,219.84,366.70,59.965,1500140703,"201051344001203","219011344069620",27.67,43.00,0,335.44,415.69,223.4,213.7,1.025,769998.2,769998.2,14046,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140735,2227923.00
07/15/2017 13:45,2,7.547,ACTIVE,215.09,349.86,59.928,1500140703,"274151322000054","219011344069620",25.66,51.50,0,330.03,392.55,196.0,187.3,0.734,991293.2,991293.2,13909,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140736,2227924.00
07/15/2017 13:45,2,7.994,ACTIVE,219.84,365.80,59.954,1500140703,"201051344000867","219011344069620",27.57,40.40,0,334.84,415.09,223.3,213.6,0.999,763793.3,763793.3,14047,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140737,2227925.00
07/15/2017 13:45,2,7.873,ACTIVE,219.84,366.70,59.959,1500140703,"201051344001093","219011344069620",27.63,40.60,0,334.24,415.09,220.3,210.7,1.012,768025.0,768025.0,14041,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140738,2227926.00
07/15/2017 13:45,2,7.939,ACTIVE,220.52,368.80,59.986,1500140703,"201051344000900","219011344069620",28.39,36.50,0,334.54,421.10,228.1,218.3,1.021,785452.9,785452.9,14040,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140739,2227927.00
07/15/2017 13:45,2,7.879,ACTIVE,220.52,367.30,59.938,1500140703,"201051344000648","219011344069620",27.49,38.20,0,336.04,419.90,219.2,209.7,1.012,772987.7,772987.7,14013,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140740,2227928.00
07/15/2017 13:45,2,7.926,ACTIVE,220.74,367.90,59.965,1500140703,"201051344000569","219011344069620",28.05,38.60,0,334.24,420.20,225.1,215.3,1.039,787452.2,787452.2,13994,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140741,2227929.00
07/15/2017 13:45,2,7.926,ACTIVE,221.19,367.90,59.933,1500140703,"201051344000983","219011344069620",28.01,38.20,0,335.44,419.90,224.8,215.0,1.047,778077.1,778077.1,14022,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140742,2227930.00
07/15/2017 13:45,2,8.002,ACTIVE,221.19,368.20,59.959,1500140703,"201051344001158","219011344069620",27.15,39.30,0,336.64,419.90,219.9,210.4,1.008,762671.9,762671.9,14020,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140743,2227931.00
07/15/2017 13:45,2,7.928,ACTIVE,220.74,367.00,59.986,1500140703,"201051344000576","219011344069620",27.77,36.80,0,336.34,420.80,223.0,213.3,1.012,777224.0,777224.0,14025,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140743,2227932.00
07/15/2017 13:45,2,7.516,ACTIVE,215.09,352.57,59.965,1500140703,"274151322000087","219011344069620",26.76,60.50,0,330.03,390.74,203.6,194.5,0.769,965640.8,965640.8,14118,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500140744,2227933.00
07/15/2017 14:00,2,7.922,ACTIVE,220.29,368.20,60.002,1500141603,"201051344000645","219011344069620",27.65,37.80,0,335.44,418.70,221.7,212.1,1.003,776213.7,776213.7,14005,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141604,2227934.00
07/15/2017 14:00,2,7.539,ACTIVE,214.64,366.70,59.986,1500141603,"274151322000085","219011344069620",25.05,50.80,0,330.33,389.54,191.1,182.5,0.734,986719.1,986719.1,13920,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141605,2227935.00
07/15/2017 14:00,2,7.914,ACTIVE,219.16,366.10,60.002,1500141603,"201051344000633","219011344069620",27.53,41.80,0,334.24,414.79,220.7,211.0,1.043,763092.7,763092.7,14053,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141606,2227936.00
07/15/2017 14:00,2,7.805,ACTIVE,220.97,370.90,59.975,1500141603,"201051344000469","219011344069620",28.49,35.00,0,335.14,422.00,225.0,215.3,1.043,766683.2,766683.2,14028,0,0,0,L,1122011218,0,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141607,2227937.00
07/15/2017 14:00,2,7.930,ACTIVE,218.26,368.80,60.028,1500141603,"201051344000646","219011344069620",27.27,41.80,0,327.02,431.32,219.0,209.5,1.012,761535.1,761535.1,14019,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141608,2227938.00
07/15/2017 14:00,2,7.646,ACTIVE,214.41,354.37,59.991,1500141603,"274151322000052","219011344069620",26.74,59.30,0,329.13,393.15,206.9,197.7,0.809,1026475.7,1026475.7,13925,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141609,2227939.00
07/15/2017 14:00,2,7.965,ACTIVE,219.61,367.60,60.028,1500141603,"201051344000585","219011344069620",27.73,41.00,0,334.54,415.09,223.8,214.1,1.039,774709.7,774709.7,14017,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141610,2227940.00
07/15/2017 14:00,2,7.785,ACTIVE,217.58,365.49,60.028,1500141603,"201051344001230","219011344069620",27.81,41.80,0,330.33,415.09,219.2,209.6,1.021,766071.0,766071.0,14044,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141611,2227941.00
07/15/2017 14:00,2,7.664,ACTIVE,219.39,368.50,60.028,1500141603,"201051344000582","219011344069620",27.93,40.40,0,316.80,448.45,216.8,207.4,0.994,755326.4,755326.4,14010,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141612,2227942.00
07/15/2017 14:00,2,7.908,ACTIVE,217.80,365.19,60.028,1500141603,"201051344000955","219011344069620",27.17,42.50,0,330.33,415.39,217.7,208.2,1.034,775058.3,775058.3,14029,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141613,2227943.00
07/15/2017 14:00,2,5.053,ACTIVE,214.41,428.01,60.007,1500141603,"274151322000094","219011344069620",38.19,53.00,0,384.13,454.16,195.3,186.5,0.756,845854.4,845854.4,14271,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141614,2227944.00
07/15/2017 14:00,2,7.900,ACTIVE,220.52,368.50,59.996,1500141603,"201051344000579","219011344069620",27.57,42.00,0,333.03,423.81,220.5,210.9,1.025,784860.0,784860.0,14015,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141615,2227945.00
07/15/2017 14:00,2,7.916,ACTIVE,217.80,366.40,59.986,1500141603,"201051344000890","219011344069620",27.23,45.30,0,332.13,415.39,218.3,208.8,0.994,769094.9,769094.9,14028,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141616,2227946.00
07/15/2017 14:00,2,7.914,ACTIVE,218.71,363.99,59.981,1500141603,"201051344000438","219011344069620",27.04,42.80,0,335.44,415.09,216.8,207.3,1.012,771564.1,771564.1,14013,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141617,2227947.00
07/15/2017 14:00,2,7.719,ACTIVE,218.03,358.28,59.986,1500141603,"201051344000417","219011344069620",17.87,43.00,0,333.63,391.34,139.8,133.0,0.663,696522.8,696522.8,14047,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141617,2227948.00
07/15/2017 14:00,2,7.576,ACTIVE,213.74,367.60,60.028,1500141603,"274151322000083","219011344069620",26.86,58.80,0,326.42,393.15,206.1,197.0,0.831,1016117.0,1016117.0,13934,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141618,2227949.00
07/15/2017 14:00,2,8.066,ACTIVE,215.09,366.70,60.012,1500141603,"274151322000076","219011344069620",27.25,59.00,0,330.33,398.86,222.5,212.8,0.879,1084368.6,1084368.6,13937,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141619,2227950.00
07/15/2017 14:00,2,7.902,ACTIVE,218.93,367.30,59.986,1500141603,"201051344000868","219011344069620",28.01,36.00,0,330.63,416.89,224.1,214.4,1.039,765080.7,765080.7,14032,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141620,2227951.00
07/15/2017 14:00,2,8.023,ACTIVE,213.96,364.29,60.023,1500141603,"274151322000095","219011344069620",27.43,62.30,0,324.92,395.85,222.7,213.0,0.844,1073917.5,1073917.5,13949,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141621,2227952.00
07/15/2017 14:00,2,7.928,ACTIVE,220.52,362.19,60.023,1500141603,"201051344000988","219011344069620",18.09,34.80,0,338.74,397.05,145.2,138.3,0.672,669011.7,669011.7,14017,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141622,2227953.00
07/15/2017 14:00,2,8.012,ACTIVE,218.93,364.89,60.023,1500141603,"201051344001025","219011344069620",27.53,43.20,0,329.73,416.29,223.2,213.5,1.012,771922.1,771922.1,14018,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141623,2227954.00
07/15/2017 14:00,2,7.953,ACTIVE,220.52,368.50,60.007,1500141603,"201051344000458","219011344069620",27.59,38.20,0,336.34,419.90,222.1,212.4,1.043,776479.6,776479.6,14002,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141624,2227955.00
07/15/2017 14:00,2,7.920,ACTIVE,220.74,370.00,60.007,1500141603,"201051344000853","219011344069620",28.09,37.00,0,336.34,422.00,225.2,215.5,1.052,777601.1,777601.1,14020,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141625,2227956.00
07/15/2017 14:00,2,7.922,ACTIVE,217.35,364.89,60.007,1500141603,"201051344000685","219011344069620",27.31,40.60,0,331.23,414.79,219.1,209.5,1.065,771419.3,771419.3,14043,0,0,0,L,1122011218,0,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141626,2227957.00
07/15/2017 14:00,2,7.869,ACTIVE,218.71,364.59,60.012,1500141603,"201051344000917","219011344069620",27.61,40.60,0,333.93,414.49,220.1,210.5,1.047,768091.5,768091.5,14034,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141626,2227958.00
07/15/2017 14:00,2,7.904,ACTIVE,217.80,366.70,59.970,1500141603,"201051344001145","219011344069620",27.31,40.20,0,330.63,415.39,218.7,209.1,1.003,776082.2,776082.2,14026,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141627,2227959.00
07/15/2017 14:00,2,7.945,ACTIVE,219.39,367.90,60.028,1500141603,"201051344000651","219011344069620",27.45,40.40,0,321.31,422.00,220.8,211.2,0.968,764914.7,764914.7,14022,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141628,2227960.00
07/15/2017 14:00,2,7.541,ACTIVE,213.96,353.17,60.012,1500141603,"274151322000088","219011344069620",26.44,52.80,0,329.73,392.85,201.8,192.8,0.791,974747.0,974747.0,13927,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141629,2227961.00
07/15/2017 14:00,2,5.105,ACTIVE,215.09,430.42,60.007,1500141603,"274151322000068","219011344069620",37.73,53.80,0,383.83,452.06,195.8,187.0,0.760,846523.4,846523.4,14283,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141630,2227962.00
07/15/2017 14:00,2,7.852,ACTIVE,218.93,365.19,60.023,1500141603,"201051344001135","219011344069620",27.59,40.20,0,335.14,415.09,219.3,209.7,1.008,760396.8,760396.8,14003,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141631,2227963.00
07/15/2017 14:00,2,7.908,ACTIVE,218.26,365.19,60.018,1500141603,"201051344000594","219011344069620",27.63,47.50,0,330.63,416.89,221.2,211.6,1.025,779645.0,779645.0,14015,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141632,2227964.00
07/15/2017 14:00,2,8.086,ACTIVE,219.16,366.40,60.028,1500141603,"201051344001203","219011344069620",27.15,42.80,0,316.80,432.82,222.3,212.7,1.043,770051.3,770051.3,14047,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141633,2227965.00
07/15/2017 14:00,2,7.551,ACTIVE,213.96,376.92,60.007,1500141603,"274151322000054","219011344069620",25.54,50.60,0,330.03,391.04,195.2,186.5,0.742,991339.7,991339.7,13910,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141634,2227966.00
07/15/2017 14:00,2,7.861,ACTIVE,219.16,363.99,60.023,1500141603,"201051344000867","219011344069620",27.99,40.40,0,333.63,415.39,222.6,212.9,1.003,763846.3,763846.3,14048,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141635,2227967.00
07/15/2017 14:00,2,7.791,ACTIVE,219.16,368.80,60.023,1500141603,"201051344001093","219011344069620",27.87,40.40,0,328.52,423.81,219.9,210.3,0.999,768077.3,768077.3,14042,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141636,2227968.00
07/15/2017 14:00,2,7.994,ACTIVE,220.06,368.20,60.023,1500141603,"201051344000900","219011344069620",28.13,35.80,0,334.24,421.70,227.7,217.8,1.021,785507.1,785507.1,14041,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141637,2227969.00
07/15/2017 14:00,2,7.859,ACTIVE,219.84,369.10,59.996,1500141603,"201051344000648","219011344069620",27.45,37.80,0,327.02,426.51,218.5,208.9,1.003,773039.8,773039.8,14014,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141638,2227970.00
07/15/2017 14:00,2,7.918,ACTIVE,220.06,367.30,60.007,1500141603,"201051344000569","219011344069620",28.01,38.20,0,333.93,419.90,224.5,214.8,1.021,787505.8,787505.8,13995,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141639,2227971.00
07/15/2017 14:00,2,7.898,ACTIVE,220.29,368.50,59.970,1500141603,"201051344000983","219011344069620",28.05,37.30,0,334.84,420.20,224.2,214.5,1.052,778130.5,778130.5,14023,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141640,2227972.00
07/15/2017 14:00,2,7.924,ACTIVE,220.29,368.20,59.996,1500141603,"201051344001158","219011344069620",27.41,39.00,0,330.03,419.00,219.9,210.3,1.016,762724.3,762724.3,14021,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141641,2227973.00
07/15/2017 14:00,2,7.877,ACTIVE,220.29,368.50,60.018,1500141603,"201051344000576","219011344069620",27.91,36.50,0,335.14,420.80,222.6,212.9,1.025,777277.1,777277.1,14026,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141641,2227974.00
07/15/2017 14:00,2,7.561,ACTIVE,214.19,372.71,60.002,1500141603,"274151322000087","219011344069620",26.60,61.00,0,330.33,391.64,203.5,194.5,0.747,965689.2,965689.2,14119,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500141642,2227975.00
07/15/2017 14:15,2,7.869,ACTIVE,220.29,366.10,59.944,1500142504,"201051344000645","219011344069620",27.79,36.80,0,335.74,415.09,221.5,211.9,1.003,776267.0,776267.0,14006,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142505,2227976.00
07/15/2017 14:15,2,7.496,ACTIVE,214.64,354.67,59.949,1500142504,"274151322000085","219011344069620",25.19,49.80,0,330.03,389.24,190.9,182.3,0.729,986764.8,986764.8,13921,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142506,2227977.00
07/15/2017 14:15,2,7.881,ACTIVE,219.39,368.80,59.970,1500142504,"201051344000633","219011344069620",27.61,41.30,0,333.63,415.09,220.3,210.7,1.043,763145.6,763145.6,14054,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142507,2227978.00
07/15/2017 14:15,2,7.895,ACTIVE,220.52,368.50,59.986,1500142504,"201051344000469","219011344069620",28.15,33.50,0,334.54,420.50,225.1,215.3,1.043,766737.3,766737.3,14029,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142508,2227979.00
07/15/2017 14:15,2,7.721,ACTIVE,218.03,364.59,59.975,1500142504,"201051344000646","219011344069620",27.99,41.30,0,335.74,416.59,218.9,209.4,1.025,761587.6,761587.6,14020,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142509,2227980.00
07/15/2017 14:15,2,7.598,ACTIVE,214.64,377.82,59.933,1500142504,"274151322000052","219011344069620",26.90,58.80,0,329.13,393.45,206.8,197.7,0.822,1026525.2,1026525.2,13926,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142510,2227981.00
07/15/2017 14:15,2,7.969,ALERT,219.39,365.19,59.922,1500142504,"201051344000585","219011344069620",27.73,40.40,0,303.28,415.09,223.9,214.2,1.043,774763.2,774763.2,14018,0,0,0,L,1122011218,0,124.94,124.72,0002,36,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142512,2227982.00
07/15/2017 14:15,2,7.678,ACTIVE,217.58,361.89,59.970,1500142504,"201051344001230","219011344069620",28.19,41.00,0,331.83,415.09,219.2,209.6,1.016,766123.6,766123.6,14045,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142513,2227983.00
07/15/2017 14:15,2,7.809,ACTIVE,219.39,368.80,59.981,1500142504,"201051344000582","219011344069620",27.55,39.00,0,334.54,415.69,217.8,208.3,0.994,755378.6,755378.6,14011,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142514,2227984.00
07/15/2017 14:15,2,7.762,ACTIVE,217.80,364.89,59.954,1500142504,"201051344000955","219011344069620",27.69,41.80,0,336.64,415.39,217.8,208.2,1.021,775110.5,775110.5,14030,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142515,2227985.00
07/15/2017 14:15,2,5.117,ACTIVE,214.64,428.31,59.965,1500142504,"274151322000094","219011344069620",37.59,51.00,0,385.33,455.67,193.3,184.6,0.742,845901.1,845901.1,14272,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142515,2227986.00
07/15/2017 14:15,2,7.859,ACTIVE,220.74,368.20,59.970,1500142504,"201051344000579","219011344069620",27.75,40.80,0,335.44,419.00,220.8,211.2,1.025,784913.0,784913.0,14016,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142516,2227987.00
07/15/2017 14:15,2,7.836,ACTIVE,218.03,363.69,59.981,1500142504,"201051344000890","219011344069620",27.55,44.30,0,336.34,415.99,218.5,208.9,0.990,769147.3,769147.3,14029,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142517,2227988.00
07/15/2017 14:15,2,7.738,ACTIVE,218.93,365.49,59.912,1500142504,"201051344000438","219011344069620",27.69,42.00,0,336.04,415.69,217.0,207.5,0.999,771616.2,771616.2,14014,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142518,2227989.00
07/15/2017 14:15,2,7.664,ACTIVE,218.71,356.48,59.981,1500142504,"201051344000417","219011344069620",18.03,41.80,0,338.14,391.04,140.0,133.2,0.654,696556.2,696556.2,14048,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142519,2227990.00
07/15/2017 14:15,2,7.576,ACTIVE,214.41,370.90,59.933,1500142504,"274151322000083","219011344069620",26.92,57.70,0,330.33,394.95,206.2,197.1,0.800,1016166.4,1016166.4,13935,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142520,2227991.00
07/15/2017 14:15,2,7.984,ACTIVE,216.00,380.22,59.965,1500142504,"274151322000076","219011344069620",27.57,58.50,0,329.73,395.55,222.7,213.0,0.866,1084422.0,1084422.0,13938,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142521,2227992.00
07/15/2017 14:15,2,7.938,ACTIVE,219.84,365.49,59.949,1500142504,"201051344000868","219011344069620",27.85,35.60,0,335.14,417.19,223.8,214.0,1.025,765134.7,765134.7,14033,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142522,2227993.00
07/15/2017 14:15,2,7.961,ACTIVE,214.87,354.97,59.922,1500142504,"274151322000095","219011344069620",27.63,62.30,0,329.13,401.26,222.6,212.9,0.835,1073970.9,1073970.9,13950,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142523,2227994.00
07/15/2017 14:15,2,7.980,ACTIVE,221.42,362.49,59.944,1500142504,"201051344000988","219011344069620",17.97,33.80,0,339.04,394.05,145.3,138.3,0.667,669046.5,669046.5,14018,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142524,2227995.00
07/15/2017 14:15,2,8.012,ACTIVE,219.84,365.49,59.912,1500142504,"201051344001025","219011344069620",27.59,41.50,0,335.44,416.89,223.8,214.1,0.999,771975.8,771975.8,14019,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142524,2227996.00
07/15/2017 14:15,2,7.812,ACTIVE,221.19,367.90,59.944,1500142504,"201051344000458","219011344069620",28.07,37.80,0,335.74,419.60,222.0,212.3,1.034,776533.0,776533.0,14003,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142525,2227997.00
07/15/2017 14:15,2,7.852,ACTIVE,221.87,370.60,59.922,1500142504,"201051344000853","219011344069620",28.29,35.80,0,338.74,421.10,225.0,215.2,1.034,777655.3,777655.3,14021,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142526,2227998.00
07/15/2017 14:15,2,7.836,ACTIVE,218.48,364.59,59.975,1500142504,"201051344000685","219011344069620",27.63,40.20,0,336.34,415.09,219.1,209.6,1.052,771471.9,771471.9,14044,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142527,2227999.00
07/15/2017 14:15,2,7.770,ACTIVE,219.84,367.30,59.938,1500142504,"201051344000917","219011344069620",27.99,40.00,0,334.54,415.69,220.2,210.6,1.030,768144.3,768144.3,14035,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142528,2228000.00
07/15/2017 14:15,2,7.727,ACTIVE,218.48,366.40,59.928,1500142504,"201051344001145","219011344069620",28.01,39.50,0,324.62,415.69,218.9,209.4,0.994,776134.7,776134.7,14027,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142529,2228001.00
07/15/2017 14:15,2,7.902,ACTIVE,220.29,367.00,59.959,1500142504,"201051344000651","219011344069620",27.57,40.00,0,334.84,415.09,220.6,211.0,0.986,764967.6,764967.6,14023,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142530,2228002.00
07/15/2017 14:15,2,7.479,ACTIVE,214.87,355.28,59.949,1500142504,"274151322000088","219011344069620",26.66,51.80,0,326.72,403.07,201.6,192.7,0.765,974795.3,974795.3,13928,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142531,2228003.00
07/15/2017 14:15,2,5.102,ACTIVE,216.00,419.30,59.949,1500142504,"274151322000068","219011344069620",37.79,53.30,0,385.33,449.65,195.9,187.2,0.751,846569.9,846569.9,14284,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142532,2228004.00
07/15/2017 14:15,2,7.891,ACTIVE,219.61,366.10,59.970,1500142504,"201051344001135","219011344069620",27.43,40.00,0,333.93,415.69,219.3,209.7,1.016,760449.5,760449.5,14004,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142532,2228005.00
07/15/2017 14:15,2,7.877,ACTIVE,218.93,364.89,59.933,1500142504,"201051344000594","219011344069620",27.67,46.80,0,333.03,417.49,220.6,211.0,0.999,779698.1,779698.1,14016,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142533,2228006.00
07/15/2017 14:15,2,7.932,ACTIVE,220.06,367.90,59.996,1500142504,"201051344001203","219011344069620",27.77,41.50,0,335.44,415.99,223.0,213.3,1.025,770104.8,770104.8,14048,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142534,2228007.00
07/15/2017 14:15,2,7.482,ACTIVE,215.09,351.37,59.922,1500142504,"274151322000054","219011344069620",25.78,50.20,0,330.03,391.34,195.2,186.5,0.751,991386.4,991386.4,13911,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142535,2228008.00
07/15/2017 14:15,2,7.893,ACTIVE,219.84,362.79,59.996,1500142504,"201051344000867","219011344069620",27.81,38.80,0,335.74,415.69,222.1,212.4,0.994,763899.8,763899.8,14049,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142536,2228009.00
07/15/2017 14:15,2,7.703,ACTIVE,220.06,369.10,59.986,1500142504,"201051344001093","219011344069620",28.13,39.30,0,334.24,415.09,219.4,209.9,1.003,768130.1,768130.1,14043,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142537,2228010.00
07/15/2017 14:15,2,7.939,ACTIVE,220.74,367.00,59.991,1500142504,"201051344000900","219011344069620",28.23,35.20,0,333.93,420.80,227.0,217.1,1.016,785561.7,785561.7,14042,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142538,2228011.00
07/15/2017 14:15,2,7.844,ACTIVE,220.74,367.00,59.928,1500142504,"201051344000648","219011344069620",27.43,36.80,0,335.14,418.39,217.9,208.4,0.999,773092.3,773092.3,14015,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142539,2228012.00
07/15/2017 14:15,2,7.779,ACTIVE,220.74,367.90,59.996,1500142504,"201051344000569","219011344069620",28.45,36.80,0,334.24,419.30,224.1,214.3,1.030,787559.7,787559.7,13996,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142540,2228013.00
07/15/2017 14:15,2,7.869,ACTIVE,221.19,367.90,59.933,1500142504,"201051344000983","219011344069620",28.07,36.80,0,334.24,419.00,223.7,214.0,1.043,778184.3,778184.3,14024,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142541,2228014.00
07/15/2017 14:15,2,7.766,ACTIVE,221.19,367.30,59.975,1500142504,"201051344001158","219011344069620",27.93,38.00,0,334.84,417.79,219.5,210.0,1.003,762777.1,762777.1,14022,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142542,2228015.00
