ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 14:15,2,7.842,ACTIVE,220.97,368.20,59.975,1500142504,"201051344000576","219011344069620",28.01,36.30,0,335.14,420.80,222.4,212.8,1.016,777330.6,777330.6,14027,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142543,2228016.00
07/15/2017 14:15,2,7.531,ACTIVE,215.09,365.49,59.991,1500142504,"274151322000087","219011344069620",26.66,60.00,0,324.92,399.76,203.2,194.2,0.769,965737.9,965737.9,14120,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500142544,2228017.00
07/15/2017 14:30,2,7.795,ACTIVE,220.74,367.00,60.012,1500143403,"201051344000645","219011344069620",27.55,37.00,0,335.74,418.39,217.4,207.9,0.981,776319.3,776319.3,14007,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143405,2228018.00
07/15/2017 14:30,2,7.379,ACTIVE,215.32,373.61,59.975,1500143403,"274151322000085","219011344069620",25.03,50.20,0,330.63,388.64,186.9,178.4,0.716,986809.9,986809.9,13922,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143405,2228019.00
07/15/2017 14:30,2,7.779,ACTIVE,219.84,366.70,59.975,1500143403,"201051344000633","219011344069620",27.49,40.40,0,333.93,418.09,216.5,207.0,1.016,763197.8,763197.8,14055,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143406,2228020.00
07/15/2017 14:30,2,7.756,ACTIVE,221.19,368.50,59.981,1500143403,"201051344000469","219011344069620",28.05,34.30,0,335.44,424.71,220.2,210.7,1.025,766790.4,766790.4,14030,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143407,2228021.00
07/15/2017 14:30,2,7.676,ALERT,218.26,365.19,59.928,1500143403,"201051344000646","219011344069620",27.53,41.50,0,303.28,415.39,213.9,204.5,0.972,761639.1,761639.1,14021,0,0,0,L,1122011218,0,125.17,123.81,0002,37,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143409,2228022.00
07/15/2017 14:30,2,7.414,ACTIVE,215.32,374.81,59.959,1500143403,"274151322000052","219011344069620",26.96,57.00,0,329.43,395.25,202.2,193.3,0.795,1026574.1,1026574.1,13927,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143410,2228023.00
07/15/2017 14:30,2,7.758,ACTIVE,220.06,367.30,59.991,1500143403,"201051344000585","219011344069620",27.91,40.00,0,334.54,415.09,219.3,209.8,0.994,774816.2,774816.2,14020,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143411,2228024.00
07/15/2017 14:30,2,7.562,ACTIVE,217.80,362.79,59.986,1500143403,"201051344001230","219011344069620",28.03,40.40,0,330.63,414.79,214.7,205.3,0.990,766175.4,766175.4,14046,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143412,2228025.00
07/15/2017 14:30,2,7.629,ACTIVE,219.61,367.60,59.970,1500143403,"201051344000582","219011344069620",27.61,39.80,0,334.54,416.29,213.2,203.9,0.972,755430.0,755430.0,14012,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143413,2228026.00
07/15/2017 14:30,2,7.666,ACTIVE,218.48,365.80,59.991,1500143403,"201051344000955","219011344069620",27.41,42.30,0,330.33,421.70,212.8,203.5,1.008,775161.9,775161.9,14031,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143414,2228027.00
07/15/2017 14:30,2,4.912,ACTIVE,215.32,431.32,59.981,1500143403,"274151322000094","219011344069620",38.33,51.30,0,383.83,457.17,189.9,181.3,0.734,845947.2,845947.2,14273,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143414,2228028.00
07/15/2017 14:30,2,7.801,ACTIVE,221.42,367.90,59.938,1500143403,"201051344000579","219011344069620",27.41,40.60,0,336.64,419.30,216.6,207.1,0.994,784965.1,784965.1,14017,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143415,2228029.00
07/15/2017 14:30,2,7.711,ACTIVE,218.03,363.09,59.928,1500143403,"201051344000890","219011344069620",27.37,43.40,0,336.64,418.70,213.8,204.4,0.977,769198.9,769198.9,14030,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143416,2228030.00
07/15/2017 14:30,2,7.625,ACTIVE,219.16,368.50,59.975,1500143403,"201051344000438","219011344069620",27.49,42.50,0,334.84,415.09,212.3,203.0,0.990,771667.4,771667.4,14015,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143417,2228031.00
07/15/2017 14:30,2,7.541,ACTIVE,218.71,357.68,60.023,1500143403,"201051344000417","219011344069620",17.91,42.00,0,338.14,391.34,136.8,130.1,0.641,696589.0,696589.0,14049,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143418,2228032.00
07/15/2017 14:30,2,7.490,ACTIVE,214.41,356.48,59.954,1500143403,"274151322000083","219011344069620",26.62,58.50,0,330.03,393.15,201.7,192.8,0.804,1016215.1,1016215.1,13936,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143419,2228033.00
07/15/2017 14:30,2,7.887,ACTIVE,216.00,372.11,59.959,1500143403,"274151322000076","219011344069620",27.25,59.00,0,329.43,395.25,217.3,207.9,0.844,1084474.5,1084474.5,13939,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143420,2228034.00
07/15/2017 14:30,2,7.703,ACTIVE,219.84,364.89,59.986,1500143403,"201051344000868","219011344069620",28.21,35.40,0,320.71,421.70,220.2,210.6,0.981,765187.6,765187.6,14034,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143421,2228035.00
07/15/2017 14:30,2,7.820,ACTIVE,214.64,372.11,59.986,1500143403,"274151322000095","219011344069620",27.51,60.50,0,329.43,396.75,217.7,208.1,0.818,1074023.5,1074023.5,13951,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143422,2228036.00
07/15/2017 14:30,2,7.816,ACTIVE,221.42,361.89,59.944,1500143403,"201051344000988","219011344069620",18.03,33.80,0,342.05,396.75,142.6,135.7,0.658,669080.7,669080.7,14019,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143423,2228037.00
07/15/2017 14:30,2,7.809,ALERT,219.39,364.29,59.996,1500143403,"201051344001025","219011344069620",27.69,42.30,0,293.96,415.69,219.1,209.6,0.981,772028.4,772028.4,14020,0,0,0,L,1122011218,0,125.17,124.49,0002,37,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143425,2228038.00
07/15/2017 14:30,2,7.719,ACTIVE,221.42,369.70,59.981,1500143403,"201051344000458","219011344069620",27.91,38.00,0,336.34,419.30,218.1,208.6,1.021,776585.6,776585.6,14004,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143426,2228039.00
07/15/2017 14:30,2,7.719,ACTIVE,221.64,369.10,59.981,1500143403,"201051344000853","219011344069620",28.31,36.00,0,342.35,421.70,221.4,211.7,1.039,777708.5,777708.5,14022,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143426,2228040.00
07/15/2017 14:30,2,7.605,ALERT,218.03,363.99,59.965,1500143403,"201051344000685","219011344069620",27.83,40.20,0,284.94,414.49,214.2,204.8,1.025,771523.6,771523.6,14045,0,0,0,L,1122011218,0,125.40,123.59,0002,36,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143428,2228041.00
07/15/2017 14:30,2,7.656,ACTIVE,219.16,365.80,59.949,1500143403,"201051344000917","219011344069620",27.81,39.80,0,334.54,414.19,215.6,206.2,1.003,768196.4,768196.4,14036,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143429,2228042.00
07/15/2017 14:30,2,7.664,ALERT,218.03,362.79,59.922,1500143403,"201051344001145","219011344069620",27.61,39.30,0,299.37,415.39,214.3,204.9,0.977,776186.4,776186.4,14028,0,0,0,L,1122011218,0,124.94,123.59,0002,38,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143431,2228043.00
07/15/2017 14:30,2,7.646,ALERT,219.84,367.00,59.986,1500143403,"201051344000651","219011344069620",27.87,40.00,0,303.58,414.49,215.8,206.4,0.972,765019.7,765019.7,14024,0,0,0,L,1122011218,0,126.07,124.27,0002,36,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143433,2228044.00
07/15/2017 14:30,2,7.369,ACTIVE,215.09,373.91,59.975,1500143403,"274151322000088","219011344069620",26.40,51.80,0,330.33,391.64,196.8,188.0,0.742,974843.1,974843.1,13929,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143434,2228045.00
07/15/2017 14:30,2,4.963,ACTIVE,216.00,423.20,59.975,1500143403,"274151322000068","219011344069620",37.93,52.30,0,378.12,452.66,188.7,180.2,0.729,846616.0,846616.0,14285,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143435,2228046.00
07/15/2017 14:30,2,7.766,ACTIVE,219.39,365.49,59.981,1500143403,"201051344001135","219011344069620",27.31,40.20,0,322.81,426.51,214.8,205.4,0.959,760501.5,760501.5,14005,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143436,2228047.00
07/15/2017 14:30,2,7.645,ACTIVE,219.16,363.09,59.922,1500143403,"201051344000594","219011344069620",27.97,46.80,0,334.84,417.79,216.6,207.1,0.990,779750.5,779750.5,14017,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143437,2228048.00
07/15/2017 14:30,2,7.721,ACTIVE,219.84,366.70,59.912,1500143403,"201051344001203","219011344069620",27.91,41.00,0,335.44,415.39,218.3,208.8,1.034,770157.6,770157.6,14049,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143438,2228049.00
07/15/2017 14:30,2,7.348,ACTIVE,215.32,353.17,59.975,1500143403,"274151322000054","219011344069620",25.66,50.20,0,329.13,390.44,190.7,182.1,0.725,991432.7,991432.7,13912,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143438,2228050.00
07/15/2017 14:30,2,7.729,ACTIVE,220.06,364.89,59.981,1500143403,"201051344000867","219011344069620",27.93,39.00,0,323.72,422.00,218.5,208.9,0.959,763952.6,763952.6,14050,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143439,2228051.00
07/15/2017 14:30,2,7.611,ACTIVE,219.84,367.90,59.981,1500143403,"201051344001093","219011344069620",27.91,39.30,0,334.84,413.89,215.2,205.8,0.977,768182.1,768182.1,14044,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143440,2228052.00
07/15/2017 14:30,2,7.799,ACTIVE,220.52,368.20,59.981,1500143403,"201051344000900","219011344069620",28.25,34.80,0,334.24,420.80,223.2,213.5,1.003,785615.6,785615.6,14043,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143441,2228053.00
07/15/2017 14:30,2,7.695,ACTIVE,220.74,366.40,59.954,1500143403,"201051344000648","219011344069620",27.55,36.30,0,335.44,418.39,214.6,205.2,0.986,773144.2,773144.2,14016,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143442,2228054.00
07/15/2017 14:30,2,7.723,ACTIVE,220.97,369.10,59.949,1500143403,"201051344000569","219011344069620",28.21,37.30,0,334.54,419.90,220.6,211.0,1.012,787612.9,787612.9,13997,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143443,2228055.00
07/15/2017 14:30,2,7.756,ACTIVE,221.42,367.90,59.975,1500143403,"201051344000983","219011344069620",28.05,36.80,0,335.44,419.60,220.3,210.7,1.025,778237.5,778237.5,14025,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143444,2228056.00
07/15/2017 14:30,2,7.777,ACTIVE,221.19,368.50,59.965,1500143403,"201051344001158","219011344069620",27.39,38.00,0,335.74,419.30,215.8,206.4,0.994,762829.2,762829.2,14023,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143445,2228057.00
07/15/2017 14:30,2,7.781,ACTIVE,221.19,367.60,59.938,1500143403,"201051344000576","219011344069620",27.67,35.20,0,335.44,420.20,218.0,208.5,0.990,777383.4,777383.4,14028,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143446,2228058.00
07/15/2017 14:30,2,7.344,ACTIVE,215.32,360.08,59.938,1500143403,"274151322000087","219011344069620",26.80,60.30,0,329.43,391.04,199.2,190.3,0.751,965786.1,965786.1,14121,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500143447,2228059.00
07/15/2017 14:45,2,7.604,ACTIVE,220.74,366.10,59.986,1500144303,"201051344000645","219011344069620",27.83,36.00,0,335.44,416.89,214.3,204.9,0.963,776370.9,776370.9,14008,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144304,2228060.00
07/15/2017 14:45,2,7.203,ACTIVE,215.09,353.47,59.981,1500144303,"274151322000085","219011344069620",25.29,50.40,0,330.63,387.74,184.2,175.9,0.698,986854.3,986854.3,13923,0,0,0,L,1151911521,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144305,2228061.00
07/15/2017 14:45,2,7.584,ACTIVE,219.61,366.70,59.981,1500144303,"201051344000633","219011344069620",27.75,39.80,0,334.84,413.29,213.1,203.8,1.008,763249.1,763249.1,14056,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144306,2228062.00
07/15/2017 14:45,2,7.639,ACTIVE,221.19,369.10,59.944,1500144303,"201051344000469","219011344069620",28.03,33.00,0,335.74,419.60,216.8,207.3,1.008,766842.7,766842.7,14031,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144307,2228063.00
07/15/2017 14:45,2,7.496,ACTIVE,218.26,365.49,59.949,1500144303,"201051344000646","219011344069620",27.71,41.30,0,334.84,424.11,210.2,200.9,0.986,761690.0,761690.0,14023,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144308,2228064.00
07/15/2017 14:45,2,7.299,ACTIVE,214.87,356.18,59.954,1500144303,"274151322000052","219011344069620",26.96,56.80,0,327.02,406.67,199.0,190.2,0.782,1026622.0,1026622.0,13928,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144309,2228065.00
07/15/2017 14:45,2,7.572,ACTIVE,219.61,367.60,59.986,1500144303,"201051344000585","219011344069620",28.11,39.80,0,333.03,413.59,215.4,206.0,1.003,774868.2,774868.2,14021,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144309,2228066.00
07/15/2017 14:45,2,7.564,ACTIVE,218.03,364.29,59.949,1500144303,"201051344001230","219011344069620",27.45,40.60,0,331.83,413.89,210.3,201.1,0.981,766226.3,766226.3,14047,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144310,2228067.00
07/15/2017 14:45,2,7.531,ACTIVE,219.84,366.70,59.996,1500144303,"201051344000582","219011344069620",27.47,38.60,0,334.54,414.19,209.4,200.2,0.946,755480.6,755480.6,14013,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144311,2228068.00
07/15/2017 14:45,2,7.539,ACTIVE,218.48,363.99,59.991,1500144303,"201051344000955","219011344069620",27.37,41.80,0,337.24,413.59,209.0,199.8,0.977,775212.3,775212.3,14032,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144312,2228069.00
07/15/2017 14:45,2,4.904,ACTIVE,214.87,428.01,59.959,1500144303,"274151322000094","219011344069620",37.67,51.00,0,382.63,454.16,187.8,179.4,0.729,845992.4,845992.4,14274,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144313,2228070.00
07/15/2017 14:45,2,7.654,ACTIVE,220.97,367.00,60.002,1500144303,"201051344000579","219011344069620",27.49,40.20,0,336.64,417.49,213.2,203.8,0.981,785016.5,785016.5,14018,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144314,2228071.00
07/15/2017 14:45,2,7.527,ACTIVE,218.26,362.49,59.944,1500144303,"201051344000890","219011344069620",27.61,43.00,0,336.94,414.19,210.3,201.1,0.972,769249.6,769249.6,14031,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144315,2228072.00
07/15/2017 14:45,2,7.496,ACTIVE,219.16,366.40,59.996,1500144303,"201051344000438","219011344069620",27.53,42.00,0,335.14,413.89,209.0,199.8,0.986,771717.7,771717.7,14016,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144316,2228073.00
07/15/2017 14:45,2,7.430,ACTIVE,218.71,357.38,59.996,1500144303,"201051344000417","219011344069620",17.93,41.00,0,338.74,390.44,135.0,128.4,0.636,696621.4,696621.4,14050,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144317,2228074.00
07/15/2017 14:45,2,7.311,ACTIVE,214.41,357.38,59.986,1500144303,"274151322000083","219011344069620",26.94,56.50,0,329.73,391.94,199.3,190.4,0.795,1016263.0,1016263.0,13937,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144318,2228075.00
07/15/2017 14:45,2,7.605,ACTIVE,216.00,363.39,59.996,1500144303,"274151322000076","219011344069620",27.79,58.80,0,321.31,406.97,213.9,204.5,0.835,1084526.1,1084526.1,13940,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144319,2228076.00
07/15/2017 14:45,2,7.672,ACTIVE,219.39,367.00,59.991,1500144303,"201051344000868","219011344069620",27.83,35.00,0,334.24,415.39,216.2,206.7,0.968,765239.7,765239.7,14035,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144320,2228077.00
07/15/2017 14:45,2,7.760,ACTIVE,214.64,368.80,60.002,1500144303,"274151322000095","219011344069620",27.29,60.00,0,328.52,395.25,214.6,205.2,0.800,1074075.2,1074075.2,13952,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144321,2228078.00
07/15/2017 14:45,2,7.736,ACTIVE,220.97,361.89,59.991,1500144303,"201051344000988","219011344069620",17.93,33.50,0,339.04,395.25,140.4,133.6,0.645,669114.3,669114.3,14020,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144321,2228079.00
07/15/2017 14:45,2,7.629,ACTIVE,219.39,363.99,59.965,1500144303,"201051344001025","219011344069620",27.89,41.00,0,335.14,414.79,215.5,206.1,0.963,772080.4,772080.4,14022,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144322,2228080.00
07/15/2017 14:45,2,7.602,ACTIVE,220.97,367.30,60.018,1500144303,"201051344000458","219011344069620",27.91,36.80,0,336.34,417.79,214.9,205.5,1.003,776637.2,776637.2,14005,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144323,2228081.00
07/15/2017 14:45,2,7.529,ACTIVE,221.42,368.20,59.981,1500144303,"201051344000853","219011344069620",28.55,35.80,0,342.05,420.20,217.7,208.2,1.016,777760.8,777760.8,14023,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144324,2228082.00
07/15/2017 14:45,2,7.604,ACTIVE,218.26,365.19,59.954,1500144303,"201051344000685","219011344069620",27.43,39.30,0,335.44,413.59,211.2,201.9,1.016,771574.4,771574.4,14047,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144325,2228083.00
07/15/2017 14:45,2,7.547,ACTIVE,219.61,365.19,60.012,1500144303,"201051344000917","219011344069620",27.85,39.50,0,335.14,413.59,212.8,203.5,0.990,768247.4,768247.4,14037,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144326,2228084.00
07/15/2017 14:45,2,7.541,ACTIVE,218.26,364.29,59.970,1500144303,"201051344001145","219011344069620",27.71,38.60,0,336.34,413.89,211.3,202.1,0.963,776237.2,776237.2,14030,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144327,2228085.00
07/15/2017 14:45,2,7.580,ACTIVE,220.06,365.80,59.991,1500144303,"201051344000651","219011344069620",27.73,39.30,0,334.24,413.29,212.7,203.4,0.963,765070.8,765070.8,14026,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144328,2228086.00
07/15/2017 14:45,2,7.211,ACTIVE,214.87,360.99,59.991,1500144303,"274151322000088","219011344069620",26.54,51.30,0,329.43,392.55,193.7,185.1,0.734,974889.5,974889.5,13930,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144329,2228087.00
07/15/2017 14:45,2,4.947,ACTIVE,215.77,406.37,59.981,1500144303,"274151322000068","219011344069620",37.61,51.80,0,361.29,467.99,186.8,178.4,0.716,846660.8,846660.8,14286,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144330,2228088.00
07/15/2017 14:45,2,7.611,ACTIVE,219.61,367.30,59.975,1500144303,"201051344001135","219011344069620",27.37,39.80,0,335.74,413.89,211.0,201.7,0.932,760552.1,760552.1,14006,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144331,2228089.00
07/15/2017 14:45,2,7.643,ACTIVE,218.71,363.69,59.965,1500144303,"201051344000594","219011344069620",27.63,46.20,0,335.14,415.99,213.8,204.4,0.963,779801.6,779801.6,14018,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144332,2228090.00
07/15/2017 14:45,2,7.570,ACTIVE,219.84,365.49,60.007,1500144303,"201051344001203","219011344069620",28.05,40.80,0,335.74,414.19,215.1,205.7,0.994,770209.2,770209.2,14050,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144332,2228091.00
07/15/2017 14:45,2,7.158,ACTIVE,215.09,354.67,59.991,1500144303,"274151322000054","219011344069620",25.90,49.80,0,329.73,389.54,187.8,179.4,0.716,991477.7,991477.7,13913,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144333,2228092.00
07/15/2017 14:45,2,7.646,ACTIVE,219.61,365.49,59.986,1500144303,"201051344000867","219011344069620",27.81,37.80,0,335.44,414.19,215.3,205.9,0.972,764004.1,764004.1,14051,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144334,2228093.00
07/15/2017 14:45,2,7.398,ACTIVE,219.84,366.10,60.002,1500144303,"201051344001093","219011344069620",28.29,38.80,0,334.24,412.98,212.0,202.7,0.955,768232.9,768232.9,14045,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144335,2228094.00
07/15/2017 14:45,2,7.584,ACTIVE,220.52,367.30,59.954,1500144303,"201051344000900","219011344069620",28.59,35.00,0,334.54,418.39,219.5,210.0,0.990,785668.2,785668.2,14044,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144336,2228095.00
07/15/2017 14:45,2,7.512,ACTIVE,220.06,366.70,59.970,1500144303,"201051344000648","219011344069620",27.81,36.00,0,335.14,415.09,211.7,202.4,0.977,773194.8,773194.8,14017,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144337,2228096.00
07/15/2017 14:45,2,7.635,ACTIVE,220.52,367.30,59.981,1500144303,"201051344000569","219011344069620",28.03,36.50,0,334.24,418.39,216.6,207.2,1.003,787664.8,787664.8,13998,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144338,2228097.00
07/15/2017 14:45,2,7.604,ACTIVE,220.74,368.20,59.986,1500144303,"201051344000983","219011344069620",28.15,36.30,0,334.84,417.49,216.9,207.4,1.012,778289.4,778289.4,14026,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144339,2228098.00
07/15/2017 14:45,2,7.564,ACTIVE,220.97,369.10,60.002,1500144303,"201051344001158","219011344069620",27.79,37.00,0,335.74,418.09,212.9,203.6,0.972,762880.1,762880.1,14024,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144340,2228099.00
07/15/2017 14:45,2,7.490,ACTIVE,220.74,367.90,59.986,1500144303,"201051344000576","219011344069620",28.39,35.00,0,336.04,419.30,215.3,205.9,0.986,777434.9,777434.9,14029,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144341,2228100.00
07/15/2017 14:45,2,7.174,ACTIVE,215.32,368.20,59.996,1500144303,"274151322000087","219011344069620",27.00,59.30,0,328.82,390.14,196.2,187.4,0.742,965833.0,965833.0,14122,0,0,0,L,1151911521,0,123.81,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500144342,2228101.00
07/15/2017 15:00,2,7.367,ACTIVE,220.06,365.80,59.996,1500145204,"201051344000645","219011344069620",27.69,36.80,0,335.14,412.68,206.6,197.5,0.941,776421.3,776421.3,14009,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145205,2228102.00
07/15/2017 15:00,2,7.020,ACTIVE,214.64,355.88,59.981,1500145204,"274151322000085","219011344069620",24.95,50.80,0,330.93,387.44,177.2,169.1,0.667,986897.6,986897.6,13924,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145206,2228103.00
07/15/2017 15:00,2,7.316,ACTIVE,219.16,363.99,60.002,1500145204,"201051344000633","219011344069620",27.73,40.40,0,335.14,412.98,205.5,196.4,0.990,763299.2,763299.2,14057,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145207,2228104.00
07/15/2017 15:00,2,7.436,ACTIVE,220.52,366.40,59.975,1500145204,"201051344000469","219011344069620",27.77,34.00,0,335.14,418.09,209.0,199.8,0.972,766893.7,766893.7,14032,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145207,2228105.00
07/15/2017 15:00,2,7.383,ACTIVE,217.80,362.49,59.991,1500145204,"201051344000646","219011344069620",27.08,41.50,0,330.93,412.98,202.4,193.4,0.955,761739.4,761739.4,14024,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145208,2228106.00
07/15/2017 15:00,2,7.209,ACTIVE,214.64,351.97,60.023,1500145204,"274151322000052","219011344069620",26.26,57.30,0,330.03,391.04,191.8,183.2,0.751,1026668.8,1026668.8,13929,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145210,2228107.00
07/15/2017 15:00,2,7.453,ACTIVE,219.39,366.40,59.986,1500145204,"201051344000585","219011344069620",27.49,40.40,0,334.84,416.59,207.4,198.3,0.937,774918.9,774918.9,14022,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145210,2228108.00
07/15/2017 15:00,2,7.332,ACTIVE,217.58,362.19,59.996,1500145204,"201051344001230","219011344069620",27.35,40.40,0,330.63,412.08,203.2,194.2,0.950,766275.9,766275.9,14048,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145212,2228109.00
07/15/2017 15:00,2,7.322,ACTIVE,219.39,366.10,60.018,1500145204,"201051344000582","219011344069620",27.23,39.30,0,332.13,413.29,201.8,192.8,0.928,755530.0,755530.0,14014,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145212,2228110.00
07/15/2017 15:00,2,7.316,ACTIVE,218.03,361.59,59.991,1500145204,"201051344000955","219011344069620",27.06,42.50,0,330.63,411.78,200.5,191.6,0.937,775261.3,775261.3,14033,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145213,2228111.00
07/15/2017 15:00,2,4.812,ACTIVE,214.64,420.50,59.954,1500145204,"274151322000094","219011344069620",37.41,51.50,0,380.52,455.06,180.2,172.0,0.689,846036.5,846036.5,14275,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145214,2228112.00
07/15/2017 15:00,2,7.426,ACTIVE,220.52,364.59,59.981,1500145204,"201051344000579","219011344069620",27.35,41.30,0,336.34,416.29,205.7,196.6,0.946,785066.6,785066.6,14019,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145215,2228113.00
07/15/2017 15:00,2,7.387,ACTIVE,217.80,363.69,59.996,1500145204,"201051344000890","219011344069620",27.04,44.00,0,329.73,418.39,202.2,193.2,0.924,769299.1,769299.1,14032,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145216,2228114.00
07/15/2017 15:00,2,7.268,ACTIVE,218.93,366.70,60.007,1500145204,"201051344000438","219011344069620",27.23,42.50,0,332.43,413.29,200.4,191.5,0.941,771766.8,771766.8,14017,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145217,2228115.00
07/15/2017 15:00,2,7.121,ACTIVE,218.26,355.88,59.965,1500145204,"201051344000417","219011344069620",17.93,41.50,0,333.03,389.54,129.3,122.8,0.605,696652.9,696652.9,14051,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145218,2228116.00
07/15/2017 15:00,2,7.141,ACTIVE,214.19,356.18,59.970,1500145204,"274151322000083","219011344069620",26.54,58.30,0,329.43,391.34,192.0,183.4,0.782,1016309.8,1016309.8,13938,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145219,2228117.00
07/15/2017 15:00,2,7.527,ACTIVE,215.54,372.11,59.986,1500145204,"274151322000076","219011344069620",27.06,58.50,0,330.33,393.45,206.2,197.1,0.809,1084576.5,1084576.5,13941,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145220,2228118.00
07/15/2017 15:00,2,7.479,ACTIVE,218.93,362.49,60.002,1500145204,"201051344000868","219011344069620",27.57,35.00,0,332.13,414.19,208.8,199.6,0.946,765290.6,765290.6,14036,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145221,2228119.00
07/15/2017 15:00,2,7.545,ACTIVE,214.19,357.38,60.002,1500145204,"274151322000095","219011344069620",27.04,60.50,0,329.13,394.05,206.6,197.5,0.800,1074125.6,1074125.6,13953,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145221,2228120.00
07/15/2017 15:00,2,7.441,ACTIVE,220.52,360.99,60.012,1500145204,"201051344000988","219011344069620",17.95,34.30,0,338.44,391.94,135.4,128.8,0.619,669147.2,669147.2,14021,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145222,2228121.00
07/15/2017 15:00,2,7.561,ACTIVE,218.93,365.49,59.954,1500145204,"201051344001025","219011344069620",27.02,42.30,0,326.12,423.81,206.8,197.6,0.946,772130.9,772130.9,14023,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145223,2228122.00
07/15/2017 15:00,2,7.332,ACTIVE,220.52,367.30,59.986,1500145204,"201051344000458","219011344069620",27.87,37.30,0,334.84,416.29,206.9,197.8,0.972,776687.7,776687.7,14006,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145224,2228123.00
07/15/2017 15:00,2,7.379,ACTIVE,220.74,367.60,60.018,1500145204,"201051344000853","219011344069620",28.09,36.30,0,336.64,418.39,209.9,200.7,0.981,777812.0,777812.0,14024,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145225,2228124.00
07/15/2017 15:00,2,7.359,ACTIVE,217.80,363.39,60.002,1500145204,"201051344000685","219011344069620",27.23,40.40,0,331.53,412.68,203.0,194.0,0.981,771624.0,771624.0,14048,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145226,2228125.00
07/15/2017 15:00,2,7.350,ACTIVE,219.16,366.10,60.012,1500145204,"201051344000917","219011344069620",27.45,39.80,0,331.23,412.68,204.2,195.2,0.963,768297.3,768297.3,14038,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145227,2228126.00
07/15/2017 15:00,2,7.395,ACTIVE,217.80,363.69,59.965,1500145204,"201051344001145","219011344069620",27.15,39.80,0,331.53,412.68,203.2,194.2,0.928,776286.9,776286.9,14031,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145228,2228127.00
07/15/2017 15:00,2,7.408,ACTIVE,219.61,365.49,60.012,1500145204,"201051344000651","219011344069620",27.23,40.00,0,335.14,412.68,204.3,195.3,0.924,765120.7,765120.7,14027,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145229,2228128.00
07/15/2017 15:00,2,7.059,ACTIVE,214.64,358.28,60.002,1500145204,"274151322000088","219011344069620",26.02,51.80,0,330.03,389.84,186.1,177.7,0.703,974934.9,974934.9,13931,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145230,2228129.00
07/15/2017 15:00,2,4.777,ACTIVE,215.54,407.27,59.981,1500145204,"274151322000068","219011344069620",37.13,52.00,0,382.33,452.96,180.3,172.1,0.694,846704.6,846704.6,14287,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145230,2228130.00
07/15/2017 15:00,2,7.406,ACTIVE,218.93,364.89,59.996,1500145204,"201051344001135","219011344069620",27.00,41.00,0,330.93,412.38,202.3,193.4,0.928,760601.6,760601.6,14007,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145231,2228131.00
07/15/2017 15:00,2,7.389,ACTIVE,218.26,364.89,60.023,1500145204,"201051344000594","219011344069620",27.47,46.20,0,330.93,414.79,205.7,196.6,0.941,779851.8,779851.8,14019,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145232,2228132.00
07/15/2017 15:00,2,7.465,ACTIVE,219.39,365.19,59.991,1500145204,"201051344001203","219011344069620",27.25,41.50,0,333.03,413.59,205.9,196.9,0.955,770259.6,770259.6,14051,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145233,2228133.00
07/15/2017 15:00,2,7.006,ACTIVE,214.64,360.69,59.996,1500145204,"274151322000054","219011344069620",25.39,51.00,0,330.03,390.44,180.1,171.9,0.685,991521.7,991521.7,13914,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145234,2228134.00
07/15/2017 15:00,2,7.400,ACTIVE,219.16,364.89,60.028,1500145204,"201051344000867","219011344069620",27.65,38.80,0,332.73,412.98,207.0,197.9,0.941,764054.6,764054.6,14052,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145235,2228135.00
07/15/2017 15:00,2,7.174,ACTIVE,219.16,367.00,59.996,1500145204,"201051344001093","219011344069620",27.99,39.50,0,334.54,412.68,203.2,194.2,0.932,768282.5,768282.5,14046,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145236,2228136.00
07/15/2017 15:00,2,7.354,ACTIVE,219.84,367.00,60.007,1500145204,"201051344000900","219011344069620",28.39,35.40,0,334.54,414.49,211.3,202.1,0.955,785719.7,785719.7,14045,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145237,2228137.00
07/15/2017 15:00,2,7.246,ACTIVE,219.84,364.59,59.996,1500145204,"201051344000648","219011344069620",27.73,36.00,0,335.44,413.29,203.5,194.5,0.937,773244.4,773244.4,14018,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145238,2228138.00
07/15/2017 15:00,2,7.496,ACTIVE,220.06,366.40,59.991,1500145204,"201051344000569","219011344069620",27.47,37.50,0,334.84,416.89,208.4,199.3,0.968,787715.8,787715.8,13999,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145239,2228139.00
07/15/2017 15:00,2,7.348,ACTIVE,220.52,366.10,60.002,1500145204,"201051344000983","219011344069620",28.09,36.80,0,334.54,413.89,208.8,199.6,0.977,778340.3,778340.3,14027,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145240,2228140.00
07/15/2017 15:00,2,7.342,ACTIVE,220.52,365.80,59.996,1500145204,"201051344001158","219011344069620",27.43,37.80,0,335.44,415.69,203.9,194.9,0.932,762929.9,762929.9,14025,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145241,2228141.00
07/15/2017 15:00,2,7.354,ACTIVE,220.29,365.49,59.986,1500145204,"201051344000576","219011344069620",27.81,35.80,0,335.14,416.59,207.1,198.0,0.946,777485.5,777485.5,14030,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145242,2228142.00
07/15/2017 15:00,2,7.039,ACTIVE,214.87,370.00,60.002,1500145204,"274151322000087","219011344069620",26.40,58.80,0,327.32,393.15,188.2,179.8,0.716,965879.0,965879.0,14123,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500145243,2228143.00
07/15/2017 15:15,2,8.043,ACTIVE,221.19,369.40,59.959,1500146103,"201051344000645","219011344069620",27.63,36.80,0,333.93,419.30,224.9,215.2,1.008,776470.4,776470.4,14010,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146105,2228144.00
07/15/2017 15:15,2,7.535,ACTIVE,216.00,372.41,59.965,1500146103,"274151322000085","219011344069620",24.55,50.80,0,330.93,387.44,187.3,178.8,0.712,986939.6,986939.6,13925,0,0,0,L,1151911521,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146106,2228145.00
07/15/2017 15:15,2,8.078,ACTIVE,220.29,369.40,59.991,1500146103,"201051344000633","219011344069620",27.49,40.20,0,334.24,413.89,224.8,215.0,1.056,763348.1,763348.1,14058,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146106,2228146.00
07/15/2017 15:15,2,8.137,ACTIVE,222.10,370.00,59.991,1500146103,"201051344000469","219011344069620",27.89,34.80,0,334.84,422.00,229.8,219.9,1.061,766943.5,766943.5,14033,0,0,0,L,1122011218,0,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146107,2228147.00
07/15/2017 15:15,2,8.053,ACTIVE,218.93,367.60,59.944,1500146103,"201051344000646","219011344069620",26.96,42.80,0,333.63,414.49,219.9,210.3,1.034,761787.4,761787.4,14025,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146108,2228148.00
07/15/2017 15:15,2,7.797,ACTIVE,215.54,376.92,59.922,1500146103,"274151322000052","219011344069620",26.52,57.70,0,330.33,391.94,209.4,200.2,0.822,1026714.6,1026714.6,13930,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146109,2228149.00
07/15/2017 15:15,2,8.307,ACTIVE,220.52,368.20,59.981,1500146103,"201051344000585","219011344069620",27.06,41.00,0,335.14,413.89,227.4,217.6,1.043,774968.3,774968.3,14023,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146110,2228150.00
07/15/2017 15:15,2,8.031,ACTIVE,218.48,365.19,59.981,1500146103,"201051344001230","219011344069620",27.49,41.30,0,333.03,415.39,223.4,213.7,1.034,766324.1,766324.1,14049,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146111,2228151.00
07/15/2017 15:15,2,8.184,ALERT,220.29,367.90,59.981,1500146103,"201051344000582","219011344069620",26.80,41.00,0,304.78,414.79,222.1,212.5,1.016,755577.7,755577.7,14015,0,0,0,L,1122011218,0,125.85,124.94,0002,38,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146113,2228152.00
07/15/2017 15:15,2,8.006,ACTIVE,218.93,364.89,59.922,1500146103,"201051344000955","219011344069620",27.21,43.80,0,333.63,414.19,220.5,210.9,1.047,775309.0,775309.0,14034,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146114,2228153.00
07/15/2017 15:15,2,5.309,ACTIVE,215.54,427.41,59.959,1500146103,"274151322000094","219011344069620",37.37,51.80,0,378.12,448.75,200.6,191.7,0.778,846079.4,846079.4,14276,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146115,2228154.00
07/15/2017 15:15,2,8.076,ACTIVE,221.87,367.30,59.975,1500146103,"201051344000579","219011344069620",27.65,41.80,0,336.34,420.50,226.1,216.3,1.039,785115.6,785115.6,14020,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146115,2228155.00
07/15/2017 15:15,2,8.281,ACTIVE,218.93,366.40,59.975,1500146103,"201051344000890","219011344069620",26.50,44.50,0,334.84,414.79,222.3,212.6,1.012,769347.2,769347.2,14033,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146116,2228156.00
07/15/2017 15:15,2,8.053,ACTIVE,219.84,368.20,59.986,1500146103,"201051344000438","219011344069620",26.98,43.20,0,335.74,414.19,219.9,210.4,1.025,771814.5,771814.5,14018,0,0,0,L,1122011218,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146117,2228157.00
