ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 15:15,2,7.625,ACTIVE,218.93,357.98,59.970,1500146103,"201051344000417","219011344069620",17.89,42.50,0,318.91,391.34,138.0,131.3,0.641,696683.4,696683.4,14052,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146118,2228158.00
07/15/2017 15:15,2,7.904,ACTIVE,214.87,351.67,59.970,1500146103,"274151322000083","219011344069620",26.34,57.00,0,329.13,393.75,210.8,201.5,0.818,1016355.8,1016355.8,13939,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146119,2228159.00
07/15/2017 15:15,2,8.000,ACTIVE,216.22,371.81,59.954,1500146103,"274151322000076","219011344069620",27.04,58.80,0,330.03,399.16,218.9,209.4,0.857,1084625.7,1084625.7,13942,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146120,2228160.00
07/15/2017 15:15,2,5.754,ACTIVE,218.26,357.98,59.991,1500146103,"201051344000868","219011344069620",27.63,34.80,0,334.54,416.89,160.8,153.3,0.725,765340.4,765340.4,14037,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146121,2228161.00
07/15/2017 15:15,2,7.396,ACTIVE,214.41,375.41,59.975,1500146103,"274151322000095","219011344069620",26.94,62.00,0,328.52,396.15,201.5,192.6,0.760,1074175.0,1074175.0,13954,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146122,2228162.00
07/15/2017 15:15,2,5.098,ACTIVE,218.48,353.77,59.959,1500146103,"201051344000988","219011344069620",17.89,35.00,0,318.61,398.26,92.4,87.2,0.433,669179.2,669179.2,14022,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146123,2228163.00
07/15/2017 15:15,2,5.490,ACTIVE,217.80,358.28,59.928,1500146103,"201051344001025","219011344069620",27.12,43.60,0,330.63,425.91,150.6,143.4,0.685,772180.2,772180.2,14024,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146124,2228164.00
07/15/2017 15:15,2,4.891,ACTIVE,218.48,355.88,59.991,1500146103,"201051344000458","219011344069620",27.87,37.30,0,335.14,422.30,138.0,131.3,0.663,776737.1,776737.1,14007,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146124,2228165.00
07/15/2017 15:15,2,4.650,ACTIVE,218.71,356.18,59.991,1500146103,"201051344000853","219011344069620",28.09,36.80,0,338.14,424.11,132.3,125.8,0.619,777862.1,777862.1,14025,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146125,2228166.00
07/15/2017 15:15,2,5.654,ACTIVE,217.35,358.58,59.981,1500146103,"201051344000685","219011344069620",27.47,41.80,0,335.74,415.09,157.4,150.0,0.765,771672.4,771672.4,14049,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146126,2228167.00
07/15/2017 15:15,2,5.182,ALERT,217.80,356.78,60.002,1500146103,"201051344000917","219011344069620",27.27,41.30,0,281.94,414.49,143.0,136.1,0.667,768345.8,768345.8,14039,0,0,0,L,1122011218,0,124.27,123.81,0002,36,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146128,2228168.00
07/15/2017 15:15,2,4.596,ACTIVE,216.45,354.37,59.933,1500146103,"201051344001145","219011344069620",27.25,40.40,0,335.44,415.39,126.7,120.4,0.583,776335.3,776335.3,14032,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146129,2228169.00
07/15/2017 15:15,2,4.070,ALERT,216.90,352.57,59.954,1500146103,"201051344000651","219011344069620",26.88,41.50,0,297.26,414.79,110.7,104.9,0.508,765169.0,765169.0,14028,0,0,0,L,1122011218,0,124.49,123.14,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146132,2228170.00
07/15/2017 15:15,2,4.268,ACTIVE,213.51,347.76,59.981,1500146103,"274151322000088","219011344069620",26.30,52.50,0,329.73,392.85,113.6,107.7,0.429,974979.3,974979.3,13932,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146132,2228171.00
07/15/2017 15:15,2,2.896,ACTIVE,214.87,398.56,59.981,1500146103,"274151322000068","219011344069620",37.13,53.50,0,377.22,448.45,108.5,102.8,0.411,846747.5,846747.5,14288,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146133,2228172.00
07/15/2017 15:15,2,3.498,ALERT,216.00,349.26,59.975,1500146103,"201051344001135","219011344069620",26.66,42.30,0,302.37,413.89,94.4,89.2,0.438,760649.5,760649.5,14008,0,0,0,L,1122011218,0,123.59,122.91,0002,39,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146135,2228173.00
07/15/2017 15:15,2,3.107,ACTIVE,215.54,348.36,59.959,1500146103,"201051344000594","219011344069620",26.90,46.20,0,333.93,417.19,84.7,79.8,0.398,779900.6,779900.6,14020,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146136,2228174.00
07/15/2017 15:15,2,3.602,ACTIVE,216.67,350.77,59.996,1500146103,"201051344001203","219011344069620",26.84,42.30,0,324.92,415.69,98.0,92.7,0.473,770308.5,770308.5,14052,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146137,2228175.00
07/15/2017 15:15,2,4.215,ACTIVE,213.74,355.28,59.959,1500146103,"274151322000054","219011344069620",25.98,52.30,0,330.03,390.74,111.0,105.2,0.424,991564.3,991564.3,13915,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146138,2228176.00
07/15/2017 15:15,2,4.338,ACTIVE,217.13,353.47,59.954,1500146103,"201051344000867","219011344069620",27.59,38.40,0,335.44,415.39,121.2,115.1,0.557,764103.8,764103.8,14053,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146139,2228177.00
07/15/2017 15:15,2,4.535,ACTIVE,217.35,354.97,59.933,1500146103,"201051344001093","219011344069620",27.55,40.00,0,335.14,415.09,126.7,120.3,0.592,768330.6,768330.6,14047,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146140,2228178.00
07/15/2017 15:15,2,4.611,ACTIVE,217.80,356.78,59.991,1500146103,"201051344000900","219011344069620",28.35,35.00,0,334.84,422.60,132.5,125.9,0.610,785769.8,785769.8,14046,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146141,2228179.00
07/15/2017 15:15,2,4.662,ACTIVE,218.03,355.58,59.954,1500146103,"201051344000648","219011344069620",28.21,35.80,0,318.00,420.50,133.3,126.8,0.628,773292.6,773292.6,14019,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146141,2228180.00
07/15/2017 15:15,2,5.385,ACTIVE,218.26,358.28,59.986,1500146103,"201051344000569","219011344069620",27.97,36.50,0,334.84,422.00,152.7,145.5,0.720,787765.4,787765.4,14000,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146142,2228181.00
07/15/2017 15:15,2,5.545,ACTIVE,218.93,357.98,59.981,1500146103,"201051344000983","219011344069620",28.21,36.80,0,335.14,421.40,158.4,151.0,0.765,778389.8,778389.8,14028,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146143,2228182.00
07/15/2017 15:15,2,5.535,ACTIVE,219.16,358.58,60.002,1500146103,"201051344001158","219011344069620",27.59,38.40,0,335.74,421.10,154.6,147.3,0.725,762978.3,762978.3,14026,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146144,2228183.00
07/15/2017 15:15,2,5.953,ACTIVE,219.39,362.79,59.975,1500146103,"201051344000576","219011344069620",28.19,35.20,0,318.91,421.70,169.9,162.1,0.791,777534.5,777534.5,14031,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146145,2228184.00
07/15/2017 15:15,2,5.203,ACTIVE,214.41,356.18,59.965,1500146103,"274151322000087","219011344069620",26.52,59.80,0,330.33,391.04,139.8,133.0,0.530,965923.7,965923.7,14124,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500146146,2228185.00
07/15/2017 15:30,2,6.912,ACTIVE,220.29,365.19,59.986,1500147004,"201051344000645","219011344069620",28.23,35.40,0,317.10,424.11,197.7,188.9,0.902,776506.7,776506.7,14011,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147005,2228186.00
07/15/2017 15:30,2,6.631,ACTIVE,215.09,367.60,59.986,1500147004,"274151322000085","219011344069620",25.66,50.40,0,328.82,392.55,172.3,164.4,0.658,986970.8,986970.8,13926,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147006,2228187.00
07/15/2017 15:30,2,6.932,ACTIVE,219.61,364.89,59.996,1500147004,"201051344000633","219011344069620",28.13,38.60,0,317.70,423.50,197.4,188.6,0.941,763384.3,763384.3,14059,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147007,2228188.00
07/15/2017 15:30,2,6.973,ACTIVE,220.74,365.19,59.996,1500147004,"201051344000469","219011344069620",28.35,33.00,0,316.20,426.51,200.1,191.2,0.932,766980.2,766980.2,14034,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147007,2228189.00
07/15/2017 15:30,2,6.922,ACTIVE,218.26,363.09,59.996,1500147004,"201051344000646","219011344069620",27.79,41.50,0,316.80,420.20,194.8,186.1,0.910,761822.8,761822.8,14026,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147008,2228190.00
07/15/2017 15:30,2,6.824,ACTIVE,214.87,367.30,59.965,1500147004,"274151322000052","219011344069620",26.74,55.30,0,328.22,396.45,184.9,176.5,0.738,1026748.4,1026748.4,13931,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147009,2228191.00
07/15/2017 15:30,2,7.172,ACTIVE,219.61,365.49,59.975,1500147004,"201051344000585","219011344069620",27.53,40.80,0,318.91,423.81,200.0,191.1,0.932,775004.8,775004.8,14024,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147010,2228192.00
07/15/2017 15:30,2,6.855,ACTIVE,217.58,362.19,59.959,1500147004,"201051344001230","219011344069620",28.07,40.40,0,318.00,420.20,194.9,186.2,0.893,766359.6,766359.6,14050,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147011,2228193.00
07/15/2017 15:30,2,6.891,ACTIVE,219.39,364.29,59.986,1500147004,"201051344000582","219011344069620",27.75,39.30,0,314.70,423.50,193.8,185.1,0.857,755612.9,755612.9,14017,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147012,2228194.00
07/15/2017 15:30,2,6.824,ACTIVE,218.26,363.09,59.991,1500147004,"201051344000955","219011344069620",27.81,42.50,0,316.50,418.39,192.2,183.6,0.919,775344.0,775344.0,14035,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147013,2228195.00
07/15/2017 15:30,2,4.469,ACTIVE,215.09,412.98,59.954,1500147004,"274151322000094","219011344069620",38.43,51.50,0,372.71,451.16,173.7,165.7,0.667,846110.6,846110.6,14277,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147014,2228196.00
07/15/2017 15:30,2,6.984,ACTIVE,220.74,364.89,59.996,1500147004,"201051344000579","219011344069620",27.87,40.00,0,318.91,425.31,197.1,188.3,0.906,785151.6,785151.6,14021,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147015,2228197.00
07/15/2017 15:30,2,6.961,ACTIVE,218.03,363.09,59.949,1500147004,"201051344000890","219011344069620",27.53,43.20,0,318.30,419.30,194.0,185.3,0.884,769382.5,769382.5,14034,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147016,2228198.00
07/15/2017 15:30,2,6.805,ACTIVE,218.71,364.89,60.007,1500147004,"201051344000438","219011344069620",27.95,42.30,0,317.40,419.00,192.5,183.8,0.902,771849.5,771849.5,14019,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147016,2228199.00
07/15/2017 15:30,2,6.832,ACTIVE,218.48,356.48,59.991,1500147004,"201051344000417","219011344069620",17.99,41.00,0,315.90,394.05,124.5,118.2,0.592,696705.9,696705.9,14053,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147017,2228200.00
07/15/2017 15:30,2,6.791,ACTIVE,214.64,371.21,60.018,1500147004,"274151322000083","219011344069620",26.98,55.50,0,326.72,396.15,185.5,177.2,0.751,1016389.6,1016389.6,13940,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147018,2228201.00
07/15/2017 15:30,2,7.043,ACTIVE,215.77,375.71,59.981,1500147004,"274151322000076","219011344069620",27.79,55.50,0,328.52,403.67,197.9,189.1,0.778,1084661.8,1084661.8,13943,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147019,2228202.00
07/15/2017 15:30,2,6.926,ACTIVE,219.39,365.19,60.007,1500147004,"201051344000868","219011344069620",28.35,33.80,0,318.00,424.41,198.8,189.9,0.902,765376.9,765376.9,14038,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147020,2228203.00
07/15/2017 15:30,2,7.133,ACTIVE,214.64,371.81,59.991,1500147004,"274151322000095","219011344069620",27.51,59.00,0,327.92,399.46,198.6,189.8,0.756,1074211.1,1074211.1,13955,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147021,2228204.00
07/15/2017 15:30,2,7.109,ACTIVE,220.74,360.38,59.981,1500147004,"201051344000988","219011344069620",17.91,33.50,0,317.70,401.56,129.1,122.7,0.597,669202.8,669202.8,14023,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147022,2228205.00
07/15/2017 15:30,2,7.072,ACTIVE,219.16,364.89,59.991,1500147004,"201051344001025","219011344069620",27.67,42.00,0,318.30,419.90,198.1,189.3,0.888,772216.3,772216.3,14025,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147023,2228206.00
07/15/2017 15:30,2,6.977,ACTIVE,220.74,366.10,59.996,1500147004,"201051344000458","219011344069620",27.97,36.00,0,316.50,426.51,197.7,188.9,0.924,776773.4,776773.4,14008,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147024,2228207.00
07/15/2017 15:30,2,6.990,ACTIVE,221.19,368.80,60.002,1500147004,"201051344000853","219011344069620",28.27,35.40,0,321.61,425.61,200.2,191.3,0.932,777898.9,777898.9,14026,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147025,2228208.00
07/15/2017 15:30,2,6.949,ACTIVE,218.03,363.69,60.018,1500147004,"201051344000685","219011344069620",27.63,40.40,0,316.20,418.70,194.4,185.7,0.950,771707.7,771707.7,14050,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147025,2228209.00
07/15/2017 15:30,2,6.891,ACTIVE,219.16,365.80,59.965,1500147004,"201051344000917","219011344069620",28.03,39.50,0,317.70,419.00,195.6,186.9,0.937,768381.4,768381.4,14041,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147026,2228210.00
07/15/2017 15:30,2,6.926,ACTIVE,218.26,363.09,59.981,1500147004,"201051344001145","219011344069620",27.81,38.20,0,318.61,419.60,195.0,186.3,0.875,776370.8,776370.8,14033,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147027,2228211.00
07/15/2017 15:30,2,6.938,ACTIVE,219.61,363.09,59.965,1500147004,"201051344000651","219011344069620",27.81,40.20,0,317.40,422.90,195.3,186.6,0.888,765204.6,765204.6,14030,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147028,2228212.00
07/15/2017 15:30,2,6.621,ACTIVE,214.64,363.39,59.981,1500147004,"274151322000088","219011344069620",26.62,50.20,0,327.62,394.65,178.3,170.2,0.676,975011.8,975011.8,13933,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147029,2228213.00
07/15/2017 15:30,2,4.582,ACTIVE,215.77,417.49,59.959,1500147004,"274151322000068","219011344069620",36.90,51.80,0,369.40,455.37,171.8,163.9,0.654,846778.6,846778.6,14289,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147030,2228214.00
07/15/2017 15:30,2,6.939,ACTIVE,219.16,363.39,59.986,1500147004,"201051344001135","219011344069620",27.57,40.60,0,318.00,418.39,193.7,185.0,0.884,760685.1,760685.1,14010,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147031,2228215.00
07/15/2017 15:30,2,6.984,ACTIVE,218.71,361.29,60.002,1500147004,"201051344000594","219011344069620",27.83,44.80,0,316.80,420.50,196.7,187.9,0.902,779936.9,779936.9,14021,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147032,2228216.00
07/15/2017 15:30,2,6.889,ACTIVE,219.61,364.59,59.981,1500147004,"201051344001203","219011344069620",28.17,40.80,0,318.00,423.81,196.4,187.7,0.915,770344.7,770344.7,14053,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147033,2228217.00
07/15/2017 15:30,2,6.615,ACTIVE,214.87,351.97,59.965,1500147004,"274151322000054","219011344069620",26.04,50.60,0,327.62,393.75,174.3,166.3,0.654,991596.0,991596.0,13916,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147034,2228218.00
07/15/2017 15:30,2,6.973,ACTIVE,219.61,363.69,60.018,1500147004,"201051344000867","219011344069620",27.97,36.80,0,318.91,422.00,197.5,188.7,0.915,764140.5,764140.5,14054,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147035,2228219.00
07/15/2017 15:30,2,6.801,ACTIVE,219.39,364.29,59.959,1500147004,"201051344001093","219011344069620",28.07,38.40,0,318.30,423.20,193.2,184.6,0.879,768366.2,768366.2,14048,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147036,2228220.00
07/15/2017 15:30,2,6.945,ACTIVE,220.29,365.49,59.991,1500147004,"201051344000900","219011344069620",28.57,34.30,0,318.30,426.51,200.8,191.9,0.906,785807.1,785807.1,14047,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147037,2228221.00
07/15/2017 15:30,2,6.832,ACTIVE,220.06,364.89,59.959,1500147004,"201051344000648","219011344069620",28.03,34.80,0,316.20,425.31,193.8,185.2,0.893,773328.6,773328.6,14020,0,0,0,L,1122011218,0,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147038,2228222.00
07/15/2017 15:30,2,6.951,ACTIVE,220.52,365.80,59.965,1500147004,"201051344000569","219011344069620",28.23,36.00,0,318.30,425.61,198.8,189.9,0.919,787802.4,787802.4,14001,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147039,2228223.00
07/15/2017 15:30,2,6.834,ACTIVE,220.74,365.19,59.991,1500147004,"201051344000983","219011344069620",28.71,35.20,0,319.81,426.21,198.6,189.8,0.928,778426.8,778426.8,14029,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147039,2228224.00
07/15/2017 15:30,2,6.984,ACTIVE,220.74,364.59,59.975,1500147004,"201051344001158","219011344069620",27.55,37.00,0,317.10,424.71,194.8,186.1,0.893,763014.4,763014.4,14027,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147040,2228225.00
07/15/2017 15:30,2,6.912,ACTIVE,220.52,367.30,59.991,1500147004,"201051344000576","219011344069620",28.13,34.00,0,315.90,425.91,196.8,188.0,0.906,777571.2,777571.2,14032,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147041,2228226.00
07/15/2017 15:30,2,6.639,ACTIVE,214.87,360.69,59.975,1500147004,"274151322000087","219011344069620",26.84,57.70,0,327.92,394.05,180.4,172.2,0.681,965956.8,965956.8,14125,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147042,2228227.00
07/15/2017 15:45,2,6.607,ACTIVE,219.84,361.89,60.002,1500147903,"201051344000645","219011344069620",27.57,35.60,0,336.34,407.27,184.5,176.1,0.826,776552.2,776552.2,14012,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147904,2228228.00
07/15/2017 15:45,2,6.191,ACTIVE,214.64,349.26,59.970,1500147903,"274151322000085","219011344069620",25.45,50.00,0,331.53,383.83,159.6,152.1,0.597,987010.3,987010.3,13927,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147905,2228229.00
07/15/2017 15:45,2,6.607,ACTIVE,218.93,362.79,59.991,1500147903,"201051344000633","219011344069620",27.43,39.00,0,335.14,408.48,183.5,175.2,0.866,763429.6,763429.6,14060,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147906,2228230.00
07/15/2017 15:45,2,6.602,ACTIVE,220.29,364.59,59.996,1500147903,"201051344000469","219011344069620",27.75,33.80,0,336.04,409.38,185.6,177.2,0.875,767026.2,767026.2,14035,0,0,0,L,1122011218,0,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147907,2228231.00
07/15/2017 15:45,2,6.553,ACTIVE,217.80,361.89,60.002,1500147903,"201051344000646","219011344069620",27.12,41.50,0,336.64,407.87,179.9,171.7,0.844,761867.5,761867.5,14027,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147908,2228232.00
07/15/2017 15:45,2,6.318,ACTIVE,214.64,354.97,59.991,1500147903,"274151322000052","219011344069620",27.17,54.50,0,330.03,386.83,173.8,165.8,0.694,1026791.0,1026791.0,13932,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147909,2228233.00
07/15/2017 15:45,2,6.760,ACTIVE,218.93,363.39,59.981,1500147903,"201051344000585","219011344069620",27.08,41.00,0,335.74,408.18,185.4,177.0,0.840,775050.8,775050.8,14025,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147910,2228234.00
07/15/2017 15:45,2,6.457,ACTIVE,217.35,359.18,60.007,1500147903,"201051344001230","219011344069620",27.61,40.80,0,332.43,406.97,180.7,172.4,0.844,766404.3,766404.3,14051,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147911,2228235.00
07/15/2017 15:45,2,6.482,ACTIVE,218.93,363.69,60.034,1500147903,"201051344000582","219011344069620",27.35,40.00,0,336.04,408.18,179.6,171.4,0.800,755657.5,755657.5,14018,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147912,2228236.00
07/15/2017 15:45,2,6.420,ACTIVE,217.80,360.69,60.007,1500147903,"201051344000955","219011344069620",27.41,42.80,0,337.54,407.87,178.3,170.2,0.840,775388.2,775388.2,14036,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147913,2228237.00
07/15/2017 15:45,2,4.236,ACTIVE,214.64,404.57,59.996,1500147903,"274151322000094","219011344069620",37.55,50.80,0,376.31,451.46,161.2,153.6,0.610,846150.4,846150.4,14278,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147914,2228238.00
07/15/2017 15:45,2,6.615,ACTIVE,220.29,362.79,59.991,1500147903,"201051344000579","219011344069620",27.41,40.80,0,336.64,410.88,183.6,175.3,0.849,785196.9,785196.9,14022,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147915,2228239.00
07/15/2017 15:45,2,6.490,ACTIVE,217.58,360.69,60.002,1500147903,"201051344000890","219011344069620",27.35,43.60,0,337.84,407.27,179.8,171.6,0.822,769427.1,769427.1,14035,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147916,2228240.00
07/15/2017 15:45,2,6.486,ACTIVE,218.48,362.19,59.986,1500147903,"201051344000438","219011344069620",27.25,43.20,0,336.64,406.97,179.1,170.9,0.844,771893.8,771893.8,14020,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147917,2228241.00
07/15/2017 15:45,2,6.320,ACTIVE,217.80,354.67,60.002,1500147903,"201051344000417","219011344069620",17.99,41.80,0,338.44,386.23,115.2,109.3,0.544,696734.3,696734.3,14054,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147917,2228242.00
07/15/2017 15:45,2,6.404,ACTIVE,213.96,366.10,59.991,1500147903,"274151322000083","219011344069620",26.94,55.80,0,330.93,386.83,174.7,166.7,0.698,1016432.4,1016432.4,13941,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147918,2228243.00
07/15/2017 15:45,2,6.697,ACTIVE,215.32,362.49,59.981,1500147903,"274151322000076","219011344069620",27.33,56.50,0,330.63,389.54,185.3,176.9,0.729,1084707.5,1084707.5,13944,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147919,2228244.00
07/15/2017 15:45,2,6.586,ACTIVE,218.71,362.79,59.996,1500147903,"201051344000868","219011344069620",27.85,34.30,0,336.04,408.18,185.8,177.4,0.844,765422.8,765422.8,14039,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147920,2228245.00
07/15/2017 15:45,2,6.703,ACTIVE,214.19,359.78,59.991,1500147903,"274151322000095","219011344069620",27.41,58.50,0,329.73,389.84,185.9,177.5,0.703,1074257.0,1074257.0,13956,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147921,2228246.00
07/15/2017 15:45,2,6.648,ACTIVE,220.06,358.28,59.996,1500147903,"201051344000988","219011344069620",17.89,34.80,0,338.14,388.34,120.5,114.4,0.566,669232.4,669232.4,14024,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147922,2228247.00
07/15/2017 15:45,2,6.645,ACTIVE,218.71,360.69,60.028,1500147903,"201051344001025","219011344069620",27.39,42.00,0,336.04,407.87,184.3,175.9,0.831,772262.0,772262.0,14026,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147923,2228248.00
07/15/2017 15:45,2,6.604,ACTIVE,220.29,364.29,59.981,1500147903,"201051344000458","219011344069620",27.69,36.50,0,336.64,409.68,185.1,176.7,0.866,776819.1,776819.1,14009,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147924,2228249.00
07/15/2017 15:45,2,6.516,ACTIVE,220.74,365.80,59.991,1500147903,"201051344000853","219011344069620",28.41,35.40,0,337.54,413.59,187.4,179.0,0.871,777945.1,777945.1,14027,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147925,2228250.00
07/15/2017 15:45,2,6.541,ACTIVE,217.58,361.59,59.996,1500147903,"201051344000685","219011344069620",27.35,40.80,0,337.54,407.27,181.3,173.1,0.879,771752.5,771752.5,14051,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147926,2228251.00
07/15/2017 15:45,2,6.576,ACTIVE,218.71,359.78,59.986,1500147903,"201051344000917","219011344069620",27.35,40.40,0,336.04,406.97,182.1,173.9,0.853,768426.5,768426.5,14042,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147926,2228252.00
07/15/2017 15:45,2,6.488,ACTIVE,217.80,360.69,59.991,1500147903,"201051344001145","219011344069620",27.71,39.30,0,337.54,407.57,182.1,173.8,0.840,776415.8,776415.8,14034,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147927,2228253.00
07/15/2017 15:45,2,6.566,ACTIVE,219.39,363.09,60.002,1500147903,"201051344000651","219011344069620",27.35,41.30,0,336.34,406.67,181.9,173.6,0.831,765249.6,765249.6,14031,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147928,2228254.00
07/15/2017 15:45,2,6.262,ACTIVE,214.19,364.29,59.986,1500147903,"274151322000088","219011344069620",26.48,50.80,0,330.93,385.93,167.9,160.1,0.636,975053.0,975053.0,13934,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147929,2228255.00
07/15/2017 15:45,2,4.391,ACTIVE,215.32,391.64,60.007,1500147903,"274151322000068","219011344069620",35.90,51.30,0,378.42,451.16,160.0,152.5,0.614,846818.2,846818.2,14290,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147930,2228256.00
07/15/2017 15:45,2,6.600,ACTIVE,218.48,359.48,60.023,1500147903,"201051344001135","219011344069620",27.08,41.80,0,336.94,406.67,180.9,172.7,0.831,760729.7,760729.7,14011,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147931,2228257.00
07/15/2017 15:45,2,6.580,ACTIVE,218.48,360.99,59.991,1500147903,"201051344000594","219011344069620",27.67,44.30,0,336.94,409.68,184.3,176.0,0.849,779982.3,779982.3,14022,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147932,2228258.00
07/15/2017 15:45,2,6.561,ACTIVE,218.93,362.19,59.981,1500147903,"201051344001203","219011344069620",27.65,41.50,0,336.64,407.57,183.6,175.2,0.849,770390.0,770390.0,14054,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147933,2228259.00
07/15/2017 15:45,2,6.316,ACTIVE,214.41,344.15,59.986,1500147903,"274151322000054","219011344069620",25.43,51.30,0,330.93,384.73,162.5,155.0,0.619,991636.1,991636.1,13917,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147934,2228260.00
07/15/2017 15:45,2,6.588,ACTIVE,219.16,360.99,60.002,1500147903,"201051344000867","219011344069620",27.81,37.80,0,335.44,407.27,185.5,177.2,0.818,764186.1,764186.1,14055,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147935,2228261.00
07/15/2017 15:45,2,6.486,ACTIVE,218.93,362.49,59.991,1500147903,"201051344001093","219011344069620",27.41,39.80,0,336.04,406.67,180.0,171.8,0.826,768410.8,768410.8,14049,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147936,2228262.00
07/15/2017 15:45,2,6.652,ACTIVE,219.84,364.59,59.981,1500147903,"201051344000900","219011344069620",28.11,35.00,0,335.44,408.78,189.2,180.7,0.853,785853.6,785853.6,14048,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147937,2228263.00
07/15/2017 15:45,2,6.436,ACTIVE,219.84,363.09,60.007,1500147903,"201051344000648","219011344069620",27.99,35.20,0,336.04,407.57,182.5,174.2,0.844,773373.4,773373.4,14021,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147938,2228264.00
07/15/2017 15:45,2,6.510,ACTIVE,220.06,362.79,59.949,1500147903,"201051344000569","219011344069620",28.45,36.00,0,335.44,408.48,187.6,179.2,0.893,787848.3,787848.3,14002,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147939,2228265.00
07/15/2017 15:45,2,6.646,ACTIVE,220.29,364.29,60.012,1500147903,"201051344000983","219011344069620",27.83,35.60,0,335.74,408.18,187.4,179.0,0.875,778472.8,778472.8,14030,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147940,2228266.00
07/15/2017 15:45,2,6.588,ACTIVE,220.29,363.39,59.981,1500147903,"201051344001158","219011344069620",27.41,38.40,0,335.74,407.87,182.8,174.5,0.849,763059.4,763059.4,14028,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147941,2228267.00
07/15/2017 15:45,2,6.555,ACTIVE,220.29,363.99,59.991,1500147903,"201051344000576","219011344069620",27.93,34.30,0,335.74,411.48,185.4,177.1,0.857,777616.7,777616.7,14033,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147942,2228268.00
07/15/2017 15:45,2,6.332,ACTIVE,214.87,351.37,60.012,1500147903,"274151322000087","219011344069620",26.58,58.30,0,330.63,385.03,170.3,162.5,0.650,965998.6,965998.6,14126,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500147942,2228269.00
07/15/2017 16:00,2,6.242,ACTIVE,219.61,363.09,59.996,1500148804,"201051344000645","219011344069620",27.97,35.40,0,336.64,403.67,176.8,168.7,0.804,776595.5,776595.5,14013,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148805,2228270.00
07/15/2017 16:00,2,5.998,ACTIVE,214.87,355.58,59.986,1500148804,"274151322000085","219011344069620",25.05,50.60,0,331.53,381.73,152.2,144.9,0.583,987047.6,987047.6,13928,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148806,2228271.00
07/15/2017 16:00,2,6.258,ACTIVE,218.93,362.19,59.996,1500148804,"201051344000633","219011344069620",27.75,39.30,0,336.04,404.27,175.8,167.8,0.840,763472.7,763472.7,14061,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148807,2228272.00
07/15/2017 16:00,2,6.273,ACTIVE,219.84,362.49,60.018,1500148804,"201051344000469","219011344069620",28.05,34.80,0,336.04,404.87,178.2,170.1,0.840,767069.8,767069.8,14036,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148808,2228273.00
07/15/2017 16:00,2,6.211,ACTIVE,217.80,359.48,59.996,1500148804,"201051344000646","219011344069620",27.37,42.30,0,336.64,403.67,172.1,164.2,0.818,761909.7,761909.7,14028,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148809,2228274.00
07/15/2017 16:00,2,6.084,ACTIVE,214.64,360.69,59.991,1500148804,"274151322000052","219011344069620",26.92,54.30,0,330.93,384.43,165.8,158.1,0.645,1026831.7,1026831.7,13933,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148810,2228275.00
07/15/2017 16:00,2,6.365,ACTIVE,218.93,359.18,59.996,1500148804,"201051344000585","219011344069620",27.49,42.30,0,336.64,403.97,177.2,169.1,0.818,775094.3,775094.3,14026,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148811,2228276.00
07/15/2017 16:00,2,6.160,ACTIVE,217.35,358.58,59.991,1500148804,"201051344001230","219011344069620",27.63,41.50,0,333.03,399.16,172.3,164.4,0.804,766446.6,766446.6,14052,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148811,2228277.00
07/15/2017 16:00,2,6.189,ACTIVE,218.71,360.99,59.975,1500148804,"201051344000582","219011344069620",27.33,41.50,0,336.94,404.57,171.3,163.4,0.804,755699.5,755699.5,14019,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148812,2228278.00
07/15/2017 16:00,2,6.219,ACTIVE,217.58,359.78,59.991,1500148804,"201051344000955","219011344069620",27.00,44.30,0,338.14,402.77,170.0,162.2,0.809,775430.0,775430.0,14037,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148813,2228279.00
07/15/2017 16:00,2,4.107,ACTIVE,214.64,415.99,59.991,1500148804,"274151322000094","219011344069620",36.92,51.80,0,383.23,446.05,153.1,145.8,0.583,846188.1,846188.1,14279,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148814,2228280.00
07/15/2017 16:00,2,6.283,ACTIVE,219.61,362.79,59.996,1500148804,"201051344000579","219011344069620",27.53,41.80,0,336.94,403.67,175.2,167.2,0.809,785240.0,785240.0,14023,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148815,2228281.00
07/15/2017 16:00,2,6.182,ACTIVE,217.58,358.58,60.023,1500148804,"201051344000890","219011344069620",27.41,44.00,0,333.03,402.77,171.6,163.7,0.778,769469.2,769469.2,14036,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148816,2228282.00
07/15/2017 16:00,2,6.197,ACTIVE,218.26,362.19,59.991,1500148804,"201051344000438","219011344069620",27.17,43.80,0,337.84,403.97,170.5,162.6,0.804,771935.7,771935.7,14021,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148817,2228283.00
07/15/2017 16:00,2,6.047,ACTIVE,217.80,353.77,59.996,1500148804,"201051344000417","219011344069620",17.91,42.50,0,336.34,382.93,109.6,103.9,0.521,696761.2,696761.2,14055,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148818,2228284.00
07/15/2017 16:00,2,6.123,ACTIVE,214.41,351.67,59.996,1500148804,"274151322000083","219011344069620",26.86,55.50,0,330.93,385.63,166.6,158.9,0.667,1016473.3,1016473.3,13942,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148819,2228285.00
07/15/2017 16:00,2,6.344,ACTIVE,215.32,355.58,59.991,1500148804,"274151322000076","219011344069620",27.43,56.00,0,331.23,386.23,176.2,168.2,0.685,1084751.0,1084751.0,13945,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148820,2228286.00
07/15/2017 16:00,2,6.305,ACTIVE,218.48,360.99,59.996,1500148804,"201051344000868","219011344069620",27.75,34.80,0,337.54,405.17,177.2,169.1,0.804,765466.5,765466.5,14040,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148820,2228287.00
07/15/2017 16:00,2,6.422,ACTIVE,214.19,349.56,59.996,1500148804,"274151322000095","219011344069620",27.23,59.30,0,330.63,388.04,177.0,168.9,0.681,1074300.6,1074300.6,13957,0,0,0,L,1151911521,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148821,2228288.00
07/15/2017 16:00,2,6.336,ACTIVE,219.61,357.38,59.986,1500148804,"201051344000988","219011344069620",17.89,35.20,0,338.14,384.73,114.8,108.9,0.530,669260.5,669260.5,14025,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148822,2228289.00
07/15/2017 16:00,2,6.303,ACTIVE,218.26,359.48,59.996,1500148804,"201051344001025","219011344069620",27.47,43.20,0,338.14,405.17,175.4,167.4,0.791,772305.1,772305.1,14027,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148823,2228290.00
07/15/2017 16:00,2,6.258,ACTIVE,219.84,361.59,59.991,1500148804,"201051344000458","219011344069620",27.91,37.50,0,336.94,404.87,176.9,168.9,0.835,776862.5,776862.5,14010,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148824,2228291.00
07/15/2017 16:00,2,6.320,ACTIVE,220.29,363.09,59.965,1500148804,"201051344000853","219011344069620",27.95,35.40,0,337.54,405.77,178.8,170.7,0.849,777989.1,777989.1,14028,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148825,2228292.00
07/15/2017 16:00,2,6.234,ACTIVE,217.35,360.38,60.007,1500148804,"201051344000685","219011344069620",27.33,41.50,0,337.54,403.67,172.6,164.6,0.835,771794.9,771794.9,14052,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148826,2228293.00
07/15/2017 16:00,2,6.281,ACTIVE,218.48,362.49,59.996,1500148804,"201051344000917","219011344069620",27.33,40.80,0,336.94,403.97,173.9,166.0,0.818,768469.2,768469.2,14043,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148827,2228294.00
07/15/2017 16:00,2,6.283,ACTIVE,217.80,361.89,59.991,1500148804,"201051344001145","219011344069620",27.27,40.00,0,338.14,403.97,173.6,165.6,0.791,776458.5,776458.5,14035,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148828,2228295.00
07/15/2017 16:00,2,6.246,ACTIVE,218.93,360.99,59.991,1500148804,"201051344000651","219011344069620",27.31,42.50,0,336.94,403.67,172.8,164.8,0.800,765292.1,765292.1,14032,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148829,2228296.00
07/15/2017 16:00,2,5.951,ACTIVE,214.41,361.59,59.996,1500148804,"274151322000088","219011344069620",26.46,51.50,0,331.23,383.83,159.4,151.9,0.583,975092.3,975092.3,13935,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148829,2228297.00
07/15/2017 16:00,2,4.066,ACTIVE,215.32,416.59,59.996,1500148804,"274151322000068","219011344069620",37.19,51.30,0,379.02,443.04,153.7,146.4,0.583,846855.9,846855.9,14291,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148830,2228298.00
07/15/2017 16:00,2,6.322,ACTIVE,218.26,359.78,60.002,1500148804,"201051344001135","219011344069620",26.84,43.20,0,338.14,403.67,171.8,163.9,0.795,760771.9,760771.9,14012,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148831,2228299.00
