ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 16:00,2,6.322,ACTIVE,217.80,360.69,59.959,1500148804,"201051344000594","219011344069620",27.41,44.00,0,334.84,404.87,175.4,167.4,0.800,780025.4,780025.4,14023,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148832,2228300.00
07/15/2017 16:00,2,6.242,ACTIVE,218.71,359.18,59.996,1500148804,"201051344001203","219011344069620",27.63,42.50,0,337.84,404.27,174.6,166.6,0.804,770432.9,770432.9,14055,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148833,2228301.00
07/15/2017 16:00,2,5.973,ACTIVE,214.87,356.48,59.981,1500148804,"274151322000054","219011344069620",25.43,51.50,0,331.53,383.53,153.8,146.5,0.579,991673.9,991673.9,13918,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148834,2228302.00
07/15/2017 16:00,2,6.232,ACTIVE,218.71,361.29,59.996,1500148804,"201051344000867","219011344069620",27.93,38.20,0,337.84,404.27,176.3,168.2,0.804,764229.5,764229.5,14056,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148835,2228303.00
07/15/2017 16:00,2,6.104,ACTIVE,218.71,359.48,59.991,1500148804,"201051344001093","219011344069620",27.73,40.40,0,336.94,403.97,171.3,163.5,0.800,768452.8,768452.8,14050,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148836,2228304.00
07/15/2017 16:00,2,6.227,ACTIVE,219.16,362.19,59.986,1500148804,"201051344000900","219011344069620",28.55,35.20,0,335.74,406.07,179.9,171.8,0.813,785897.9,785897.9,14049,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148837,2228305.00
07/15/2017 16:00,2,6.119,ACTIVE,219.16,360.08,60.018,1500148804,"201051344000648","219011344069620",27.97,35.80,0,336.94,404.87,173.1,165.2,0.804,773416.1,773416.1,14022,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148838,2228306.00
07/15/2017 16:00,2,6.291,ACTIVE,219.39,361.59,60.018,1500148804,"201051344000569","219011344069620",28.01,36.80,0,336.04,405.77,178.6,170.4,0.840,787892.2,787892.2,14003,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148839,2228307.00
07/15/2017 16:00,2,6.299,ACTIVE,219.61,361.59,59.991,1500148804,"201051344000983","219011344069620",27.97,35.80,0,336.04,405.47,178.4,170.3,0.849,778516.7,778516.7,14031,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148840,2228308.00
07/15/2017 16:00,2,6.250,ACTIVE,219.61,360.99,59.996,1500148804,"201051344001158","219011344069620",27.45,38.40,0,336.34,403.67,173.6,165.6,0.804,763102.0,763102.0,14029,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148841,2228309.00
07/15/2017 16:00,2,6.182,ACTIVE,219.61,361.59,60.023,1500148804,"201051344000576","219011344069620",28.19,34.80,0,335.74,404.87,176.4,168.4,0.831,777660.1,777660.1,14034,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148842,2228310.00
07/15/2017 16:00,2,6.008,ACTIVE,214.64,366.40,60.012,1500148804,"274151322000087","219011344069620",26.62,58.80,0,331.53,383.23,161.9,154.3,0.610,966038.3,966038.3,14127,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500148843,2228311.00
07/15/2017 16:15,2,6.027,ACTIVE,219.39,361.29,59.959,1500149704,"201051344000645","219011344069620",28.15,35.00,0,336.34,401.26,171.7,163.8,0.773,776636.9,776636.9,14014,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149705,2228312.00
07/15/2017 16:15,2,5.781,ACTIVE,214.87,346.56,59.965,1500149704,"274151322000085","219011344069620",25.60,50.00,0,332.73,379.32,149.8,142.7,0.579,987083.4,987083.4,13929,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149706,2228313.00
07/15/2017 16:15,2,6.084,ACTIVE,218.71,361.59,59.975,1500149704,"201051344000633","219011344069620",27.81,39.00,0,336.64,401.56,171.4,163.5,0.822,763514.0,763514.0,14062,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149707,2228314.00
07/15/2017 16:15,2,6.045,ACTIVE,219.61,360.99,59.975,1500149704,"201051344000469","219011344069620",28.27,33.50,0,336.34,403.07,172.9,164.9,0.818,767111.6,767111.6,14037,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149707,2228315.00
07/15/2017 16:15,2,6.145,ACTIVE,217.58,359.18,59.959,1500149704,"201051344000646","219011344069620",27.10,41.80,0,336.94,401.26,168.6,160.8,0.800,761950.2,761950.2,14029,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149708,2228316.00
07/15/2017 16:15,2,5.887,ACTIVE,214.64,362.49,59.949,1500149704,"274151322000052","219011344069620",27.51,53.80,0,330.93,383.23,163.9,156.3,0.641,1026870.8,1026870.8,13934,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149709,2228317.00
07/15/2017 16:15,2,6.230,ACTIVE,218.48,360.69,59.944,1500149704,"201051344000585","219011344069620",27.59,41.80,0,337.24,401.56,173.9,166.0,0.809,775136.1,775136.1,14027,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149710,2228318.00
07/15/2017 16:15,2,6.033,ACTIVE,217.58,358.58,59.975,1500149704,"201051344001230","219011344069620",27.59,40.80,0,332.43,396.15,168.6,160.8,0.800,766487.1,766487.1,14053,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149711,2228319.00
07/15/2017 16:15,2,6.076,ACTIVE,218.93,359.78,59.991,1500149704,"201051344000582","219011344069620",27.25,41.80,0,337.54,402.46,167.9,160.1,0.760,755739.8,755739.8,14020,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149712,2228320.00
07/15/2017 16:15,2,5.988,ACTIVE,217.58,357.68,59.907,1500149704,"201051344000955","219011344069620",27.55,43.00,0,337.54,398.86,167.2,159.4,0.800,775470.0,775470.0,14038,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149713,2228321.00
07/15/2017 16:15,2,3.971,ACTIVE,215.09,416.29,59.954,1500149704,"274151322000094","219011344069620",37.83,50.00,0,383.53,445.15,150.8,143.6,0.575,846224.2,846224.2,14280,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149714,2228322.00
07/15/2017 16:15,2,6.135,ACTIVE,219.84,360.99,59.954,1500149704,"201051344000579","219011344069620",27.67,41.50,0,332.43,410.28,171.8,163.9,0.791,785281.2,785281.2,14024,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149715,2228323.00
07/15/2017 16:15,2,6.080,ACTIVE,217.58,358.88,59.949,1500149704,"201051344000890","219011344069620",27.33,43.20,0,337.24,399.76,168.3,160.5,0.769,769509.7,769509.7,14037,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149716,2228324.00
07/15/2017 16:15,2,5.967,ACTIVE,218.26,361.29,59.954,1500149704,"201051344000438","219011344069620",27.85,43.60,0,338.74,400.96,168.3,160.5,0.791,771976.0,771976.0,14022,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149716,2228325.00
07/15/2017 16:15,2,5.941,ACTIVE,217.80,353.77,59.986,1500149704,"201051344000417","219011344069620",18.01,41.50,0,337.84,380.52,108.3,102.7,0.517,696786.9,696786.9,14056,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149717,2228326.00
07/15/2017 16:15,2,5.910,ACTIVE,214.19,349.56,59.938,1500149704,"274151322000083","219011344069620",27.59,55.00,0,331.83,383.53,164.9,157.2,0.663,1016512.6,1016512.6,13943,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149718,2228327.00
07/15/2017 16:15,2,6.227,ACTIVE,215.32,355.88,59.949,1500149704,"274151322000076","219011344069620",27.87,55.80,0,329.43,419.00,175.6,167.5,0.681,1084792.8,1084792.8,13946,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149719,2228328.00
07/15/2017 16:15,2,6.152,ACTIVE,218.48,359.78,59.949,1500149704,"201051344000868","219011344069620",27.83,35.00,0,337.84,402.46,173.4,165.4,0.795,765508.2,765508.2,14041,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149720,2228329.00
07/15/2017 16:15,2,6.221,ACTIVE,214.41,347.46,59.975,1500149704,"274151322000095","219011344069620",27.99,58.00,0,318.30,388.94,176.8,168.7,0.672,1074342.6,1074342.6,13958,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149721,2228330.00
07/15/2017 16:15,2,6.152,ACTIVE,219.61,357.38,60.002,1500149704,"201051344000988","219011344069620",18.09,34.80,0,338.14,383.23,112.7,106.8,0.517,669287.4,669287.4,14026,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149722,2228331.00
07/15/2017 16:15,2,6.205,ACTIVE,218.71,359.48,59.981,1500149704,"201051344001025","219011344069620",27.45,43.00,0,338.44,402.16,172.4,164.5,0.760,772346.4,772346.4,14028,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149723,2228332.00
07/15/2017 16:15,2,6.096,ACTIVE,219.61,360.38,59.949,1500149704,"201051344000458","219011344069620",28.11,36.50,0,336.94,402.16,173.5,165.5,0.809,776904.1,776904.1,14011,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149724,2228333.00
07/15/2017 16:15,2,6.047,ACTIVE,220.06,363.09,59.970,1500149704,"201051344000853","219011344069620",28.69,35.00,0,337.54,402.46,175.7,167.6,0.822,778031.1,778031.1,14029,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149725,2228334.00
07/15/2017 16:15,2,6.094,ACTIVE,217.35,360.38,59.970,1500149704,"201051344000685","219011344069620",27.57,41.80,0,337.84,400.06,170.3,162.4,0.831,771835.6,771835.6,14053,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149725,2228335.00
07/15/2017 16:15,2,6.062,ACTIVE,218.26,360.38,59.928,1500149704,"201051344000917","219011344069620",27.85,41.00,0,337.24,401.56,171.0,163.1,0.809,768510.2,768510.2,14044,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149726,2228336.00
07/15/2017 16:15,2,6.143,ACTIVE,217.58,358.88,59.965,1500149704,"201051344001145","219011344069620",27.57,39.80,0,338.44,401.26,171.5,163.6,0.809,776499.5,776499.5,14036,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149727,2228337.00
07/15/2017 16:15,2,6.115,ACTIVE,218.93,361.29,59.965,1500149704,"201051344000651","219011344069620",27.51,42.00,0,336.94,401.26,170.3,162.5,0.778,765332.9,765332.9,14033,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149728,2228338.00
07/15/2017 16:15,2,5.807,ACTIVE,214.64,355.88,59.938,1500149704,"274151322000088","219011344069620",26.94,50.40,0,332.13,381.73,158.3,150.9,0.605,975129.9,975129.9,13936,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149729,2228339.00
07/15/2017 16:15,2,3.973,ACTIVE,215.54,408.48,59.981,1500149704,"274151322000068","219011344069620",37.87,50.80,0,381.42,443.04,151.2,144.0,0.583,846892.0,846892.0,14292,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149730,2228340.00
07/15/2017 16:15,2,6.070,ACTIVE,218.48,358.58,59.970,1500149704,"201051344001135","219011344069620",27.53,43.00,0,338.14,400.36,169.2,161.4,0.787,760812.5,760812.5,14013,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149731,2228341.00
07/15/2017 16:15,2,6.150,ACTIVE,217.80,359.18,59.986,1500149704,"201051344000594","219011344069620",27.75,43.80,0,331.83,408.78,172.9,164.9,0.795,780066.7,780066.7,14024,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149732,2228342.00
07/15/2017 16:15,2,6.121,ACTIVE,218.71,360.69,59.959,1500149704,"201051344001203","219011344069620",27.63,42.50,0,338.74,401.86,171.3,163.4,0.800,770473.9,770473.9,14056,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149733,2228343.00
07/15/2017 16:15,2,5.801,ACTIVE,214.87,346.56,59.965,1500149704,"274151322000054","219011344069620",26.12,51.30,0,331.83,381.12,153.5,146.2,0.588,991710.3,991710.3,13919,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149734,2228344.00
07/15/2017 16:15,2,6.133,ACTIVE,218.71,359.18,59.959,1500149704,"201051344000867","219011344069620",27.93,37.50,0,338.44,401.26,173.3,165.4,0.787,764271.0,764271.0,14057,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149735,2228345.00
07/15/2017 16:15,2,5.982,ACTIVE,218.48,360.69,59.975,1500149704,"201051344001093","219011344069620",27.69,40.00,0,337.84,400.66,167.8,160.1,0.778,768493.1,768493.1,14051,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149736,2228346.00
07/15/2017 16:15,2,6.137,ACTIVE,219.39,362.49,59.938,1500149704,"201051344000900","219011344069620",28.45,34.00,0,336.94,403.37,176.8,168.8,0.809,785940.2,785940.2,14050,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149737,2228347.00
07/15/2017 16:15,2,5.947,ACTIVE,219.39,362.19,59.975,1500149704,"201051344000648","219011344069620",28.33,35.00,0,337.54,403.07,170.6,162.7,0.791,773456.8,773456.8,14023,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149737,2228348.00
07/15/2017 16:15,2,6.139,ACTIVE,219.61,362.49,59.928,1500149704,"201051344000569","219011344069620",28.29,35.80,0,336.94,403.07,175.8,167.7,0.818,787934.2,787934.2,14004,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149738,2228349.00
07/15/2017 16:15,2,6.068,ACTIVE,219.61,362.49,59.959,1500149704,"201051344000983","219011344069620",28.61,35.20,0,336.34,403.07,175.8,167.8,0.818,778558.7,778558.7,14032,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149739,2228350.00
07/15/2017 16:15,2,6.111,ACTIVE,219.61,361.29,59.965,1500149704,"201051344001158","219011344069620",27.65,38.40,0,336.64,401.26,171.2,163.3,0.795,763143.0,763143.0,14030,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149740,2228351.00
07/15/2017 16:15,2,6.020,ACTIVE,219.61,363.99,59.991,1500149704,"201051344000576","219011344069620",28.45,34.80,0,336.64,402.46,173.4,165.5,0.791,777701.5,777701.5,14035,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149741,2228352.00
07/15/2017 16:15,2,5.912,ACTIVE,214.64,350.77,59.981,1500149704,"274151322000087","219011344069620",26.88,58.80,0,331.53,381.42,160.8,153.3,0.605,966076.6,966076.6,14128,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500149742,2228353.00
07/15/2017 16:30,2,5.826,ACTIVE,218.93,358.88,59.922,1500150603,"201051344000645","219011344069620",28.03,35.20,0,336.64,403.97,165.4,157.8,0.742,776676.2,776676.2,14015,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150604,2228354.00
07/15/2017 16:30,2,5.541,ACTIVE,213.96,364.59,59.959,1500150603,"274151322000085","219011344069620",25.70,50.20,0,331.83,381.12,144.4,137.4,0.552,987117.5,987117.5,13930,0,0,0,L,1151911521,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150605,2228355.00
07/15/2017 16:30,2,5.818,ACTIVE,218.26,360.99,59.959,1500150603,"201051344000633","219011344069620",28.05,39.00,0,336.94,404.57,165.2,157.6,0.791,763553.2,763553.2,14063,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150606,2228356.00
07/15/2017 16:30,2,5.787,ACTIVE,219.39,361.59,59.970,1500150603,"201051344000469","219011344069620",28.41,33.80,0,336.64,404.57,166.4,158.7,0.791,767151.1,767151.1,14038,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150607,2228357.00
07/15/2017 16:30,2,5.828,ACTIVE,217.35,358.28,59.959,1500150603,"201051344000646","219011344069620",27.49,41.80,0,333.63,403.37,162.5,154.9,0.769,761988.7,761988.7,14030,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150608,2228358.00
07/15/2017 16:30,2,5.682,ACTIVE,213.96,343.85,59.981,1500150603,"274151322000052","219011344069620",27.31,51.50,0,329.73,385.03,157.2,149.8,0.614,1026908.1,1026908.1,13935,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150609,2228359.00
07/15/2017 16:30,2,6.078,ACTIVE,218.71,360.08,59.986,1500150603,"201051344000585","219011344069620",27.27,41.80,0,333.93,403.97,167.8,160.1,0.782,775175.8,775175.8,14028,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150610,2228360.00
07/15/2017 16:30,2,5.773,ACTIVE,217.13,356.18,59.996,1500150603,"201051344001230","219011344069620",27.69,40.40,0,331.23,398.86,161.8,154.3,0.756,766525.5,766525.5,14054,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150610,2228361.00
07/15/2017 16:30,2,5.816,ACTIVE,218.71,359.18,59.933,1500150603,"201051344000582","219011344069620",27.35,41.80,0,328.52,403.97,161.1,153.6,0.738,755778.0,755778.0,14021,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150611,2228362.00
07/15/2017 16:30,2,5.748,ALERT,217.58,357.98,59.991,1500150603,"201051344000955","219011344069620",27.53,43.60,0,299.37,401.26,160.2,152.7,0.765,775508.0,775508.0,14039,0,0,0,L,1122011218,0,124.27,123.81,0002,37,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150613,2228363.00
07/15/2017 16:30,2,3.787,ACTIVE,214.19,423.81,59.959,1500150603,"274151322000094","219011344069620",37.83,50.60,0,384.13,444.85,145.6,138.6,0.566,846258.6,846258.6,14281,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150614,2228364.00
07/15/2017 16:30,2,5.846,ACTIVE,219.16,360.08,60.002,1500150603,"201051344000579","219011344069620",27.97,41.30,0,337.84,403.97,165.6,157.9,0.773,785320.5,785320.5,14025,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150615,2228365.00
07/15/2017 16:30,2,5.818,ACTIVE,217.13,357.68,59.975,1500150603,"201051344000890","219011344069620",27.53,42.80,0,333.33,401.56,162.3,154.7,0.742,769548.1,769548.1,14038,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150616,2228366.00
07/15/2017 16:30,2,5.777,ACTIVE,218.03,358.58,59.944,1500150603,"201051344000438","219011344069620",27.61,43.60,0,323.72,407.27,161.6,154.0,0.760,772014.3,772014.3,14023,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150617,2228367.00
07/15/2017 16:30,2,5.703,ACTIVE,217.35,352.57,59.981,1500150603,"201051344000417","219011344069620",18.01,42.00,0,317.10,390.74,104.1,98.6,0.495,696811.5,696811.5,14057,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150618,2228368.00
07/15/2017 16:30,2,5.723,ACTIVE,213.74,367.00,59.970,1500150603,"274151322000083","219011344069620",27.33,53.30,0,330.33,385.33,158.4,151.0,0.645,1016550.2,1016550.2,13944,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150619,2228369.00
07/15/2017 16:30,2,5.994,ACTIVE,214.87,368.50,60.012,1500150603,"274151322000076","219011344069620",27.75,53.50,0,331.53,386.53,168.5,160.7,0.645,1084832.8,1084832.8,13947,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150620,2228370.00
07/15/2017 16:30,2,5.939,ACTIVE,217.80,358.88,59.954,1500150603,"201051344000868","219011344069620",27.71,33.30,0,334.84,405.17,166.6,158.9,0.760,765547.8,765547.8,14042,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150620,2228371.00
07/15/2017 16:30,2,6.055,ACTIVE,213.51,346.26,59.970,1500150603,"274151322000095","219011344069620",27.63,56.50,0,330.93,388.34,169.3,161.5,0.641,1074382.8,1074382.8,13959,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150621,2228372.00
07/15/2017 16:30,2,5.840,ACTIVE,219.16,354.97,59.981,1500150603,"201051344000988","219011344069620",18.33,35.00,0,318.61,395.55,108.4,102.7,0.499,669312.9,669312.9,14027,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150622,2228373.00
07/15/2017 16:30,2,5.988,ACTIVE,218.26,358.58,59.981,1500150603,"201051344001025","219011344069620",27.33,43.00,0,335.14,404.27,165.8,158.1,0.747,772385.7,772385.7,14029,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150623,2228374.00
07/15/2017 16:30,2,5.842,ACTIVE,219.16,359.78,59.970,1500150603,"201051344000458","219011344069620",28.09,37.00,0,337.54,404.87,166.2,158.4,0.787,776943.7,776943.7,14012,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150624,2228375.00
07/15/2017 16:30,2,5.953,ACTIVE,219.61,361.89,59.986,1500150603,"201051344000853","219011344069620",27.81,35.20,0,336.94,406.07,167.7,159.9,0.787,778071.1,778071.1,14030,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150625,2228376.00
07/15/2017 16:30,2,5.807,ACTIVE,217.13,358.58,59.928,1500150603,"201051344000685","219011344069620",27.73,41.50,0,333.93,403.07,163.1,155.5,0.791,771874.4,771874.4,14054,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150626,2228377.00
07/15/2017 16:30,2,5.816,ACTIVE,218.26,359.48,59.949,1500150603,"201051344000917","219011344069620",27.75,41.50,0,331.23,403.07,163.5,155.9,0.782,768549.1,768549.1,14045,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150627,2228378.00
07/15/2017 16:30,2,5.840,ACTIVE,217.35,357.98,59.965,1500150603,"201051344001145","219011344069620",27.73,39.50,0,337.24,404.27,164.0,156.4,0.751,776538.5,776538.5,14037,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150628,2228379.00
07/15/2017 16:30,2,5.867,ACTIVE,218.93,360.08,59.938,1500150603,"201051344000651","219011344069620",27.43,42.80,0,330.93,404.27,162.9,155.3,0.738,765371.6,765371.6,14034,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150629,2228380.00
07/15/2017 16:30,2,5.535,ACTIVE,213.74,349.26,59.954,1500150603,"274151322000088","219011344069620",26.84,49.30,0,331.23,383.23,150.4,143.3,0.575,975165.8,975165.8,13937,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150630,2228381.00
07/15/2017 16:30,2,3.797,ACTIVE,215.09,409.98,59.954,1500150603,"274151322000068","219011344069620",37.65,50.40,0,382.63,446.65,144.6,137.6,0.561,846926.5,846926.5,14293,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150630,2228382.00
07/15/2017 16:30,2,5.771,ACTIVE,218.26,358.88,59.949,1500150603,"201051344001135","219011344069620",27.63,43.20,0,335.14,402.77,161.5,154.0,0.747,760851.0,760851.0,14014,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150631,2228383.00
07/15/2017 16:30,2,5.900,ACTIVE,217.35,358.28,59.996,1500150603,"201051344000594","219011344069620",27.59,43.40,0,333.03,404.87,164.9,157.3,0.765,780106.0,780106.0,14025,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150632,2228384.00
07/15/2017 16:30,2,5.799,ACTIVE,218.48,358.28,59.981,1500150603,"201051344001203","219011344069620",27.79,41.80,0,337.54,403.97,163.2,155.5,0.769,770512.9,770512.9,14057,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150633,2228385.00
07/15/2017 16:30,2,5.549,ACTIVE,213.96,352.27,59.959,1500150603,"274151322000054","219011344069620",25.98,50.60,0,330.93,382.63,146.0,139.0,0.557,991745.1,991745.1,13920,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150634,2228386.00
07/15/2017 16:30,2,5.867,ACTIVE,218.26,358.88,59.912,1500150603,"201051344000867","219011344069620",27.79,36.50,0,335.74,403.67,165.2,157.5,0.756,764310.5,764310.5,14058,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150635,2228387.00
07/15/2017 16:30,2,5.562,ACTIVE,218.26,358.88,59.949,1500150603,"201051344001093","219011344069620",28.17,40.00,0,336.64,402.46,158.5,151.1,0.729,768531.1,768531.1,14052,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150636,2228388.00
07/15/2017 16:30,2,5.918,ACTIVE,218.71,360.08,59.944,1500150603,"201051344000900","219011344069620",28.01,34.30,0,336.34,406.37,167.9,160.2,0.769,785980.3,785980.3,14051,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150637,2228389.00
07/15/2017 16:30,2,5.678,ACTIVE,218.93,361.29,59.975,1500150603,"201051344000648","219011344069620",28.23,34.50,0,336.34,404.27,162.3,154.7,0.742,773495.6,773495.6,14024,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150638,2228390.00
07/15/2017 16:30,2,5.793,ALERT,218.93,358.28,59.975,1500150603,"201051344000569","219011344069620",28.41,36.30,0,284.64,405.17,166.7,158.9,0.778,787973.9,787973.9,14005,0,0,0,L,1122011218,0,123.81,125.40,0002,31,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150640,2228391.00
07/15/2017 16:30,2,5.779,ACTIVE,219.39,360.99,59.996,1500150603,"201051344000983","219011344069620",28.61,35.60,0,336.34,405.47,167.2,159.5,0.778,778598.6,778598.6,14033,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150641,2228392.00
07/15/2017 16:30,2,5.820,ACTIVE,219.16,358.58,59.991,1500150603,"201051344001158","219011344069620",27.61,38.20,0,336.64,403.07,162.8,155.2,0.760,763181.9,763181.9,14031,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150641,2228393.00
07/15/2017 16:30,2,5.688,ACTIVE,219.16,361.29,59.986,1500150603,"201051344000576","219011344069620",28.55,34.30,0,336.34,404.87,164.3,156.7,0.773,777740.9,777740.9,14036,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150642,2228394.00
07/15/2017 16:30,2,5.582,ACTIVE,214.19,349.56,59.954,1500150603,"274151322000087","219011344069620",26.96,58.80,0,331.23,382.93,152.4,145.1,0.575,966113.0,966113.0,14129,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500150643,2228395.00
07/15/2017 16:45,2,2.328,ACTIVE,215.54,357.98,60.018,1500151504,"201051344000645","219011344069620",28.15,32.60,0,320.11,401.26,66.4,62.2,0.548,776701.9,776701.9,14016,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151505,2228396.00
07/15/2017 16:45,2,2.201,ACTIVE,212.61,346.26,59.996,1500151504,"274151322000085","219011344069620",26.62,46.00,0,328.22,379.62,59.4,55.4,0.407,987140.3,987140.3,13931,0,0,0,L,1151911521,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151506,2228397.00
07/15/2017 16:45,2,2.318,ACTIVE,215.09,358.58,60.002,1500151504,"201051344000633","219011344069620",28.19,36.50,0,318.00,401.26,66.2,62.0,0.570,763578.8,763578.8,14064,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151507,2228398.00
07/15/2017 16:45,2,2.289,ACTIVE,215.32,357.38,59.975,1500151504,"201051344000469","219011344069620",28.78,31.50,0,317.70,402.77,66.8,62.5,0.575,767177.0,767177.0,14039,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151508,2228399.00
07/15/2017 16:45,2,2.291,ACTIVE,214.19,355.88,59.949,1500151504,"201051344000646","219011344069620",27.97,39.30,0,318.00,395.55,65.0,60.8,0.561,762013.9,762013.9,14031,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151509,2228400.00
07/15/2017 16:45,2,2.262,ACTIVE,212.61,358.28,59.965,1500151504,"274151322000052","219011344069620",27.65,47.30,0,327.62,383.53,63.4,59.3,0.451,1026932.8,1026932.8,13936,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151510,2228401.00
07/15/2017 16:45,2,2.367,ACTIVE,215.09,356.78,59.917,1500151504,"201051344000585","219011344069620",27.89,39.00,0,319.51,400.36,66.9,62.6,0.557,775201.9,775201.9,14029,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151511,2228402.00
07/15/2017 16:45,2,2.248,ACTIVE,214.19,354.97,59.907,1500151504,"201051344001230","219011344069620",28.25,38.20,0,317.70,394.65,64.3,60.2,0.535,766550.6,766550.6,14055,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151512,2228403.00
07/15/2017 16:45,2,2.254,ACTIVE,215.32,356.48,59.981,1500151504,"201051344000582","219011344069620",27.75,38.80,0,318.30,401.26,63.4,59.3,0.526,755802.9,755802.9,14022,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151513,2228404.00
07/15/2017 16:45,2,2.268,ACTIVE,214.41,355.28,59.981,1500151504,"201051344000955","219011344069620",28.07,40.60,0,316.20,394.35,64.5,60.3,0.548,775533.0,775533.0,14041,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151513,2228405.00
07/15/2017 16:45,2,1.469,ACTIVE,212.83,406.67,59.959,1500151504,"274151322000094","219011344069620",37.95,46.20,0,382.33,443.64,57.0,53.1,0.402,846280.9,846280.9,14282,0,0,0,L,1151911521,0,121.78,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151514,2228406.00
07/15/2017 16:45,2,2.299,ACTIVE,215.09,357.08,59.959,1500151504,"201051344000579","219011344069620",28.33,38.40,0,319.21,401.26,66.0,61.8,0.552,785346.1,785346.1,14026,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151515,2228407.00
07/15/2017 16:45,2,2.232,ACTIVE,214.19,354.97,59.975,1500151504,"201051344000890","219011344069620",28.45,40.20,0,318.00,395.85,64.4,60.2,0.530,769573.1,769573.1,14039,0,0,0,L,1122011218,0,123.14,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151516,2228408.00
07/15/2017 16:45,2,2.199,ACTIVE,214.64,356.18,59.981,1500151504,"201051344000438","219011344069620",28.49,40.40,0,318.00,399.76,63.4,59.3,0.535,772039.2,772039.2,14024,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151517,2228409.00
07/15/2017 16:45,2,2.207,ACTIVE,214.64,350.77,59.917,1500151504,"201051344000417","219011344069620",18.47,38.60,0,317.40,391.04,41.4,38.0,0.349,696827.4,696827.4,14058,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151518,2228410.00
07/15/2017 16:45,2,2.184,ACTIVE,212.38,354.37,60.007,1500151504,"274151322000083","219011344069620",27.75,47.80,0,327.92,383.53,61.5,57.4,0.451,1016574.7,1016574.7,13945,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151519,2228411.00
07/15/2017 16:45,2,2.326,ACTIVE,213.74,359.48,59.975,1500151504,"274151322000076","219011344069620",28.07,48.30,0,329.13,383.53,66.2,61.9,0.464,1084858.9,1084858.9,13948,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151520,2228412.00
07/15/2017 16:45,2,2.273,ACTIVE,214.64,356.48,60.034,1500151504,"201051344000868","219011344069620",28.41,31.30,0,318.30,400.96,65.5,61.3,0.535,765573.3,765573.3,14043,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151521,2228413.00
07/15/2017 16:45,2,2.271,ACTIVE,212.61,359.18,59.965,1500151504,"274151322000095","219011344069620",28.31,50.60,0,328.52,385.93,65.1,60.9,0.438,1074408.8,1074408.8,13960,0,0,0,L,1151911521,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151522,2228414.00
07/15/2017 16:45,2,2.322,ACTIVE,215.32,352.87,59.959,1500151504,"201051344000988","219011344069620",17.91,32.20,0,318.00,394.95,42.2,38.8,0.358,669329.4,669329.4,14028,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151523,2228415.00
07/15/2017 16:45,2,2.270,ACTIVE,214.64,355.58,60.028,1500151504,"201051344001025","219011344069620",27.95,40.20,0,318.30,400.06,64.2,60.1,0.526,772411.1,772411.1,14030,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151523,2228416.00
07/15/2017 16:45,2,2.215,ACTIVE,215.09,356.18,59.959,1500151504,"201051344000458","219011344069620",28.53,34.00,0,318.00,401.56,64.0,59.9,0.552,776969.0,776969.0,14013,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151524,2228417.00
07/15/2017 16:45,2,2.229,ACTIVE,215.77,357.38,60.039,1500151504,"201051344000853","219011344069620",28.61,32.60,0,321.61,401.86,64.6,60.4,0.552,778096.7,778096.7,14031,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151525,2228418.00
07/15/2017 16:45,2,2.182,ACTIVE,214.64,355.88,60.028,1500151504,"201051344000685","219011344069620",28.05,38.60,0,317.70,396.75,62.0,57.9,0.544,771899.1,771899.1,14055,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151526,2228419.00
07/15/2017 16:45,2,2.178,ACTIVE,214.87,356.18,59.975,1500151504,"201051344000917","219011344069620",28.23,38.60,0,319.51,400.36,62.2,58.1,0.530,768573.8,768573.8,14046,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151527,2228420.00
07/15/2017 16:45,2,2.207,ACTIVE,214.41,355.28,60.023,1500151504,"201051344001145","219011344069620",27.85,37.00,0,318.61,398.86,62.3,58.2,0.508,776563.4,776563.4,14038,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151528,2228421.00
07/15/2017 16:45,2,2.209,ACTIVE,215.09,357.08,59.928,1500151504,"201051344000651","219011344069620",27.77,39.80,0,319.51,399.46,62.2,58.1,0.513,765396.4,765396.4,14035,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151529,2228422.00
07/15/2017 16:45,2,2.100,ACTIVE,212.38,347.76,60.007,1500151504,"274151322000088","219011344069620",27.27,45.30,0,328.22,381.42,58.0,54.1,0.402,975188.9,975188.9,13938,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151530,2228423.00
07/15/2017 16:45,2,1.402,ACTIVE,213.51,410.88,59.970,1500151504,"274151322000068","219011344069620",38.17,45.80,0,374.51,441.24,53.9,50.1,0.362,846948.5,846948.5,14294,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151531,2228424.00
07/15/2017 16:45,2,2.234,ACTIVE,214.64,354.97,60.002,1500151504,"201051344001135","219011344069620",27.87,40.20,0,317.70,397.66,63.0,58.9,0.517,760875.7,760875.7,14015,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151531,2228425.00
07/15/2017 16:45,2,2.203,ACTIVE,214.41,354.97,59.959,1500151504,"201051344000594","219011344069620",28.27,40.80,0,318.30,398.86,63.1,59.0,0.521,780131.0,780131.0,14026,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151532,2228426.00
07/15/2017 16:45,2,2.189,ACTIVE,214.87,355.28,60.007,1500151504,"201051344001203","219011344069620",28.33,39.30,0,318.91,399.76,62.8,58.7,0.530,770537.7,770537.7,14058,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151534,2228427.00
07/15/2017 16:45,2,2.102,ACTIVE,212.38,354.97,60.002,1500151504,"274151322000054","219011344069620",26.56,45.50,0,325.82,380.82,56.6,52.7,0.393,991767.5,991767.5,13921,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151535,2228428.00
07/15/2017 16:45,2,2.186,ACTIVE,215.09,355.28,60.012,1500151504,"201051344000867","219011344069620",28.59,34.30,0,317.40,400.96,63.3,59.2,0.530,764335.6,764335.6,14059,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151536,2228429.00
07/15/2017 16:45,2,2.123,ACTIVE,214.87,356.18,59.954,1500151504,"201051344001093","219011344069620",28.31,37.50,0,318.00,398.86,60.9,56.9,0.504,768555.2,768555.2,14053,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151536,2228430.00
07/15/2017 16:45,2,2.191,ACTIVE,214.87,356.48,60.002,1500151504,"201051344000900","219011344069620",28.57,31.30,0,318.91,402.77,63.5,59.3,0.521,786005.7,786005.7,14052,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151537,2228431.00
07/15/2017 16:45,2,2.156,ACTIVE,214.87,355.88,60.039,1500151504,"201051344000569","219011344069620",28.69,32.80,0,319.51,402.77,62.6,58.5,0.535,787999.0,787999.0,14007,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151540,2228432.00
07/15/2017 16:45,2,2.160,ACTIVE,215.32,356.78,59.954,1500151504,"201051344000983","219011344069620",28.86,32.80,0,320.11,402.16,63.2,59.1,0.539,778623.8,778623.8,14034,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151541,2228433.00
07/15/2017 16:45,2,2.170,ACTIVE,215.09,355.58,59.981,1500151504,"201051344001158","219011344069620",27.95,35.40,0,316.50,400.66,61.5,57.4,0.513,763206.4,763206.4,14032,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151542,2228434.00
07/15/2017 16:45,2,2.127,ACTIVE,215.54,357.38,59.981,1500151504,"201051344000576","219011344069620",28.45,31.30,0,318.61,401.86,61.4,57.3,0.521,777765.6,777765.6,14037,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151543,2228435.00
07/15/2017 16:45,2,2.037,ACTIVE,212.61,353.77,59.991,1500151504,"274151322000087","219011344069620",27.61,52.50,0,327.32,381.73,57.0,53.0,0.389,966136.0,966136.0,14130,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151543,2228436.00
07/15/2017 16:45,2,2.109,ACTIVE,215.32,355.88,59.970,1500151504,"201051344000648","219011344069620",28.45,32.20,0,318.91,401.56,60.8,56.7,0.508,773520.2,773520.2,14025,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500151544,2228437.00
07/15/2017 17:00,2,2.115,ACTIVE,215.54,355.88,59.986,1500152403,"201051344000645","219011344069620",28.71,28.50,0,335.74,384.43,61.5,57.5,0.504,776715.9,776715.9,14017,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152404,2228438.00
07/15/2017 17:00,2,2.027,ACTIVE,212.83,348.66,59.965,1500152403,"274151322000085","219011344069620",27.41,41.00,0,332.43,368.50,56.2,52.4,0.389,987153.0,987153.0,13932,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152405,2228439.00
07/15/2017 17:00,2,2.119,ACTIVE,215.32,357.38,59.996,1500152403,"201051344000633","219011344069620",28.90,32.00,0,333.93,385.03,62.0,58.0,0.530,763592.9,763592.9,14065,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152406,2228440.00
07/15/2017 17:00,2,2.127,ACTIVE,215.54,356.48,60.012,1500152403,"201051344000469","219011344069620",29.02,27.50,0,335.14,385.63,62.5,58.4,0.521,767191.2,767191.2,14040,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152407,2228441.00
