ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 17:00,2,2.115,ACTIVE,214.41,355.88,60.034,1500152403,"201051344000646","219011344069620",28.63,35.00,0,333.63,384.13,61.3,57.3,0.513,762027.8,762027.8,14032,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152408,2228442.00
07/15/2017 17:00,2,2.076,ACTIVE,212.61,357.98,59.959,1500152403,"274151322000052","219011344069620",28.37,41.30,0,332.13,370.00,59.6,55.6,0.424,1026946.4,1026946.4,13937,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152409,2228443.00
07/15/2017 17:00,2,2.225,ACTIVE,215.09,356.18,59.933,1500152403,"201051344000585","219011344069620",28.17,34.80,0,333.93,384.43,63.5,59.3,0.521,775216.2,775216.2,14030,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152410,2228444.00
07/15/2017 17:00,2,2.090,ACTIVE,214.41,354.67,60.039,1500152403,"201051344001230","219011344069620",28.98,34.30,0,332.13,382.33,61.4,57.3,0.513,766564.4,766564.4,14056,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152411,2228445.00
07/15/2017 17:00,2,2.088,ACTIVE,215.09,356.78,60.023,1500152403,"201051344000582","219011344069620",28.63,34.50,0,333.63,384.73,60.5,56.5,0.513,755816.5,755816.5,14023,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152411,2228446.00
07/15/2017 17:00,2,2.129,ACTIVE,214.41,355.28,60.055,1500152403,"201051344000955","219011344069620",28.57,36.00,0,333.03,383.53,61.7,57.7,0.526,775546.9,775546.9,14042,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152412,2228447.00
07/15/2017 17:00,2,1.404,ACTIVE,212.61,413.29,59.965,1500152403,"274151322000094","219011344069620",38.01,41.00,0,334.24,442.44,54.2,50.4,0.376,846292.9,846292.9,14283,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152413,2228448.00
07/15/2017 17:00,2,2.162,ACTIVE,215.09,355.88,59.917,1500152403,"201051344000579","219011344069620",28.92,34.00,0,336.64,385.33,63.4,59.3,0.521,785360.3,785360.3,14027,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152414,2228449.00
07/15/2017 17:00,2,2.154,ACTIVE,214.64,354.97,60.028,1500152403,"201051344000890","219011344069620",28.57,36.00,0,333.33,384.13,62.3,58.2,0.504,769587.1,769587.1,14040,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152415,2228450.00
07/15/2017 17:00,2,2.133,ACTIVE,214.87,356.48,60.039,1500152403,"201051344000438","219011344069620",28.45,35.80,0,334.24,385.63,61.5,57.4,0.521,772053.0,772053.0,14025,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152416,2228451.00
07/15/2017 17:00,2,2.123,ACTIVE,214.64,349.86,59.933,1500152403,"201051344000417","219011344069620",18.65,35.40,0,334.24,368.80,40.1,36.8,0.340,696836.2,696836.2,14059,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152417,2228452.00
07/15/2017 17:00,2,2.080,ACTIVE,211.93,351.07,59.986,1500152403,"274151322000083","219011344069620",28.41,41.80,0,331.83,370.90,59.8,55.8,0.424,1016588.1,1016588.1,13946,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152418,2228453.00
07/15/2017 17:00,2,2.209,ACTIVE,213.29,350.47,59.996,1500152403,"274151322000076","219011344069620",28.77,41.50,0,333.63,373.01,64.4,60.2,0.460,1084873.4,1084873.4,13949,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152419,2228454.00
07/15/2017 17:00,2,2.176,ACTIVE,214.87,356.48,59.996,1500152403,"201051344000868","219011344069620",28.82,27.30,0,333.33,384.13,63.5,59.4,0.521,765587.6,765587.6,14044,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152420,2228455.00
07/15/2017 17:00,2,2.184,ACTIVE,212.83,354.97,60.007,1500152403,"274151322000095","219011344069620",28.84,43.40,0,331.53,372.41,63.8,59.6,0.442,1074423.1,1074423.1,13961,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152421,2228456.00
07/15/2017 17:00,2,2.158,ACTIVE,215.32,352.57,59.996,1500152403,"201051344000988","219011344069620",18.94,29.00,0,335.14,371.81,41.4,38.0,0.345,669338.4,669338.4,14029,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152421,2228457.00
07/15/2017 17:00,2,2.162,ACTIVE,214.64,355.28,60.028,1500152403,"201051344001025","219011344069620",28.90,35.60,0,334.54,384.73,63.2,59.1,0.513,772425.2,772425.2,14031,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152422,2228458.00
07/15/2017 17:00,2,2.156,ACTIVE,215.32,355.88,60.012,1500152403,"201051344000458","219011344069620",28.75,29.80,0,334.54,383.83,62.8,58.7,0.535,776983.0,776983.0,14014,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152423,2228459.00
07/15/2017 17:00,2,2.146,ACTIVE,216.00,357.68,59.938,1500152403,"201051344000853","219011344069620",29.20,28.50,0,337.24,387.74,63.5,59.4,0.539,778110.8,778110.8,14032,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152424,2228460.00
07/15/2017 17:00,2,2.145,ACTIVE,214.64,355.28,60.012,1500152403,"201051344000685","219011344069620",28.25,34.30,0,332.73,384.13,61.4,57.3,0.544,771912.7,771912.7,14056,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152425,2228461.00
07/15/2017 17:00,2,2.148,ACTIVE,214.87,356.18,60.028,1500152403,"201051344000917","219011344069620",28.65,34.00,0,334.24,384.13,62.4,58.3,0.526,768587.6,768587.6,14047,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152426,2228462.00
07/15/2017 17:00,2,2.148,ACTIVE,214.87,354.67,59.991,1500152403,"201051344001145","219011344069620",28.77,32.60,0,333.33,384.13,62.6,58.5,0.517,776577.2,776577.2,14039,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152427,2228463.00
07/15/2017 17:00,2,2.156,ACTIVE,215.09,356.18,60.018,1500152403,"201051344000651","219011344069620",28.55,35.20,0,335.44,384.73,62.3,58.2,0.517,765410.2,765410.2,14036,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152428,2228464.00
07/15/2017 17:00,2,2.068,ACTIVE,212.38,347.46,59.986,1500152403,"274151322000088","219011344069620",27.85,39.80,0,331.83,369.40,58.3,54.3,0.393,975201.9,975201.9,13939,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152429,2228465.00
07/15/2017 17:00,2,1.463,ACTIVE,213.51,411.48,59.970,1500152403,"274151322000068","219011344069620",37.13,40.60,0,334.84,441.84,54.8,51.0,0.380,846960.7,846960.7,14295,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152430,2228466.00
07/15/2017 17:00,2,2.215,ACTIVE,214.64,355.28,59.970,1500152403,"201051344001135","219011344069620",28.37,35.60,0,334.54,383.83,63.6,59.5,0.526,760889.8,760889.8,14016,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152430,2228467.00
07/15/2017 17:00,2,2.186,ACTIVE,214.41,355.58,59.928,1500152403,"201051344000594","219011344069620",28.80,36.30,0,333.03,383.23,63.8,59.6,0.530,780145.1,780145.1,14027,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152431,2228468.00
07/15/2017 17:00,2,2.193,ACTIVE,215.09,354.97,60.023,1500152403,"201051344001203","219011344069620",28.69,35.00,0,335.14,385.63,63.8,59.7,0.530,770551.9,770551.9,14059,0,0,0,L,1122011218,0,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152432,2228469.00
07/15/2017 17:00,2,2.092,ACTIVE,212.61,344.15,60.007,1500152403,"274151322000054","219011344069620",27.49,40.40,0,332.43,369.40,58.2,54.2,0.402,991780.3,991780.3,13922,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152433,2228470.00
07/15/2017 17:00,2,2.213,ACTIVE,215.09,355.58,60.028,1500152403,"201051344000867","219011344069620",28.73,30.00,0,334.24,383.23,64.4,60.2,0.521,764349.8,764349.8,14060,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152434,2228471.00
07/15/2017 17:00,2,2.148,ACTIVE,214.87,357.68,59.981,1500152403,"201051344001093","219011344069620",28.82,33.30,0,335.44,384.73,62.8,58.7,0.513,768569.0,768569.0,14054,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152435,2228472.00
07/15/2017 17:00,2,2.184,ACTIVE,215.09,356.48,59.965,1500152403,"201051344000900","219011344069620",29.18,27.30,0,335.44,384.73,64.6,60.4,0.535,786020.0,786020.0,14053,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152436,2228473.00
07/15/2017 17:00,2,2.146,ACTIVE,215.32,355.28,59.922,1500152403,"201051344000648","219011344069620",28.96,28.30,0,335.14,384.13,63.0,58.9,0.526,773533.9,773533.9,14026,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152437,2228474.00
07/15/2017 17:00,2,2.176,ACTIVE,215.09,357.38,59.938,1500152403,"201051344000569","219011344069620",29.18,29.00,0,334.54,384.43,64.3,60.2,0.548,788013.2,788013.2,14008,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152438,2228475.00
07/15/2017 17:00,2,2.184,ACTIVE,215.32,357.38,59.959,1500152403,"201051344000983","219011344069620",29.36,28.80,0,335.14,385.03,65.0,60.8,0.552,778638.2,778638.2,14035,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152439,2228476.00
07/15/2017 17:00,2,2.205,ACTIVE,215.32,357.08,60.002,1500152403,"201051344001158","219011344069620",28.47,31.50,0,335.14,383.83,63.6,59.5,0.535,763220.4,763220.4,14033,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152440,2228477.00
07/15/2017 17:00,2,2.176,ACTIVE,215.54,357.08,59.954,1500152403,"201051344000576","219011344069620",28.86,27.30,0,335.74,385.33,63.6,59.5,0.530,777779.5,777779.5,14038,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152441,2228478.00
07/15/2017 17:00,2,2.100,ACTIVE,212.61,354.67,59.975,1500152403,"274151322000087","219011344069620",28.11,46.60,0,331.83,369.10,59.6,55.6,0.402,966149.1,966149.1,14131,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500152441,2228479.00
07/15/2017 17:15,2,2.922,ACTIVE,216.45,349.26,59.944,1500153303,"201051344000645","219011344069620",28.47,30.00,0,334.84,399.16,84.3,79.4,0.393,776737.5,776737.5,14018,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153304,2228480.00
07/15/2017 17:15,2,2.799,ACTIVE,213.29,355.58,59.996,1500153303,"274151322000085","219011344069620",27.04,42.30,0,329.43,379.62,76.5,71.9,0.530,987172.6,987172.6,13933,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153305,2228481.00
07/15/2017 17:15,2,2.943,ACTIVE,216.00,350.47,59.959,1500153303,"201051344000633","219011344069620",28.43,32.40,0,334.24,400.06,84.7,79.8,0.411,763614.6,763614.6,14066,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153306,2228482.00
07/15/2017 17:15,2,2.934,ACTIVE,216.45,349.86,59.986,1500153303,"201051344000469","219011344069620",28.73,28.30,0,333.93,400.96,85.3,80.4,0.420,767213.0,767213.0,14041,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153307,2228483.00
07/15/2017 17:15,2,2.928,ACTIVE,215.32,348.06,59.991,1500153303,"201051344000646","219011344069620",28.23,35.60,0,333.03,400.66,83.8,78.9,0.398,762049.3,762049.3,14033,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153308,2228484.00
07/15/2017 17:15,2,2.861,ACTIVE,212.83,341.15,59.986,1500153303,"274151322000052","219011344069620",27.97,43.00,0,327.32,382.93,81.0,76.3,0.314,1026967.3,1026967.3,13938,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153308,2228485.00
07/15/2017 17:15,2,3.023,ACTIVE,216.00,348.36,59.981,1500153303,"201051344000585","219011344069620",28.37,35.00,0,333.93,402.16,86.9,82.0,0.407,775238.5,775238.5,14031,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153309,2228486.00
07/15/2017 17:15,2,2.869,ACTIVE,215.32,346.56,59.996,1500153303,"201051344001230","219011344069620",28.65,34.80,0,331.83,396.15,83.3,78.5,0.389,766585.9,766585.9,14057,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153310,2228487.00
07/15/2017 17:15,2,2.875,ACTIVE,216.22,347.76,59.944,1500153303,"201051344000582","219011344069620",28.51,34.00,0,334.24,401.86,83.0,78.2,0.384,755837.8,755837.8,14024,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153311,2228488.00
07/15/2017 17:15,2,2.900,ACTIVE,215.32,348.06,59.933,1500153303,"201051344000955","219011344069620",28.37,36.80,0,333.03,398.56,83.4,78.6,0.393,775568.3,775568.3,14043,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153312,2228489.00
07/15/2017 17:15,2,1.891,ACTIVE,213.06,413.29,59.970,1500153303,"274151322000094","219011344069620",38.01,42.50,0,389.24,448.45,73.0,68.5,0.513,846311.8,846311.8,14284,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153313,2228490.00
07/15/2017 17:15,2,2.979,ACTIVE,216.22,348.66,59.954,1500153303,"201051344000579","219011344069620",28.47,34.30,0,334.84,400.06,85.8,80.9,0.398,785382.3,785382.3,14028,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153314,2228491.00
07/15/2017 17:15,2,2.959,ACTIVE,215.32,348.36,59.949,1500153303,"201051344000890","219011344069620",28.19,35.80,0,334.24,401.26,84.5,79.6,0.384,769608.8,769608.8,14041,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153315,2228492.00
07/15/2017 17:15,2,2.906,ACTIVE,216.00,347.76,59.986,1500153303,"201051344000438","219011344069620",28.39,36.00,0,334.54,401.26,83.6,78.8,0.380,772074.4,772074.4,14026,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153316,2228493.00
07/15/2017 17:15,2,2.934,ACTIVE,215.32,352.27,59.986,1500153303,"201051344000417","219011344069620",18.31,34.50,0,317.70,391.04,54.4,50.5,0.468,696850.0,696850.0,14060,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153317,2228494.00
07/15/2017 17:15,2,2.850,ACTIVE,213.06,348.06,59.954,1500153303,"274151322000083","219011344069620",28.21,43.20,0,327.92,383.23,81.4,76.7,0.318,1016609.1,1016609.1,13947,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153318,2228495.00
07/15/2017 17:15,2,3.004,ACTIVE,213.51,352.57,59.986,1500153303,"274151322000076","219011344069620",28.71,43.40,0,332.73,384.43,87.3,82.3,0.336,1084895.9,1084895.9,13950,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153319,2228496.00
07/15/2017 17:15,2,2.967,ACTIVE,215.77,347.46,59.986,1500153303,"201051344000868","219011344069620",28.67,28.50,0,333.93,400.06,86.1,81.2,0.398,765609.5,765609.5,14045,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153320,2228497.00
07/15/2017 17:15,2,3.016,ACTIVE,212.83,348.96,59.949,1500153303,"274151322000095","219011344069620",28.61,45.30,0,332.73,385.93,87.3,82.4,0.331,1074445.6,1074445.6,13962,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153321,2228498.00
07/15/2017 17:15,2,3.008,ACTIVE,216.22,355.28,59.991,1500153303,"201051344000988","219011344069620",18.53,28.50,0,319.51,396.15,56.5,52.6,0.482,669352.6,669352.6,14030,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153321,2228499.00
07/15/2017 17:15,2,3.002,ACTIVE,216.00,348.06,59.970,1500153303,"201051344001025","219011344069620",28.51,36.00,0,334.54,401.56,86.7,81.7,0.398,772447.3,772447.3,14032,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153322,2228500.00
07/15/2017 17:15,2,2.957,ACTIVE,216.45,349.26,59.986,1500153303,"201051344000458","219011344069620",28.75,31.00,0,335.74,399.76,86.1,81.2,0.415,777004.7,777004.7,14015,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153323,2228501.00
07/15/2017 17:15,2,2.959,ACTIVE,216.90,350.47,59.970,1500153303,"201051344000853","219011344069620",28.94,29.80,0,336.34,400.66,86.8,81.8,0.407,778132.8,778132.8,14033,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153324,2228502.00
07/15/2017 17:15,2,2.959,ACTIVE,215.54,348.66,60.007,1500153303,"201051344000685","219011344069620",28.19,34.00,0,333.93,401.26,84.5,79.6,0.415,771934.3,771934.3,14057,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153325,2228503.00
07/15/2017 17:15,2,2.953,ACTIVE,215.77,348.36,60.018,1500153303,"201051344000917","219011344069620",28.55,34.00,0,333.33,401.26,85.4,80.5,0.393,768609.4,768609.4,14048,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153326,2228504.00
07/15/2017 17:15,2,2.986,ACTIVE,215.54,347.76,59.938,1500153303,"201051344001145","219011344069620",28.23,33.30,0,334.54,402.16,85.4,80.5,0.389,776599.0,776599.0,14040,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153327,2228505.00
07/15/2017 17:15,2,2.992,ACTIVE,216.45,349.26,60.023,1500153303,"201051344000651","219011344069620",28.31,35.00,0,334.84,400.96,85.8,80.9,0.393,765431.9,765431.9,14037,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153328,2228506.00
07/15/2017 17:15,2,2.832,ACTIVE,212.83,351.07,59.975,1500153303,"274151322000088","219011344069620",27.71,40.80,0,328.52,382.63,79.5,74.8,0.296,975222.0,975222.0,13940,0,0,0,L,1151911521,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153329,2228507.00
07/15/2017 17:15,2,1.908,ACTIVE,213.74,417.49,59.959,1500153303,"274151322000068","219011344069620",38.66,42.30,0,388.04,453.86,74.4,69.9,0.517,846979.7,846979.7,14296,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153330,2228508.00
07/15/2017 17:15,2,2.998,ACTIVE,215.54,347.46,59.996,1500153303,"201051344001135","219011344069620",28.39,35.60,0,334.24,400.66,86.2,81.3,0.398,760911.6,760911.6,14017,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153331,2228509.00
07/15/2017 17:15,2,3.033,ACTIVE,215.32,348.66,59.922,1500153303,"201051344000594","219011344069620",28.47,37.00,0,331.83,400.66,87.5,82.5,0.398,780167.1,780167.1,14028,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153332,2228510.00
07/15/2017 17:15,2,3.043,ACTIVE,216.00,348.36,59.996,1500153303,"201051344001203","219011344069620",28.35,35.20,0,334.54,400.96,87.4,82.4,0.411,770573.8,770573.8,14060,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153332,2228511.00
07/15/2017 17:15,2,2.889,ACTIVE,213.06,343.55,59.970,1500153303,"274151322000054","219011344069620",27.29,40.80,0,329.43,382.33,79.8,75.1,0.305,991800.4,991800.4,13923,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153333,2228512.00
07/15/2017 17:15,2,3.023,ACTIVE,216.00,348.06,59.954,1500153303,"201051344000867","219011344069620",28.77,30.80,0,334.24,400.66,88.0,83.0,0.398,764371.9,764371.9,14061,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153334,2228513.00
07/15/2017 17:15,2,2.924,ACTIVE,216.00,348.96,59.991,1500153303,"201051344001093","219011344069620",28.86,33.30,0,333.63,400.06,85.4,80.5,0.393,768590.5,768590.5,14055,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153335,2228514.00
07/15/2017 17:15,2,3.035,ACTIVE,216.22,349.86,59.991,1500153303,"201051344000900","219011344069620",28.82,28.80,0,334.54,400.36,88.6,83.6,0.407,786042.1,786042.1,14054,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153336,2228515.00
07/15/2017 17:15,2,2.977,ACTIVE,216.45,349.26,60.012,1500153303,"201051344000648","219011344069620",28.57,29.30,0,335.44,399.76,86.2,81.2,0.407,773555.5,773555.5,14027,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153337,2228516.00
07/15/2017 17:15,2,3.031,ACTIVE,216.45,348.96,59.954,1500153303,"201051344000569","219011344069620",28.75,30.50,0,334.84,399.76,88.2,83.2,0.411,788035.2,788035.2,14009,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153338,2228517.00
07/15/2017 17:15,2,3.059,ACTIVE,216.45,349.56,59.959,1500153303,"201051344000983","219011344069620",28.77,30.00,0,334.24,400.06,89.1,84.1,0.429,778660.3,778660.3,14036,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153339,2228518.00
07/15/2017 17:15,2,3.035,ACTIVE,216.67,349.26,59.975,1500153303,"201051344001158","219011344069620",28.43,32.40,0,334.84,400.96,87.4,82.4,0.411,763242.2,763242.2,14034,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153340,2228519.00
07/15/2017 17:15,2,2.992,ACTIVE,216.67,349.86,59.970,1500153303,"201051344000576","219011344069620",28.84,29.00,0,335.44,399.46,87.4,82.4,0.411,777801.3,777801.3,14039,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153341,2228520.00
07/15/2017 17:15,2,2.891,ACTIVE,213.06,349.86,59.986,1500153303,"274151322000087","219011344069620",27.87,47.30,0,330.03,382.33,81.6,76.8,0.301,966169.6,966169.6,14132,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500153342,2228521.00
07/15/2017 17:30,2,5.371,ACTIVE,219.39,360.08,60.002,1500154203,"201051344000645","219011344069620",28.73,30.30,0,335.44,399.16,156.3,148.9,0.716,776762.7,776762.7,14019,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154204,2228522.00
07/15/2017 17:30,2,5.176,ACTIVE,214.64,362.79,59.996,1500154203,"274151322000085","219011344069620",26.72,42.50,0,329.13,378.42,140.0,133.2,0.535,987195.2,987195.2,13934,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154205,2228523.00
07/15/2017 17:30,2,5.396,ACTIVE,218.71,359.18,60.002,1500154203,"201051344000633","219011344069620",28.71,33.00,0,335.14,400.06,156.8,149.4,0.742,763640.0,763640.0,14067,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154206,2228524.00
07/15/2017 17:30,2,5.346,ACTIVE,219.39,359.18,59.986,1500154203,"201051344000469","219011344069620",28.88,29.50,0,333.63,400.66,156.5,149.1,0.734,767238.6,767238.6,14042,0,0,0,L,1122011218,0,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154207,2228525.00
07/15/2017 17:30,2,5.326,ACTIVE,217.13,357.68,59.981,1500154203,"201051344000646","219011344069620",28.15,35.80,0,333.63,395.25,151.9,144.7,0.720,762074.3,762074.3,14034,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154208,2228526.00
07/15/2017 17:30,2,5.125,ACTIVE,214.41,366.40,59.959,1500154203,"274151322000052","219011344069620",27.85,43.80,0,331.83,381.42,144.5,137.5,0.566,1026991.3,1026991.3,13939,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154209,2228527.00
07/15/2017 17:30,2,5.324,ACTIVE,218.26,358.58,59.981,1500154203,"201051344000585","219011344069620",28.55,35.40,0,333.63,400.66,153.8,146.6,0.716,775264.5,775264.5,14032,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154210,2228528.00
07/15/2017 17:30,2,5.117,ACTIVE,216.90,354.97,59.996,1500154203,"201051344001230","219011344069620",28.57,36.00,0,332.73,393.45,148.1,141.0,0.694,766610.8,766610.8,14058,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154211,2228529.00
07/15/2017 17:30,2,5.170,ACTIVE,218.26,357.08,60.002,1500154203,"201051344000582","219011344069620",28.29,35.00,0,334.24,400.96,148.0,140.9,0.681,755862.7,755862.7,14025,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154212,2228530.00
07/15/2017 17:30,2,5.049,ACTIVE,216.90,355.88,60.002,1500154203,"201051344000955","219011344069620",28.31,37.30,0,333.63,393.75,144.8,137.8,0.681,775593.1,775593.1,14044,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154213,2228531.00
07/15/2017 17:30,2,3.367,ACTIVE,214.64,419.90,59.981,1500154203,"274151322000094","219011344069620",38.25,43.80,0,392.85,447.85,130.0,123.6,0.491,846333.7,846333.7,14285,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154214,2228532.00
07/15/2017 17:30,2,5.277,ACTIVE,219.16,358.58,60.002,1500154203,"201051344000579","219011344069620",28.69,34.80,0,335.74,400.06,153.3,146.1,0.720,785407.9,785407.9,14029,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154215,2228533.00
07/15/2017 17:30,2,5.227,ACTIVE,216.90,356.48,59.970,1500154203,"201051344000890","219011344069620",28.29,37.00,0,333.33,394.95,149.8,142.7,0.689,769634.0,769634.0,14042,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154216,2228534.00
07/15/2017 17:30,2,5.008,ACTIVE,217.58,357.08,59.991,1500154203,"201051344000438","219011344069620",28.27,36.50,0,334.84,398.86,143.2,136.3,0.672,772099.4,772099.4,14027,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154217,2228535.00
07/15/2017 17:30,2,4.633,ACTIVE,216.90,349.56,60.002,1500154203,"201051344000417","219011344069620",18.35,35.20,0,319.21,390.44,85.9,81.0,0.402,696866.0,696866.0,14061,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154217,2228536.00
07/15/2017 17:30,2,4.301,ACTIVE,213.74,344.76,59.986,1500154203,"274151322000083","219011344069620",27.77,44.30,0,332.73,382.03,120.8,114.7,0.477,1016633.4,1016633.4,13948,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154218,2228537.00
07/15/2017 17:30,2,4.250,ACTIVE,214.64,355.28,59.975,1500154203,"274151322000076","219011344069620",28.25,45.30,0,332.43,383.23,121.5,115.4,0.473,1084921.9,1084921.9,13951,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154219,2228538.00
07/15/2017 17:30,2,4.686,ACTIVE,217.35,355.58,59.981,1500154203,"201051344000868","219011344069620",28.75,29.00,0,333.63,399.76,136.4,129.7,0.623,765635.3,765635.3,14046,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154220,2228539.00
07/15/2017 17:30,2,4.791,ACTIVE,213.74,361.59,59.975,1500154203,"274151322000095","219011344069620",28.39,46.60,0,332.73,384.73,137.8,131.1,0.521,1074471.7,1074471.7,13963,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154221,2228540.00
07/15/2017 17:30,2,5.002,ACTIVE,218.71,353.47,59.996,1500154203,"201051344000988","219011344069620",18.69,29.50,0,318.00,395.55,94.7,89.5,0.442,669369.3,669369.3,14031,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154222,2228541.00
07/15/2017 17:30,2,5.219,ACTIVE,217.80,356.48,59.996,1500154203,"201051344001025","219011344069620",28.21,36.00,0,334.24,400.36,149.1,142.0,0.681,772473.1,772473.1,14033,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154223,2228542.00
07/15/2017 17:30,2,4.939,ACTIVE,218.93,357.38,60.007,1500154203,"201051344000458","219011344069620",29.16,32.00,0,335.74,400.36,145.8,138.8,0.694,777030.5,777030.5,14016,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154224,2228543.00
07/15/2017 17:30,2,4.996,ACTIVE,219.39,358.58,59.965,1500154203,"201051344000853","219011344069620",28.69,31.00,0,337.84,399.76,145.1,138.2,0.689,778158.8,778158.8,14034,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154225,2228544.00
07/15/2017 17:30,2,5.061,ACTIVE,217.13,357.08,59.981,1500154203,"201051344000685","219011344069620",28.19,35.20,0,333.33,395.55,144.5,137.5,0.698,771959.5,771959.5,14058,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154226,2228545.00
07/15/2017 17:30,2,5.016,ACTIVE,217.80,356.48,59.981,1500154203,"201051344000917","219011344069620",28.53,34.80,0,333.33,400.06,144.9,137.9,0.676,768634.9,768634.9,14049,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154227,2228546.00
07/15/2017 17:30,2,5.113,ACTIVE,217.13,356.48,60.012,1500154203,"201051344001145","219011344069620",28.19,34.30,0,334.24,397.66,145.9,138.9,0.667,776624.5,776624.5,14041,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154228,2228547.00
07/15/2017 17:30,2,5.092,ACTIVE,218.26,358.28,60.007,1500154203,"201051344000651","219011344069620",28.19,35.60,0,334.84,400.06,145.3,138.3,0.667,765457.5,765457.5,14038,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154228,2228548.00
07/15/2017 17:30,2,4.727,ACTIVE,214.19,345.96,59.970,1500154203,"274151322000088","219011344069620",27.43,42.00,0,328.52,380.52,131.3,124.8,0.491,975245.5,975245.5,13941,0,0,0,L,1151911521,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154229,2228549.00
07/15/2017 17:30,2,3.277,ACTIVE,214.87,402.77,59.986,1500154203,"274151322000068","219011344069620",37.71,43.40,0,388.64,452.66,125.0,118.7,0.460,847002.0,847002.0,14297,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154230,2228550.00
07/15/2017 17:30,2,5.066,ACTIVE,217.58,355.28,59.981,1500154203,"201051344001135","219011344069620",28.23,36.30,0,334.24,398.86,144.8,137.9,0.672,760937.1,760937.1,14018,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154231,2228551.00
07/15/2017 17:30,2,5.100,ACTIVE,217.35,356.48,60.007,1500154203,"201051344000594","219011344069620",28.61,37.80,0,333.63,398.86,147.7,140.6,0.667,780193.0,780193.0,14029,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154232,2228552.00
07/15/2017 17:30,2,5.039,ACTIVE,217.80,355.88,59.954,1500154203,"201051344001203","219011344069620",28.43,36.00,0,335.14,400.06,144.9,138.0,0.681,770599.6,770599.6,14061,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154233,2228553.00
07/15/2017 17:30,2,4.658,ACTIVE,213.96,350.47,59.965,1500154203,"274151322000054","219011344069620",26.96,42.80,0,327.92,380.52,127.2,120.8,0.486,991823.8,991823.8,13924,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154234,2228554.00
07/15/2017 17:30,2,4.979,ACTIVE,218.26,357.08,59.986,1500154203,"201051344000867","219011344069620",28.53,31.80,0,334.54,399.16,143.8,136.8,0.650,764397.9,764397.9,14062,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154235,2228555.00
07/15/2017 17:30,2,4.736,ACTIVE,217.80,357.38,59.996,1500154203,"201051344001093","219011344069620",28.86,34.00,0,334.24,398.56,138.5,131.8,0.632,768615.7,768615.7,14056,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154236,2228556.00
07/15/2017 17:30,2,4.744,ACTIVE,218.26,357.38,59.991,1500154203,"201051344000900","219011344069620",29.34,29.30,0,334.84,400.96,140.9,134.1,0.641,786068.4,786068.4,14055,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154237,2228557.00
07/15/2017 17:30,2,4.756,ACTIVE,218.48,356.78,60.018,1500154203,"201051344000648","219011344069620",28.37,30.30,0,335.44,399.76,136.6,129.9,0.632,773581.0,773581.0,14028,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154238,2228558.00
07/15/2017 17:30,2,4.676,ACTIVE,218.26,357.08,59.996,1500154203,"201051344000569","219011344069620",28.67,31.30,0,334.84,400.96,135.6,129.0,0.632,788061.3,788061.3,14010,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154239,2228559.00
07/15/2017 17:30,2,4.455,ACTIVE,218.26,355.88,59.996,1500154203,"201051344000983","219011344069620",28.86,31.50,0,334.24,400.66,130.2,123.8,0.610,778686.7,778686.7,14037,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154240,2228560.00
07/15/2017 17:30,2,4.299,ACTIVE,218.03,354.37,59.981,1500154203,"201051344001158","219011344069620",28.09,32.80,0,335.14,399.46,122.2,116.0,0.575,763268.0,763268.0,14035,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154241,2228561.00
07/15/2017 17:30,2,4.393,ACTIVE,218.26,356.18,59.959,1500154203,"201051344000576","219011344069620",28.82,29.80,0,336.04,399.76,128.2,121.9,0.597,777827.1,777827.1,14040,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154242,2228562.00
07/15/2017 17:30,2,3.902,ACTIVE,213.96,353.77,59.981,1500154203,"274151322000087","219011344069620",27.75,49.50,0,329.13,380.52,109.6,103.9,0.411,966193.5,966193.5,14133,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500154243,2228563.00
07/15/2017 17:45,2,3.943,ACTIVE,217.80,354.07,59.981,1500155103,"201051344000645","219011344069620",28.27,31.50,0,320.11,397.05,112.8,107.0,0.517,776789.2,776789.2,14020,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155104,2228564.00
07/15/2017 17:45,2,3.777,ACTIVE,214.19,346.26,59.938,1500155103,"274151322000085","219011344069620",26.74,43.80,0,328.22,377.22,102.3,96.8,0.384,987218.9,987218.9,13935,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155105,2228565.00
07/15/2017 17:45,2,3.980,ACTIVE,217.35,354.07,59.975,1500155103,"201051344000633","219011344069620",28.21,34.30,0,318.61,398.26,113.9,108.0,0.539,763666.6,763666.6,14068,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155106,2228566.00
07/15/2017 17:45,2,3.955,ACTIVE,217.80,354.97,59.970,1500155103,"201051344000469","219011344069620",28.47,29.80,0,315.90,397.96,114.0,108.1,0.539,767265.3,767265.3,14043,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155107,2228567.00
07/15/2017 17:45,2,3.971,ACTIVE,216.00,351.07,59.975,1500155103,"201051344000646","219011344069620",27.97,37.00,0,316.20,393.15,112.5,106.6,0.535,762100.4,762100.4,14035,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155108,2228568.00
07/15/2017 17:45,2,3.871,ACTIVE,213.96,355.28,59.986,1500155103,"274151322000052","219011344069620",27.63,44.30,0,326.72,380.22,108.3,102.6,0.424,1027016.3,1027016.3,13940,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155109,2228569.00
07/15/2017 17:45,2,4.170,ACTIVE,217.13,352.87,59.949,1500155103,"201051344000585","219011344069620",28.03,36.00,0,318.91,398.56,118.5,112.5,0.552,775291.8,775291.8,14033,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155110,2228570.00
07/15/2017 17:45,2,3.875,ALERT,215.77,349.86,59.996,1500155103,"201051344001230","219011344069620",28.45,36.00,0,301.17,396.75,111.6,105.8,0.521,766636.7,766636.7,14059,0,0,0,L,1122011218,0,123.81,122.46,0002,31,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155111,2228571.00
07/15/2017 17:45,2,3.928,ACTIVE,217.13,352.57,59.944,1500155103,"201051344000582","219011344069620",28.09,35.20,0,315.90,397.96,111.8,105.9,0.517,755888.7,755888.7,14026,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155112,2228572.00
07/15/2017 17:45,2,3.854,ACTIVE,216.00,349.56,59.986,1500155103,"201051344000955","219011344069620",28.15,38.00,0,318.91,391.34,109.7,104.0,0.504,775618.8,775618.8,14045,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155113,2228573.00
07/15/2017 17:45,2,2.549,ACTIVE,213.96,420.50,59.970,1500155103,"274151322000094","219011344069620",38.31,44.30,0,383.83,448.15,98.8,93.5,0.380,846356.5,846356.5,14286,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155114,2228574.00
07/15/2017 17:45,2,4.014,ACTIVE,217.80,353.47,59.986,1500155103,"201051344000579","219011344069620",27.93,35.40,0,320.71,397.66,113.5,107.6,0.530,785434.6,785434.6,14030,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155115,2228575.00
07/15/2017 17:45,2,3.908,ACTIVE,216.00,351.37,59.954,1500155103,"201051344000890","219011344069620",28.31,37.80,0,319.51,392.85,112.1,106.2,0.521,769660.2,769660.2,14043,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155116,2228576.00
07/15/2017 17:45,2,3.906,ACTIVE,216.67,352.27,59.986,1500155103,"201051344000438","219011344069620",27.89,37.30,0,317.40,396.15,110.3,104.6,0.526,772125.2,772125.2,14028,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155117,2228577.00
07/15/2017 17:45,2,3.859,ACTIVE,216.22,358.28,59.981,1500155103,"201051344000417","219011344069620",18.33,35.20,0,317.10,391.64,71.6,67.2,0.614,696882.6,696882.6,14062,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155118,2228578.00
07/15/2017 17:45,2,3.918,ACTIVE,213.74,345.36,59.959,1500155103,"274151322000083","219011344069620",27.67,44.80,0,327.32,380.82,109.8,104.1,0.438,1016658.7,1016658.7,13949,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155119,2228579.00
07/15/2017 17:45,2,4.041,ACTIVE,214.64,347.46,59.986,1500155103,"274151322000076","219011344069620",28.29,45.30,0,328.52,381.12,115.7,109.7,0.442,1084948.8,1084948.8,13952,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155120,2228580.00
07/15/2017 17:45,2,3.914,ACTIVE,216.90,352.57,59.975,1500155103,"201051344000868","219011344069620",28.41,30.50,0,316.20,397.66,112.6,106.7,0.513,765661.9,765661.9,14047,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155120,2228581.00
07/15/2017 17:45,2,4.105,ACTIVE,213.96,346.56,59.965,1500155103,"274151322000095","219011344069620",28.29,46.60,0,327.02,383.53,117.6,111.6,0.442,1074498.9,1074498.9,13964,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155121,2228582.00
07/15/2017 17:45,2,3.951,ACTIVE,217.80,361.59,60.023,1500155103,"201051344000988","219011344069620",18.43,30.00,0,317.40,398.26,73.8,69.3,0.632,669386.5,669386.5,14032,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155122,2228583.00
