ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 17:45,2,4.041,ACTIVE,216.67,351.37,59.970,1500155103,"201051344001025","219011344069620",27.97,36.80,0,318.91,397.96,114.5,108.5,0.526,772499.8,772499.8,14034,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155123,2228584.00
07/15/2017 17:45,2,3.928,ACTIVE,217.58,352.27,59.975,1500155103,"201051344000458","219011344069620",28.31,32.60,0,317.10,398.26,112.5,106.7,0.539,777057.0,777057.0,14017,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155124,2228585.00
07/15/2017 17:45,2,3.969,ACTIVE,218.26,354.67,59.965,1500155103,"201051344000853","219011344069620",28.19,31.80,0,320.11,397.66,113.3,107.4,0.535,778185.5,778185.5,14035,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155125,2228586.00
07/15/2017 17:45,2,3.920,ACTIVE,216.00,351.67,59.965,1500155103,"201051344000685","219011344069620",28.07,35.40,0,316.50,403.67,111.4,105.6,0.544,771985.5,771985.5,14059,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155126,2228587.00
07/15/2017 17:45,2,3.920,ACTIVE,216.90,352.87,60.007,1500155103,"201051344000917","219011344069620",28.41,35.20,0,319.21,397.05,112.7,106.9,0.530,768661.3,768661.3,14050,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155127,2228588.00
07/15/2017 17:45,2,3.926,ACTIVE,216.22,350.77,59.991,1500155103,"201051344001145","219011344069620",28.29,34.30,0,312.89,402.77,112.4,106.6,0.521,776650.8,776650.8,14042,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155128,2228589.00
07/15/2017 17:45,2,3.943,ACTIVE,217.13,353.17,60.018,1500155103,"201051344000651","219011344069620",28.09,35.80,0,319.51,397.35,112.2,106.4,0.513,765483.7,765483.7,14039,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155129,2228590.00
07/15/2017 17:45,2,3.666,ACTIVE,213.74,348.66,59.996,1500155103,"274151322000088","219011344069620",27.49,42.50,0,327.02,378.42,102.1,96.6,0.384,975269.4,975269.4,13942,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155129,2228591.00
07/15/2017 17:45,2,2.510,ACTIVE,214.87,409.98,59.975,1500155103,"274151322000068","219011344069620",38.27,44.80,0,376.01,441.54,97.2,91.9,0.367,847024.7,847024.7,14298,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155130,2228592.00
07/15/2017 17:45,2,3.895,ACTIVE,216.45,350.17,59.996,1500155103,"201051344001135","219011344069620",28.13,36.80,0,318.00,396.15,111.0,105.2,0.513,760963.1,760963.1,14019,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155131,2228593.00
07/15/2017 17:45,2,3.900,ACTIVE,216.45,351.97,60.007,1500155103,"201051344000594","219011344069620",28.33,38.40,0,320.11,397.35,112.0,106.2,0.513,780219.4,780219.4,14030,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155132,2228594.00
07/15/2017 17:45,2,3.902,ACTIVE,216.90,351.97,60.002,1500155103,"201051344001203","219011344069620",28.27,35.80,0,317.70,397.66,111.7,105.9,0.521,770625.9,770625.9,14062,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155133,2228595.00
07/15/2017 17:45,2,3.707,ACTIVE,214.19,348.06,60.002,1500155103,"274151322000054","219011344069620",26.90,42.80,0,327.92,379.02,101.0,95.5,0.384,991847.4,991847.4,13925,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155134,2228596.00
07/15/2017 17:45,2,3.875,ACTIVE,217.13,351.07,59.981,1500155103,"201051344000867","219011344069620",28.51,32.20,0,319.21,397.96,111.8,106.0,0.508,764424.4,764424.4,14063,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155135,2228597.00
07/15/2017 17:45,2,3.699,ACTIVE,216.90,352.57,59.986,1500155103,"201051344001093","219011344069620",28.71,34.50,0,317.10,396.45,107.5,101.9,0.491,768641.2,768641.2,14057,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155136,2228598.00
07/15/2017 17:45,2,3.848,ACTIVE,217.35,353.77,59.996,1500155103,"201051344000900","219011344069620",28.82,30.00,0,318.91,398.56,112.3,106.5,0.513,786095.0,786095.0,14056,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155137,2228599.00
07/15/2017 17:45,2,3.791,ACTIVE,217.35,352.57,59.981,1500155103,"201051344000648","219011344069620",28.21,31.00,0,317.70,397.35,108.3,102.6,0.513,773606.7,773606.7,14029,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155138,2228600.00
07/15/2017 17:45,2,3.861,ACTIVE,217.58,353.17,60.002,1500155103,"201051344000569","219011344069620",28.61,32.40,0,317.40,398.26,111.8,106.0,0.526,788087.8,788087.8,14011,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155139,2228601.00
07/15/2017 17:45,2,3.852,ACTIVE,217.80,354.07,60.007,1500155103,"201051344000983","219011344069620",28.94,32.00,0,319.51,398.56,112.9,107.0,0.530,778713.4,778713.4,14038,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155140,2228602.00
07/15/2017 17:45,2,3.900,ACTIVE,217.58,352.57,59.986,1500155103,"201051344001158","219011344069620",27.91,33.50,0,319.51,397.96,110.3,104.5,0.517,763294.1,763294.1,14036,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155141,2228603.00
07/15/2017 17:45,2,3.783,ACTIVE,217.80,354.97,60.012,1500155103,"201051344000576","219011344069620",28.63,30.00,0,317.70,397.66,109.6,103.9,0.517,777853.1,777853.1,14041,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155142,2228604.00
07/15/2017 17:45,2,3.725,ACTIVE,214.19,350.17,59.981,1500155103,"274151322000087","219011344069620",27.73,48.80,0,328.22,379.32,104.5,99.0,0.389,966217.9,966217.9,14134,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500155142,2228605.00
07/15/2017 18:00,2,3.084,ACTIVE,216.90,350.47,59.959,1500156004,"201051344000645","219011344069620",28.11,31.80,0,335.74,380.52,87.8,82.8,0.407,776812.1,776812.1,14021,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156005,2228606.00
07/15/2017 18:00,2,2.961,ACTIVE,213.74,350.77,59.981,1500156004,"274151322000085","219011344069620",26.88,43.20,0,333.63,365.49,80.6,75.9,0.305,987239.7,987239.7,13936,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156006,2228607.00
07/15/2017 18:00,2,3.105,ACTIVE,216.45,351.07,59.965,1500156004,"201051344000633","219011344069620",28.43,34.30,0,334.84,380.22,89.4,84.4,0.429,763689.8,763689.8,14069,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156007,2228608.00
07/15/2017 18:00,2,3.066,ACTIVE,216.67,351.07,59.949,1500156004,"201051344000469","219011344069620",28.78,30.80,0,334.24,380.52,89.4,84.4,0.429,767288.5,767288.5,14044,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156008,2228609.00
07/15/2017 18:00,2,3.115,ACTIVE,215.09,348.66,59.981,1500156004,"201051344000646","219011344069620",28.17,37.00,0,332.43,377.82,88.9,83.8,0.429,762123.4,762123.4,14036,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156008,2228610.00
07/15/2017 18:00,2,3.033,ACTIVE,213.29,345.06,59.970,1500156004,"274151322000052","219011344069620",27.91,45.30,0,332.73,367.60,85.8,80.9,0.336,1027038.5,1027038.5,13941,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156009,2228611.00
07/15/2017 18:00,2,3.338,ACTIVE,216.22,348.96,59.965,1500156004,"201051344000585","219011344069620",28.11,36.50,0,333.63,379.02,95.0,89.8,0.442,775316.2,775316.2,14034,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156010,2228612.00
07/15/2017 18:00,2,3.037,ACTIVE,215.09,348.36,59.965,1500156004,"201051344001230","219011344069620",28.49,36.00,0,334.24,377.52,87.6,82.6,0.411,766659.4,766659.4,14061,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156011,2228613.00
07/15/2017 18:00,2,3.104,ACTIVE,216.22,348.96,59.991,1500156004,"201051344000582","219011344069620",28.03,35.80,0,333.93,378.12,88.1,83.1,0.411,755911.5,755911.5,14027,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156012,2228614.00
07/15/2017 18:00,2,2.990,ACTIVE,215.09,348.06,59.981,1500156004,"201051344000955","219011344069620",28.49,38.20,0,333.03,377.22,86.3,81.4,0.415,775641.1,775641.1,14046,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156013,2228615.00
07/15/2017 18:00,2,1.961,ACTIVE,213.51,433.42,59.981,1500156004,"274151322000094","219011344069620",38.90,43.00,0,391.34,447.25,77.2,72.6,0.548,846376.5,846376.5,14287,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156014,2228616.00
07/15/2017 18:00,2,3.152,ACTIVE,216.67,349.56,59.986,1500156004,"201051344000579","219011344069620",28.29,36.00,0,334.84,379.62,90.4,85.4,0.420,785457.9,785457.9,14031,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156015,2228617.00
07/15/2017 18:00,2,3.094,ACTIVE,215.32,347.76,60.002,1500156004,"201051344000890","219011344069620",28.33,37.50,0,334.54,377.82,88.8,83.8,0.402,769683.2,769683.2,14044,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156016,2228618.00
07/15/2017 18:00,2,3.049,ACTIVE,215.77,348.36,59.949,1500156004,"201051344000438","219011344069620",28.25,38.00,0,333.93,376.92,87.2,82.2,0.415,772147.8,772147.8,14029,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156017,2228619.00
07/15/2017 18:00,2,3.080,ACTIVE,215.54,352.87,59.991,1500156004,"201051344000417","219011344069620",18.25,35.20,0,333.63,386.53,56.9,53.0,0.495,696897.1,696897.1,14063,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156018,2228620.00
07/15/2017 18:00,2,3.100,ACTIVE,213.29,340.85,59.975,1500156004,"274151322000083","219011344069620",27.99,45.00,0,332.73,367.30,87.9,82.9,0.340,1016681.4,1016681.4,13950,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156019,2228621.00
07/15/2017 18:00,2,3.205,ACTIVE,214.19,351.97,59.981,1500156004,"274151322000076","219011344069620",28.43,46.40,0,333.63,370.00,92.4,87.2,0.362,1084972.7,1084972.7,13953,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156020,2228622.00
07/15/2017 18:00,2,3.111,ACTIVE,216.00,348.96,60.007,1500156004,"201051344000868","219011344069620",28.29,31.00,0,334.54,378.12,89.2,84.1,0.407,765685.0,765685.0,14048,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156020,2228623.00
07/15/2017 18:00,2,3.297,ACTIVE,213.29,343.55,59.996,1500156004,"274151322000095","219011344069620",28.19,46.20,0,333.33,369.10,94.2,89.0,0.358,1074523.2,1074523.2,13965,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156021,2228624.00
07/15/2017 18:00,2,3.121,ACTIVE,216.45,356.48,60.007,1500156004,"201051344000988","219011344069620",18.51,30.00,0,336.04,393.45,58.5,54.6,0.504,669401.5,669401.5,14033,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156022,2228625.00
07/15/2017 18:00,2,3.199,ACTIVE,215.77,348.96,59.959,1500156004,"201051344001025","219011344069620",28.17,37.30,0,334.24,378.12,91.3,86.2,0.424,772523.4,772523.4,14035,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156023,2228626.00
07/15/2017 18:00,2,3.096,ACTIVE,216.45,348.96,59.975,1500156004,"201051344000458","219011344069620",28.47,33.30,0,335.74,379.32,89.3,84.2,0.424,777080.1,777080.1,14018,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156024,2228627.00
07/15/2017 18:00,2,3.096,ACTIVE,217.13,351.07,60.018,1500156004,"201051344000853","219011344069620",28.63,32.00,0,337.84,382.93,89.7,84.7,0.424,778208.9,778208.9,14036,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156025,2228628.00
07/15/2017 18:00,2,3.090,ACTIVE,215.54,348.96,60.023,1500156004,"201051344000685","219011344069620",28.19,36.00,0,333.63,377.52,88.2,83.2,0.433,772008.4,772008.4,14060,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156026,2228629.00
07/15/2017 18:00,2,3.152,ACTIVE,215.77,350.17,59.959,1500156004,"201051344000917","219011344069620",28.05,36.30,0,333.33,378.12,89.6,84.5,0.415,768684.5,768684.5,14051,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156027,2228630.00
07/15/2017 18:00,2,3.123,ACTIVE,215.32,350.17,60.007,1500156004,"201051344001145","219011344069620",28.37,35.20,0,334.24,377.22,89.8,84.8,0.411,776674.0,776674.0,14043,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156028,2228631.00
07/15/2017 18:00,2,3.121,ACTIVE,216.00,348.66,59.959,1500156004,"201051344000651","219011344069620",28.17,37.00,0,334.54,378.12,89.1,84.1,0.411,765506.7,765506.7,14040,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156029,2228632.00
07/15/2017 18:00,2,2.908,ACTIVE,213.06,340.85,59.970,1500156004,"274151322000088","219011344069620",27.61,42.30,0,332.73,365.80,81.3,76.5,0.305,975290.4,975290.4,13943,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156029,2228633.00
07/15/2017 18:00,2,1.994,ACTIVE,214.19,420.80,60.002,1500156004,"274151322000068","219011344069620",38.33,44.00,0,385.93,453.26,77.8,73.1,0.539,847044.7,847044.7,14299,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156030,2228634.00
07/15/2017 18:00,2,3.115,ACTIVE,215.54,348.06,59.944,1500156004,"201051344001135","219011344069620",28.15,37.00,0,334.24,376.92,88.9,83.8,0.411,760986.1,760986.1,14020,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156031,2228635.00
07/15/2017 18:00,2,3.113,ACTIVE,215.54,348.06,59.965,1500156004,"201051344000594","219011344069620",28.31,39.80,0,332.43,376.62,89.2,84.2,0.398,780242.5,780242.5,14031,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156032,2228636.00
07/15/2017 18:00,2,3.068,ACTIVE,216.00,348.66,60.007,1500156004,"201051344001203","219011344069620",28.59,37.30,0,334.54,377.52,88.8,83.8,0.420,770648.9,770648.9,14063,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156033,2228637.00
07/15/2017 18:00,2,2.955,ACTIVE,213.29,346.26,59.986,1500156004,"274151322000054","219011344069620",27.00,42.80,0,332.73,366.70,80.8,76.0,0.301,991868.2,991868.2,13926,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156034,2228638.00
07/15/2017 18:00,2,3.092,ACTIVE,216.22,348.06,60.002,1500156004,"201051344000867","219011344069620",28.51,32.80,0,334.54,377.22,89.3,84.3,0.402,764447.5,764447.5,14064,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156035,2228639.00
07/15/2017 18:00,2,2.959,ACTIVE,216.00,348.96,59.991,1500156004,"201051344001093","219011344069620",28.25,35.00,0,333.63,376.01,84.7,79.8,0.393,768663.3,768663.3,14058,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156036,2228640.00
07/15/2017 18:00,2,3.029,ALERT,216.22,349.26,60.012,1500156004,"201051344000900","219011344069620",29.08,31.50,0,300.57,388.04,89.2,84.2,0.411,786118.1,786118.1,14057,0,0,0,L,1122011218,0,123.36,123.59,0002,27,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156038,2228641.00
07/15/2017 18:00,2,2.988,ACTIVE,216.45,348.96,59.944,1500156004,"201051344000648","219011344069620",28.39,31.50,0,334.84,378.12,85.9,81.0,0.402,773629.1,773629.1,14030,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156039,2228642.00
07/15/2017 18:00,2,3.094,ACTIVE,216.45,349.26,59.996,1500156004,"201051344000569","219011344069620",28.39,32.80,0,334.84,379.02,89.1,84.1,0.420,788110.9,788110.9,14012,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156040,2228643.00
07/15/2017 18:00,2,3.123,ACTIVE,216.67,350.47,59.981,1500156004,"201051344000983","219011344069620",28.55,32.20,0,334.54,379.02,90.3,85.2,0.433,778736.8,778736.8,14039,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156041,2228644.00
07/15/2017 18:00,2,3.135,ACTIVE,216.67,349.56,59.965,1500156004,"201051344001158","219011344069620",27.71,34.30,0,334.24,378.72,88.0,83.0,0.411,763316.9,763316.9,14037,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156042,2228645.00
07/15/2017 18:00,2,2.994,ACTIVE,216.90,350.47,59.986,1500156004,"201051344000576","219011344069620",28.59,30.80,0,336.04,379.92,86.7,81.8,0.411,777875.7,777875.7,14042,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156043,2228646.00
07/15/2017 18:00,2,2.975,ACTIVE,213.51,352.57,59.975,1500156004,"274151322000087","219011344069620",27.85,49.80,0,332.43,366.10,83.8,79.0,0.314,966239.6,966239.6,14135,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156044,2228647.00
07/15/2017 18:15,2,2.545,ACTIVE,215.54,358.88,59.975,1500156903,"201051344000645","219011344069620",28.07,31.00,0,319.21,389.84,72.3,67.9,0.601,776831.0,776831.0,14022,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156904,2228648.00
07/15/2017 18:15,2,2.432,ACTIVE,212.83,360.08,59.996,1500156903,"274151322000085","219011344069620",27.25,40.60,0,328.82,377.22,67.1,62.8,0.468,987257.1,987257.1,13937,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156905,2228649.00
07/15/2017 18:15,2,2.576,ACTIVE,215.32,360.08,60.018,1500156903,"201051344000633","219011344069620",28.37,33.50,0,318.30,391.04,74.0,69.5,0.636,763709.1,763709.1,14070,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156906,2228650.00
07/15/2017 18:15,2,2.516,ACTIVE,215.54,359.48,59.907,1500156903,"201051344000469","219011344069620",28.96,30.00,0,316.80,391.34,73.8,69.3,0.632,767307.8,767307.8,14045,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156907,2228651.00
07/15/2017 18:15,2,2.574,ACTIVE,214.41,359.18,60.007,1500156903,"201051344000646","219011344069620",28.41,35.60,0,319.81,389.54,74.1,69.6,0.632,762142.7,762142.7,14037,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156908,2228652.00
07/15/2017 18:15,2,2.508,ACTIVE,212.61,351.97,59.938,1500156903,"274151322000052","219011344069620",28.03,42.30,0,327.32,377.22,71.2,66.8,0.504,1027057.1,1027057.1,13942,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156909,2228653.00
07/15/2017 18:15,2,2.779,ACTIVE,215.09,348.96,60.002,1500156903,"201051344000585","219011344069620",28.41,36.30,0,333.63,371.21,79.9,75.2,0.371,775336.9,775336.9,14035,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156910,2228654.00
07/15/2017 18:15,2,2.525,ACTIVE,214.41,356.48,59.933,1500156903,"201051344001230","219011344069620",28.41,34.80,0,318.91,387.14,72.6,68.2,0.605,766678.4,766678.4,14062,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156911,2228655.00
07/15/2017 18:15,2,2.543,ACTIVE,215.09,359.78,59.991,1500156903,"201051344000582","219011344069620",28.41,35.00,0,315.60,391.04,73.1,68.7,0.605,755930.6,755930.6,14028,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156912,2228656.00
07/15/2017 18:15,2,2.494,ACTIVE,214.19,357.98,60.018,1500156903,"201051344000955","219011344069620",28.31,36.80,0,319.51,388.04,71.5,67.1,0.605,775659.8,775659.8,14047,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156912,2228657.00
07/15/2017 18:15,2,1.688,ACTIVE,212.83,416.89,59.991,1500156903,"274151322000094","219011344069620",37.59,40.80,0,386.53,448.15,64.2,60.0,0.446,846393.0,846393.0,14288,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156913,2228658.00
07/15/2017 18:15,2,2.609,ACTIVE,215.32,360.38,59.981,1500156903,"201051344000579","219011344069620",28.39,35.40,0,318.30,394.05,75.0,70.5,0.623,785477.4,785477.4,14032,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156914,2228659.00
07/15/2017 18:15,2,2.547,ACTIVE,214.41,357.98,60.002,1500156903,"201051344000890","219011344069620",28.59,36.30,0,319.81,389.24,73.8,69.3,0.610,769702.4,769702.4,14045,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156915,2228660.00
07/15/2017 18:15,2,2.508,ACTIVE,214.87,358.88,59.991,1500156903,"201051344000438","219011344069620",28.43,36.80,0,318.91,390.14,72.2,67.8,0.619,772166.6,772166.6,14030,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156916,2228661.00
07/15/2017 18:15,2,2.541,ACTIVE,214.64,351.67,60.002,1500156903,"201051344000417","219011344069620",18.37,34.50,0,333.03,377.22,47.4,43.8,0.402,696909.3,696909.3,14064,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156917,2228662.00
07/15/2017 18:15,2,2.570,ACTIVE,212.38,361.29,59.996,1500156903,"274151322000083","219011344069620",28.17,42.80,0,329.13,376.62,73.3,68.8,0.535,1016700.4,1016700.4,13951,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156918,2228663.00
07/15/2017 18:15,2,2.646,ACTIVE,213.06,361.59,59.986,1500156903,"274151322000076","219011344069620",28.67,44.80,0,329.43,376.92,76.8,72.2,0.539,1084992.7,1084992.7,13954,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156919,2228664.00
07/15/2017 18:15,2,2.572,ACTIVE,214.87,358.28,59.986,1500156903,"201051344000868","219011344069620",28.27,30.30,0,316.80,389.24,73.6,69.1,0.601,765704.2,765704.2,14049,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156920,2228665.00
07/15/2017 18:15,2,2.734,ACTIVE,212.38,342.05,59.975,1500156903,"274151322000095","219011344069620",28.43,45.80,0,333.03,361.59,78.7,74.0,0.296,1074543.7,1074543.7,13966,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156921,2228666.00
07/15/2017 18:15,2,2.588,ACTIVE,215.32,354.07,59.965,1500156903,"201051344000988","219011344069620",18.49,29.80,0,335.14,379.92,48.5,44.9,0.407,669414.0,669414.0,14034,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156921,2228667.00
07/15/2017 18:15,2,2.664,ACTIVE,214.87,358.58,59.991,1500156903,"201051344001025","219011344069620",28.21,36.30,0,318.00,390.74,76.2,71.6,0.623,772543.2,772543.2,14036,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156922,2228668.00
07/15/2017 18:15,2,2.555,ACTIVE,215.54,359.48,59.938,1500156903,"201051344000458","219011344069620",28.51,32.40,0,318.30,390.74,73.8,69.3,0.636,777099.4,777099.4,14019,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156923,2228669.00
07/15/2017 18:15,2,2.557,ACTIVE,216.00,361.29,60.018,1500156903,"201051344000853","219011344069620",28.69,31.30,0,323.41,396.45,74.2,69.6,0.628,778228.3,778228.3,14037,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156924,2228670.00
07/15/2017 18:15,2,2.551,ACTIVE,214.41,358.58,59.917,1500156903,"201051344000685","219011344069620",28.35,35.20,0,316.50,389.54,73.2,68.8,0.645,772027.5,772027.5,14061,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156925,2228671.00
07/15/2017 18:15,2,2.623,ACTIVE,214.64,358.88,60.002,1500156903,"201051344000917","219011344069620",28.09,35.40,0,318.00,390.14,74.7,70.1,0.636,768703.9,768703.9,14052,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156926,2228672.00
07/15/2017 18:15,2,2.629,ACTIVE,214.41,358.88,59.981,1500156903,"201051344001145","219011344069620",28.13,33.80,0,316.50,390.14,74.9,70.4,0.623,776693.5,776693.5,14044,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156927,2228673.00
07/15/2017 18:15,2,2.564,ACTIVE,215.32,360.08,59.986,1500156903,"201051344000651","219011344069620",28.47,35.40,0,318.00,390.74,74.0,69.5,0.610,765526.0,765526.0,14041,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156928,2228674.00
07/15/2017 18:15,2,2.381,ACTIVE,212.83,347.46,59.991,1500156903,"274151322000088","219011344069620",27.83,39.80,0,328.52,377.22,67.2,62.9,0.473,975307.9,975307.9,13944,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156929,2228675.00
07/15/2017 18:15,2,1.693,ACTIVE,213.06,419.00,59.928,1500156903,"274151322000068","219011344069620",37.83,41.80,0,385.93,447.85,64.9,60.7,0.442,847061.4,847061.4,14300,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156930,2228676.00
07/15/2017 18:15,2,2.580,ACTIVE,214.64,358.28,59.986,1500156903,"201051344001135","219011344069620",28.35,35.80,0,318.00,389.24,74.1,69.6,0.610,761005.4,761005.4,14021,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156931,2228677.00
07/15/2017 18:15,2,2.553,ACTIVE,214.64,358.28,59.965,1500156903,"201051344000594","219011344069620",28.59,38.20,0,317.10,388.64,74.0,69.5,0.610,780261.8,780261.8,14032,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156932,2228678.00
07/15/2017 18:15,2,2.553,ACTIVE,215.09,357.98,59.912,1500156903,"201051344001203","219011344069620",28.51,35.40,0,316.20,390.74,73.7,69.2,0.619,770668.2,770668.2,14064,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156932,2228679.00
07/15/2017 18:15,2,2.426,ACTIVE,212.61,345.06,59.981,1500156903,"274151322000054","219011344069620",27.41,40.00,0,328.22,378.12,67.3,63.0,0.451,991885.7,991885.7,13927,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156933,2228680.00
07/15/2017 18:15,2,2.555,ACTIVE,215.32,357.38,59.944,1500156903,"201051344000867","219011344069620",28.57,32.20,0,318.61,388.94,74.0,69.5,0.601,764466.8,764466.8,14065,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156934,2228681.00
07/15/2017 18:15,2,2.416,ACTIVE,215.09,358.88,59.996,1500156903,"201051344001093","219011344069620",28.51,33.30,0,317.40,389.24,69.8,65.4,0.566,768681.5,768681.5,14059,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156936,2228682.00
07/15/2017 18:15,2,2.543,ACTIVE,215.32,358.58,59.970,1500156903,"201051344000900","219011344069620",28.59,30.30,0,317.70,390.14,73.7,69.2,0.610,786137.4,786137.4,14059,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156937,2228683.00
07/15/2017 18:15,2,2.441,ACTIVE,215.32,357.98,59.996,1500156903,"201051344000648","219011344069620",28.61,30.50,0,316.20,390.14,70.7,66.3,0.588,773647.6,773647.6,14031,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156938,2228684.00
07/15/2017 18:15,2,2.525,ACTIVE,215.32,359.18,59.954,1500156903,"201051344000569","219011344069620",28.75,31.80,0,317.70,390.74,73.5,69.1,0.623,788130.2,788130.2,14013,0,0,0,L,1122011218,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156939,2228685.00
07/15/2017 18:15,2,2.557,ACTIVE,215.32,358.58,59.954,1500156903,"201051344000983","219011344069620",28.92,31.80,0,315.90,390.74,74.9,70.4,0.641,778756.4,778756.4,14040,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156940,2228686.00
07/15/2017 18:15,2,2.562,ACTIVE,215.32,358.88,59.965,1500156903,"201051344001158","219011344069620",28.09,32.80,0,315.90,390.44,72.9,68.4,0.614,763335.9,763335.9,14038,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156940,2228687.00
07/15/2017 18:15,2,2.479,ACTIVE,215.54,360.08,59.938,1500156903,"201051344000576","219011344069620",28.37,29.50,0,319.51,393.45,71.2,66.8,0.601,777894.4,777894.4,14043,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156941,2228688.00
07/15/2017 18:15,2,2.480,ACTIVE,212.83,359.78,60.007,1500156903,"274151322000087","219011344069620",27.71,46.60,0,328.22,376.62,69.6,65.2,0.460,966257.7,966257.7,14136,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500156942,2228689.00
07/15/2017 18:30,2,2.061,ACTIVE,215.54,355.58,59.986,1500157803,"201051344000645","219011344069620",27.89,30.30,0,336.04,389.24,58.2,54.3,0.482,776846.2,776846.2,14023,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157804,2228690.00
07/15/2017 18:30,2,1.963,ACTIVE,213.06,355.28,60.012,1500157803,"274151322000085","219011344069620",27.37,39.50,0,333.63,371.81,54.5,50.7,0.376,987271.2,987271.2,13938,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157805,2228691.00
07/15/2017 18:30,2,2.096,ACTIVE,215.54,356.18,59.975,1500157803,"201051344000633","219011344069620",28.25,32.60,0,335.44,390.44,60.0,56.0,0.513,763724.7,763724.7,14071,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157806,2228692.00
07/15/2017 18:30,2,2.066,ACTIVE,215.54,355.58,60.028,1500157803,"201051344000469","219011344069620",28.51,29.50,0,334.84,389.24,59.7,55.7,0.508,767323.3,767323.3,14046,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157807,2228693.00
07/15/2017 18:30,2,2.102,ACTIVE,214.19,354.07,60.018,1500157803,"201051344000646","219011344069620",28.31,34.50,0,332.73,388.04,60.2,56.2,0.508,762158.3,762158.3,14038,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157808,2228694.00
07/15/2017 18:30,2,2.064,ACTIVE,212.83,355.88,59.959,1500157803,"274151322000052","219011344069620",27.71,40.40,0,332.73,373.91,58.0,54.0,0.407,1027072.1,1027072.1,13943,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157809,2228695.00
07/15/2017 18:30,2,2.289,ACTIVE,215.09,357.08,60.028,1500157803,"201051344000585","219011344069620",28.37,34.50,0,315.60,389.84,65.8,61.6,0.539,775353.9,775353.9,14036,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157810,2228696.00
07/15/2017 18:30,2,2.039,ACTIVE,214.41,352.87,59.949,1500157803,"201051344001230","219011344069620",28.47,33.80,0,332.73,385.93,58.9,54.9,0.495,766693.7,766693.7,14063,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157811,2228697.00
07/15/2017 18:30,2,2.064,ACTIVE,215.09,354.97,60.023,1500157803,"201051344000582","219011344069620",28.39,34.30,0,335.14,390.14,59.4,55.4,0.499,755946.0,755946.0,14029,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157812,2228698.00
07/15/2017 18:30,2,2.000,ACTIVE,214.41,353.77,59.912,1500157803,"201051344000955","219011344069620",28.39,35.80,0,333.33,386.23,57.5,53.6,0.477,775674.8,775674.8,14048,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157813,2228699.00
07/15/2017 18:30,2,1.344,ACTIVE,213.06,412.38,60.012,1500157803,"274151322000094","219011344069620",37.85,40.00,0,382.33,441.84,52.3,48.6,0.367,846406.4,846406.4,14289,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157814,2228700.00
07/15/2017 18:30,2,2.133,ACTIVE,215.32,355.88,60.018,1500157803,"201051344000579","219011344069620",28.25,34.30,0,335.44,389.54,61.0,57.0,0.499,785493.3,785493.3,14033,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157815,2228701.00
07/15/2017 18:30,2,2.084,ACTIVE,214.64,353.17,60.028,1500157803,"201051344000890","219011344069620",28.41,35.20,0,332.73,388.04,60.0,56.0,0.491,769718.0,769718.0,14046,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157816,2228702.00
07/15/2017 18:30,2,2.043,ACTIVE,214.87,354.97,59.944,1500157803,"201051344000438","219011344069620",28.11,35.80,0,335.44,388.94,58.2,54.2,0.499,772181.8,772181.8,14031,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157816,2228703.00
07/15/2017 18:30,2,2.080,ACTIVE,214.64,348.66,60.039,1500157803,"201051344000417","219011344069620",18.25,34.00,0,333.93,372.41,38.5,35.2,0.318,696919.1,696919.1,14065,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157817,2228704.00
07/15/2017 18:30,2,2.109,ACTIVE,212.61,358.58,60.012,1500157803,"274151322000083","219011344069620",28.01,40.40,0,332.43,374.81,59.9,55.9,0.424,1016715.9,1016715.9,13952,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157818,2228705.00
07/15/2017 18:30,2,2.148,ACTIVE,213.29,351.07,60.007,1500157803,"274151322000076","219011344069620",28.59,41.50,0,333.93,376.31,62.2,58.1,0.433,1085008.9,1085008.9,13955,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157819,2228706.00
07/15/2017 18:30,2,2.076,ACTIVE,214.87,354.37,60.039,1500157803,"201051344000868","219011344069620",28.29,29.80,0,333.63,387.74,59.6,55.6,0.486,765719.7,765719.7,14050,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157820,2228707.00
07/15/2017 18:30,2,2.209,ACTIVE,212.61,345.36,60.007,1500157803,"274151322000095","219011344069620",28.71,41.50,0,327.92,376.62,64.2,60.0,0.429,1074560.4,1074560.4,13967,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157821,2228708.00
07/15/2017 18:30,2,2.080,ACTIVE,215.32,351.67,60.028,1500157803,"201051344000988","219011344069620",18.55,30.00,0,335.14,375.71,39.0,35.8,0.327,669424.0,669424.0,14035,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157822,2228709.00
07/15/2017 18:30,2,2.143,ACTIVE,214.64,354.67,59.938,1500157803,"201051344001025","219011344069620",28.53,34.50,0,334.54,390.14,62.0,57.9,0.504,772559.3,772559.3,14037,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157823,2228710.00
07/15/2017 18:30,2,2.072,ACTIVE,215.09,354.97,59.991,1500157803,"201051344000458","219011344069620",28.33,31.50,0,335.14,390.44,59.5,55.5,0.513,777114.9,777114.9,14020,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157824,2228711.00
07/15/2017 18:30,2,2.061,ACTIVE,215.77,356.78,60.039,1500157803,"201051344000853","219011344069620",28.67,31.00,0,338.14,392.55,59.8,55.8,0.508,778243.9,778243.9,14038,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157825,2228712.00
07/15/2017 18:30,2,2.066,ACTIVE,214.64,354.67,59.981,1500157803,"201051344000685","219011344069620",28.21,34.30,0,334.24,389.54,59.1,55.1,0.526,772042.9,772042.9,14062,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157825,2228713.00
07/15/2017 18:30,2,2.125,ACTIVE,214.87,355.58,59.991,1500157803,"201051344000917","219011344069620",28.17,34.30,0,333.63,388.94,60.7,56.6,0.499,768719.7,768719.7,14053,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157826,2228714.00
07/15/2017 18:30,2,2.088,ACTIVE,214.87,355.58,60.034,1500157803,"201051344001145","219011344069620",28.77,32.60,0,334.24,389.54,60.8,56.8,0.504,776709.3,776709.3,14045,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157827,2228715.00
07/15/2017 18:30,2,2.104,ACTIVE,215.09,354.67,59.907,1500157803,"201051344000651","219011344069620",28.05,34.50,0,336.04,390.44,59.8,55.8,0.491,765541.6,765541.6,14042,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157828,2228716.00
07/15/2017 18:30,2,1.920,ACTIVE,212.61,353.17,59.981,1500157803,"274151322000088","219011344069620",27.73,38.40,0,332.43,372.11,53.9,50.1,0.371,975322.0,975322.0,13945,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157829,2228717.00
07/15/2017 18:30,2,1.391,ACTIVE,213.29,398.26,59.981,1500157803,"274151322000068","219011344069620",36.86,40.80,0,376.92,442.14,52.0,48.3,0.354,847075.0,847075.0,14301,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157830,2228718.00
07/15/2017 18:30,2,2.094,ACTIVE,214.64,353.17,60.055,1500157803,"201051344001135","219011344069620",28.35,34.80,0,334.84,387.44,60.1,56.1,0.504,761021.0,761021.0,14022,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157831,2228719.00
07/15/2017 18:30,2,2.070,ACTIVE,214.64,354.37,60.012,1500157803,"201051344000594","219011344069620",28.43,36.80,0,331.83,388.64,59.6,55.6,0.491,780277.4,780277.4,14033,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157832,2228720.00
07/15/2017 18:30,2,2.053,ACTIVE,215.09,354.67,59.917,1500157803,"201051344001203","219011344069620",28.63,34.30,0,334.54,389.24,59.5,55.5,0.491,770683.7,770683.7,14065,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157833,2228721.00
07/15/2017 18:30,2,1.953,ACTIVE,212.38,343.85,59.944,1500157803,"274151322000054","219011344069620",27.41,38.80,0,332.13,372.41,54.2,50.4,0.376,991899.8,991899.8,13928,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157834,2228722.00
07/15/2017 18:30,2,2.072,ACTIVE,214.87,353.17,60.002,1500157803,"201051344000867","219011344069620",28.49,31.30,0,333.33,387.74,59.8,55.8,0.486,764482.4,764482.4,14066,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157834,2228723.00
07/15/2017 18:30,2,1.928,ACTIVE,215.09,354.37,60.028,1500157803,"201051344001093","219011344069620",28.53,32.60,0,334.84,385.93,55.8,51.9,0.451,768696.1,768696.1,14060,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157836,2228724.00
07/15/2017 18:30,2,2.035,ACTIVE,215.09,354.97,60.018,1500157803,"201051344000900","219011344069620",28.63,29.80,0,333.03,388.94,59.0,55.1,0.477,786152.9,786152.9,14060,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157836,2228725.00
07/15/2017 18:30,2,1.986,ACTIVE,215.32,354.37,60.012,1500157803,"201051344000648","219011344069620",28.13,30.00,0,335.74,388.04,56.5,52.6,0.482,773662.4,773662.4,14032,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157837,2228726.00
