ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 18:30,2,2.045,ACTIVE,215.09,355.88,59.975,1500157803,"201051344000569","219011344069620",28.57,31.30,0,335.14,388.94,59.2,55.2,0.504,788145.7,788145.7,14014,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157838,2228727.00
07/15/2017 18:30,2,2.074,ACTIVE,215.32,355.28,60.023,1500157803,"201051344000983","219011344069620",28.84,31.00,0,334.84,390.14,60.6,56.6,0.508,778772.2,778772.2,14041,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157839,2228728.00
07/15/2017 18:30,2,2.066,ACTIVE,215.09,354.37,60.002,1500157803,"201051344001158","219011344069620",28.09,32.40,0,334.84,389.24,58.8,54.8,0.486,763351.3,763351.3,14039,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157840,2228729.00
07/15/2017 18:30,2,1.947,ACTIVE,215.54,355.88,60.034,1500157803,"201051344000576","219011344069620",28.82,29.00,0,336.64,389.84,56.9,53.0,0.477,777909.3,777909.3,14044,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157841,2228730.00
07/15/2017 18:30,2,2.008,ACTIVE,212.83,355.88,59.907,1500157803,"274151322000087","219011344069620",27.65,44.80,0,332.43,373.01,56.3,52.4,0.376,966272.4,966272.4,14137,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500157842,2228731.00
07/15/2017 18:45,2,1.596,ACTIVE,215.32,351.07,59.907,1500158703,"201051344000645","219011344069620",28.11,29.80,0,335.44,379.92,45.5,42.0,0.376,776858.1,776858.1,14024,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158704,2228732.00
07/15/2017 18:45,2,1.545,ACTIVE,213.06,345.06,59.965,1500158703,"274151322000085","219011344069620",27.41,38.20,0,332.73,365.19,42.9,39.5,0.292,987282.4,987282.4,13939,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158705,2228733.00
07/15/2017 18:45,2,1.641,ACTIVE,215.09,352.57,59.954,1500158703,"201051344000633","219011344069620",28.43,32.20,0,334.24,381.12,47.2,43.7,0.402,763737.1,763737.1,14072,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158706,2228734.00
07/15/2017 18:45,2,1.623,ACTIVE,215.09,351.37,60.018,1500158703,"201051344000469","219011344069620",28.39,29.50,0,334.54,380.52,46.8,43.2,0.393,767335.6,767335.6,14047,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158707,2228735.00
07/15/2017 18:45,2,1.682,ACTIVE,213.96,350.17,59.954,1500158703,"201051344000646","219011344069620",28.01,33.50,0,333.33,379.32,47.8,44.2,0.398,762170.7,762170.7,14039,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158708,2228736.00
07/15/2017 18:45,2,1.629,ACTIVE,212.83,345.66,59.912,1500158703,"274151322000052","219011344069620",27.87,38.80,0,332.43,367.30,45.9,42.4,0.309,1027084.0,1027084.0,13944,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158709,2228737.00
07/15/2017 18:45,2,1.840,ACTIVE,214.64,351.37,59.970,1500158703,"201051344000585","219011344069620",28.31,33.80,0,334.54,383.23,52.7,49.0,0.433,775367.6,775367.6,14037,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158710,2228738.00
07/15/2017 18:45,2,1.600,ACTIVE,214.19,348.66,59.970,1500158703,"201051344001230","219011344069620",28.45,32.80,0,332.43,378.12,46.1,42.6,0.384,766705.7,766705.7,14064,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158711,2228739.00
07/15/2017 18:45,2,1.674,ACTIVE,214.87,350.77,59.975,1500158703,"201051344000582","219011344069620",27.55,33.50,0,333.33,380.52,46.7,43.2,0.389,755958.2,755958.2,14030,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158712,2228740.00
07/15/2017 18:45,2,1.562,ACTIVE,213.96,348.96,59.959,1500158703,"201051344000955","219011344069620",28.59,35.00,0,333.03,377.52,45.2,41.7,0.380,775686.6,775686.6,14049,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158712,2228741.00
07/15/2017 18:45,2,1.062,ACTIVE,213.06,408.18,59.944,1500158703,"274151322000094","219011344069620",37.39,38.80,0,333.63,438.53,40.4,37.0,0.278,846417.0,846417.0,14290,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158713,2228742.00
07/15/2017 18:45,2,1.676,ACTIVE,215.09,351.07,59.965,1500158703,"201051344000579","219011344069620",28.41,33.50,0,335.74,381.73,48.2,44.6,0.393,785505.9,785505.9,14034,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158714,2228743.00
07/15/2017 18:45,2,1.635,ACTIVE,214.19,349.26,59.896,1500158703,"201051344000890","219011344069620",28.53,33.80,0,333.33,379.62,47.2,43.7,0.376,769730.3,769730.3,14047,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158716,2228744.00
07/15/2017 18:45,2,1.594,ACTIVE,214.64,350.17,59.886,1500158703,"201051344000438","219011344069620",28.31,34.80,0,334.54,379.62,45.7,42.2,0.384,772193.9,772193.9,14032,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158717,2228745.00
07/15/2017 18:45,2,1.627,ACTIVE,214.19,345.66,59.949,1500158703,"201051344000417","219011344069620",18.45,33.50,0,334.24,365.49,30.4,27.4,0.252,696926.8,696926.8,14066,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158718,2228746.00
07/15/2017 18:45,2,1.662,ACTIVE,212.61,350.47,59.944,1500158703,"274151322000083","219011344069620",28.23,38.80,0,330.33,367.60,47.5,44.0,0.340,1016728.3,1016728.3,13953,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158719,2228747.00
07/15/2017 18:45,2,1.688,ACTIVE,213.29,347.46,59.954,1500158703,"274151322000076","219011344069620",28.80,39.50,0,333.63,370.00,49.2,45.6,0.336,1085021.8,1085021.8,13956,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158720,2228748.00
07/15/2017 18:45,2,1.643,ACTIVE,214.64,350.17,59.996,1500158703,"201051344000868","219011344069620",28.11,29.50,0,333.93,379.02,46.8,43.3,0.376,765731.9,765731.9,14051,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158721,2228749.00
07/15/2017 18:45,2,1.748,ACTIVE,212.61,346.56,59.965,1500158703,"274151322000095","219011344069620",28.80,39.80,0,330.33,370.00,51.0,47.3,0.340,1074573.7,1074573.7,13968,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158722,2228750.00
07/15/2017 18:45,2,1.668,ACTIVE,215.09,348.96,59.965,1500158703,"201051344000988","219011344069620",18.13,30.00,0,335.14,368.50,30.7,27.7,0.252,669431.9,669431.9,14036,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158722,2228751.00
07/15/2017 18:45,2,1.715,ACTIVE,214.41,350.17,59.959,1500158703,"201051344001025","219011344069620",28.25,33.50,0,333.63,380.82,49.1,45.5,0.402,772572.1,772572.1,14038,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158723,2228752.00
07/15/2017 18:45,2,1.635,ACTIVE,214.87,350.77,59.965,1500158703,"201051344000458","219011344069620",28.31,31.00,0,335.14,380.52,46.9,43.4,0.398,777127.2,777127.2,14021,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158724,2228753.00
07/15/2017 18:45,2,1.639,ACTIVE,215.77,352.57,59.959,1500158703,"201051344000853","219011344069620",28.39,30.50,0,336.34,381.73,47.1,43.6,0.389,778256.2,778256.2,14039,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158725,2228754.00
07/15/2017 18:45,2,1.627,ACTIVE,214.64,350.77,59.981,1500158703,"201051344000685","219011344069620",28.23,33.30,0,334.54,381.42,46.5,43.0,0.402,772055.0,772055.0,14063,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158726,2228755.00
07/15/2017 18:45,2,1.660,ACTIVE,214.41,350.47,59.928,1500158703,"201051344000917","219011344069620",28.53,33.80,0,333.33,380.82,48.0,44.4,0.407,768732.2,768732.2,14054,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158727,2228756.00
07/15/2017 18:45,2,1.682,ACTIVE,214.41,350.17,59.954,1500158703,"201051344001145","219011344069620",28.29,31.80,0,335.14,380.82,48.2,44.6,0.398,776721.9,776721.9,14046,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158728,2228757.00
07/15/2017 18:45,2,1.635,ACTIVE,214.87,351.07,59.959,1500158703,"201051344000651","219011344069620",28.39,33.80,0,335.14,380.52,47.0,43.4,0.384,765554.0,765554.0,14043,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158729,2228758.00
07/15/2017 18:45,2,1.502,ACTIVE,212.61,349.26,59.922,1500158703,"274151322000088","219011344069620",27.71,37.00,0,332.43,364.89,42.1,38.7,0.287,975333.1,975333.1,13946,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158730,2228759.00
07/15/2017 18:45,2,1.088,ACTIVE,213.74,400.66,59.949,1500158703,"274151322000068","219011344069620",37.43,39.50,0,334.24,436.43,41.1,37.7,0.278,847085.7,847085.7,14302,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158731,2228760.00
07/15/2017 18:45,2,1.668,ACTIVE,214.19,349.26,59.912,1500158703,"201051344001135","219011344069620",28.13,33.80,0,333.33,379.02,47.5,44.0,0.380,761033.5,761033.5,14023,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158731,2228761.00
07/15/2017 18:45,2,1.623,ACTIVE,214.41,349.86,59.965,1500158703,"201051344000594","219011344069620",28.51,35.40,0,332.43,379.32,46.9,43.3,0.384,780289.7,780289.7,14034,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158732,2228762.00
07/15/2017 18:45,2,1.627,ACTIVE,214.64,349.56,59.959,1500158703,"201051344001203","219011344069620",28.23,33.30,0,335.14,380.52,46.5,43.0,0.380,770696.0,770696.0,14066,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158733,2228763.00
07/15/2017 18:45,2,1.529,ACTIVE,212.61,344.15,59.959,1500158703,"274151322000054","219011344069620",27.51,37.80,0,332.43,366.10,42.6,39.2,0.296,991911.0,991911.0,13929,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158734,2228764.00
07/15/2017 18:45,2,1.629,ACTIVE,214.87,349.56,59.959,1500158703,"201051344000867","219011344069620",28.35,30.80,0,333.33,379.32,46.8,43.2,0.367,764494.7,764494.7,14067,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158735,2228765.00
07/15/2017 18:45,2,1.480,ACTIVE,214.87,349.86,59.965,1500158703,"201051344001093","219011344069620",28.65,32.00,0,321.31,378.42,43.0,39.6,0.340,768707.5,768707.5,14061,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158736,2228766.00
07/15/2017 18:45,2,1.576,ACTIVE,214.87,350.47,59.965,1500158703,"201051344000900","219011344069620",28.63,29.30,0,317.70,392.85,45.8,42.2,0.367,786165.1,786165.1,14061,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158737,2228767.00
07/15/2017 18:45,2,1.518,ACTIVE,215.09,350.47,60.023,1500158703,"201051344000648","219011344069620",28.53,29.30,0,335.44,379.02,43.8,40.4,0.362,773674.1,773674.1,14033,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158738,2228768.00
07/15/2017 18:45,2,1.600,ACTIVE,214.87,350.47,59.975,1500158703,"201051344000569","219011344069620",28.53,30.80,0,333.33,379.92,46.2,42.7,0.376,788157.9,788157.9,14015,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158739,2228769.00
07/15/2017 18:45,2,1.633,ACTIVE,214.87,350.47,60.039,1500158703,"201051344000983","219011344069620",28.65,30.50,0,334.54,380.22,47.4,43.8,0.398,778784.7,778784.7,14042,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158740,2228770.00
07/15/2017 18:45,2,1.609,ACTIVE,215.09,350.17,59.986,1500158703,"201051344001158","219011344069620",28.07,32.00,0,334.24,380.22,45.8,42.3,0.384,763363.5,763363.5,14040,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158741,2228771.00
07/15/2017 18:45,2,1.533,ACTIVE,215.32,351.07,59.970,1500158703,"201051344000576","219011344069620",28.37,28.80,0,332.43,380.52,44.1,40.6,0.367,777921.0,777921.0,14045,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158742,2228772.00
07/15/2017 18:45,2,1.568,ACTIVE,212.83,347.46,59.970,1500158703,"274151322000087","219011344069620",27.69,43.00,0,332.13,365.49,44.0,40.5,0.274,966284.0,966284.0,14138,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500158743,2228773.00
07/15/2017 19:00,2,0.754,ACTIVE,214.41,342.05,59.975,1500159603,"201051344000645","219011344069620",27.53,29.50,0,335.14,371.81,21.1,18.4,0.159,776867.4,776867.4,14025,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159604,2228774.00
07/15/2017 19:00,2,0.668,ACTIVE,212.38,337.24,60.002,1500159603,"274151322000085","219011344069620",26.76,36.80,0,333.03,359.18,18.1,15.6,0.110,987290.5,987290.5,13940,0,0,0,L,1151911521,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159605,2228775.00
07/15/2017 19:00,2,0.758,ACTIVE,214.19,342.95,59.986,1500159603,"201051344000633","219011344069620",28.05,31.50,0,333.63,372.71,21.6,18.9,0.164,763746.8,763746.8,14073,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159606,2228776.00
07/15/2017 19:00,2,0.758,ACTIVE,213.96,342.05,59.981,1500159603,"201051344000469","219011344069620",27.97,29.00,0,334.24,371.21,21.5,18.8,0.168,767345.1,767345.1,14048,0,0,0,L,1122011218,0,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159607,2228777.00
07/15/2017 19:00,2,0.779,ACTIVE,213.74,340.85,59.975,1500159603,"201051344000646","219011344069620",27.73,32.60,0,331.83,371.21,21.9,19.2,0.164,762180.5,762180.5,14040,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159608,2228778.00
07/15/2017 19:00,2,0.750,ACTIVE,212.16,338.14,59.981,1500159603,"274151322000052","219011344069620",27.19,37.50,0,332.13,360.69,20.7,18.1,0.137,1027093.4,1027093.4,13945,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159609,2228779.00
07/15/2017 19:00,2,0.896,ACTIVE,214.41,343.55,59.970,1500159603,"201051344000585","219011344069620",27.91,32.40,0,333.63,373.91,25.4,22.6,0.190,775378.5,775378.5,14038,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159610,2228780.00
07/15/2017 19:00,2,0.785,ACTIVE,213.96,341.75,59.975,1500159603,"201051344001230","219011344069620",27.95,31.80,0,330.03,368.80,22.3,19.6,0.164,766715.1,766715.1,14065,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159611,2228781.00
07/15/2017 19:00,2,0.863,ACTIVE,214.64,343.55,59.986,1500159603,"201051344000582","219011344069620",27.41,32.40,0,334.54,370.90,24.0,21.2,0.186,755967.8,755967.8,14031,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159611,2228782.00
07/15/2017 19:00,2,0.877,ACTIVE,213.51,341.75,59.970,1500159603,"201051344000955","219011344069620",27.89,33.80,0,331.53,369.10,24.9,22.1,0.194,775695.8,775695.8,14050,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159612,2228783.00
07/15/2017 19:00,2,0.568,ACTIVE,212.61,392.25,59.970,1500159603,"274151322000094","219011344069620",36.30,38.00,0,333.93,429.22,20.9,18.3,0.141,846425.1,846425.1,14291,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159613,2228784.00
07/15/2017 19:00,2,0.934,ACTIVE,213.96,342.65,59.996,1500159603,"201051344000579","219011344069620",28.05,32.80,0,334.54,371.81,26.6,23.7,0.199,785515.8,785515.8,14035,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159614,2228785.00
07/15/2017 19:00,2,0.885,ACTIVE,213.96,342.35,59.975,1500159603,"201051344000890","219011344069620",27.89,32.80,0,333.03,370.30,25.0,22.2,0.181,769740.0,769740.0,14048,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159615,2228786.00
07/15/2017 19:00,2,0.803,ACTIVE,214.19,342.65,59.975,1500159603,"201051344000438","219011344069620",28.17,33.50,0,333.33,371.81,22.9,20.2,0.172,772203.2,772203.2,14033,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159616,2228787.00
07/15/2017 19:00,2,0.809,ACTIVE,213.96,339.65,59.944,1500159603,"201051344000417","219011344069620",17.89,32.80,0,332.13,360.08,14.7,12.2,0.106,696932.9,696932.9,14067,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159617,2228788.00
07/15/2017 19:00,2,0.738,ACTIVE,212.38,336.64,60.002,1500159603,"274151322000083","219011344069620",27.21,37.50,0,330.93,360.99,20.3,17.7,0.124,1016738.0,1016738.0,13954,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159618,2228789.00
07/15/2017 19:00,2,0.758,ACTIVE,212.61,339.34,59.949,1500159603,"274151322000076","219011344069620",27.79,38.20,0,333.33,363.09,21.3,18.6,0.137,1085031.8,1085031.8,13957,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159619,2228790.00
07/15/2017 19:00,2,0.781,ACTIVE,213.74,341.15,59.981,1500159603,"201051344000868","219011344069620",27.43,28.80,0,333.63,370.30,21.7,19.0,0.155,765741.4,765741.4,14052,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159620,2228791.00
07/15/2017 19:00,2,0.746,ACTIVE,212.16,341.15,59.975,1500159603,"274151322000095","219011344069620",27.43,38.00,0,331.83,363.09,20.7,18.1,0.137,1074584.1,1074584.1,13969,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159620,2228792.00
07/15/2017 19:00,2,0.750,ACTIVE,213.74,340.55,59.991,1500159603,"201051344000988","219011344069620",18.07,29.80,0,333.93,363.09,13.7,11.3,0.110,669438.0,669438.0,14037,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159621,2228793.00
07/15/2017 19:00,2,0.787,ACTIVE,213.96,340.55,60.023,1500159603,"201051344001025","219011344069620",27.55,32.40,0,333.63,372.71,22.0,19.3,0.164,772582.1,772582.1,14039,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159622,2228794.00
07/15/2017 19:00,2,0.754,ACTIVE,213.96,340.85,59.986,1500159603,"201051344000458","219011344069620",28.11,30.50,0,334.84,371.51,21.6,18.9,0.168,777136.7,777136.7,14022,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159623,2228795.00
07/15/2017 19:00,2,0.775,ACTIVE,214.41,342.95,59.981,1500159603,"201051344000853","219011344069620",27.39,30.00,0,336.04,373.01,21.6,18.9,0.164,778265.7,778265.7,14040,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159624,2228796.00
07/15/2017 19:00,2,0.715,ACTIVE,214.19,342.35,59.981,1500159603,"201051344000685","219011344069620",27.89,32.00,0,333.03,371.81,20.2,17.6,0.168,772064.4,772064.4,14064,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159625,2228797.00
07/15/2017 19:00,2,0.744,ACTIVE,214.19,342.65,59.986,1500159603,"201051344000917","219011344069620",27.67,32.60,0,332.13,371.81,20.9,18.2,0.150,768741.9,768741.9,14055,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159626,2228798.00
07/15/2017 19:00,2,0.754,ACTIVE,214.19,342.65,59.975,1500159603,"201051344001145","219011344069620",27.71,30.50,0,333.03,371.81,21.2,18.5,0.155,776731.8,776731.8,14047,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159627,2228799.00
07/15/2017 19:00,2,0.787,ACTIVE,214.41,342.95,59.975,1500159603,"201051344000651","219011344069620",27.43,32.40,0,334.24,371.81,21.9,19.2,0.168,765563.6,765563.6,14044,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159628,2228800.00
07/15/2017 19:00,2,0.723,ACTIVE,212.16,339.04,59.991,1500159603,"274151322000088","219011344069620",26.66,36.00,0,332.43,358.88,19.5,16.9,0.124,975341.6,975341.6,13947,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159629,2228801.00
07/15/2017 19:00,2,0.516,ACTIVE,213.06,395.85,59.975,1500159603,"274151322000068","219011344069620",37.17,38.80,0,334.24,426.21,19.4,16.8,0.119,847094.1,847094.1,14303,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159630,2228802.00
07/15/2017 19:00,2,0.877,ACTIVE,213.96,342.05,59.970,1500159603,"201051344001135","219011344069620",28.23,32.40,0,333.33,370.00,25.1,22.3,0.186,761043.2,761043.2,14024,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159631,2228803.00
07/15/2017 19:00,2,0.914,ACTIVE,213.51,342.35,59.970,1500159603,"201051344000594","219011344069620",27.69,34.30,0,331.53,370.30,25.7,22.9,0.199,780299.3,780299.3,14035,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159632,2228804.00
07/15/2017 19:00,2,0.924,ACTIVE,214.41,342.65,59.975,1500159603,"201051344001203","219011344069620",27.63,32.40,0,333.63,370.90,25.8,23.0,0.203,770705.4,770705.4,14067,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159633,2228805.00
07/15/2017 19:00,2,0.836,ACTIVE,212.38,338.74,59.965,1500159603,"274151322000054","219011344069620",26.94,36.30,0,332.43,359.48,22.8,20.1,0.141,991919.7,991919.7,13930,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159633,2228806.00
07/15/2017 19:00,2,1.008,ACTIVE,213.96,342.35,59.981,1500159603,"201051344000867","219011344069620",27.83,30.00,0,334.24,370.30,28.5,25.6,0.217,764504.3,764504.3,14068,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159634,2228807.00
07/15/2017 19:00,2,0.902,ACTIVE,214.41,343.85,59.922,1500159603,"201051344001093","219011344069620",27.99,31.30,0,333.63,367.90,25.6,22.8,0.194,768716.2,768716.2,14062,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159635,2228808.00
07/15/2017 19:00,2,0.998,ACTIVE,214.19,344.45,59.970,1500159603,"201051344000900","219011344069620",27.87,29.00,0,333.93,371.21,28.2,25.3,0.217,786174.4,786174.4,14062,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159637,2228809.00
07/15/2017 19:00,2,0.992,ACTIVE,214.19,344.45,59.975,1500159603,"201051344000648","219011344069620",28.19,29.00,0,335.14,370.60,28.4,25.4,0.230,773683.0,773683.0,14034,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159638,2228810.00
07/15/2017 19:00,2,1.098,ACTIVE,214.19,345.06,59.970,1500159603,"201051344000569","219011344069620",28.45,30.30,0,334.24,371.51,31.6,28.6,0.256,788167.4,788167.4,14016,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159639,2228811.00
07/15/2017 19:00,2,1.205,ACTIVE,214.19,345.66,60.002,1500159603,"201051344000983","219011344069620",28.11,30.30,0,333.93,370.90,34.4,31.2,0.278,778794.5,778794.5,14043,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159639,2228812.00
07/15/2017 19:00,2,1.240,ACTIVE,214.41,346.26,59.981,1500159603,"201051344001158","219011344069620",27.73,31.30,0,334.24,370.90,34.9,31.8,0.287,763372.8,763372.8,14041,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159640,2228813.00
07/15/2017 19:00,2,1.199,ACTIVE,214.87,347.76,59.996,1500159603,"201051344000576","219011344069620",28.33,28.30,0,334.84,371.21,34.5,31.3,0.283,777930.0,777930.0,14046,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159641,2228814.00
07/15/2017 19:00,2,1.250,ACTIVE,212.83,347.16,59.970,1500159603,"274151322000087","219011344069620",27.81,41.50,0,332.13,359.18,35.2,32.0,0.230,966293.0,966293.0,14139,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500159642,2228815.00
07/15/2017 19:15,2,1.180,ACTIVE,214.64,346.56,59.991,1500160503,"201051344000645","219011344069620",27.89,29.00,0,332.43,362.19,33.4,30.3,0.265,776874.7,776874.7,14026,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160504,2228816.00
07/15/2017 19:15,2,0.969,ACTIVE,213.06,342.95,59.986,1500160503,"274151322000085","219011344069620",27.87,35.40,0,330.33,351.97,27.4,24.5,0.177,987296.1,987296.1,13941,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160505,2228817.00
07/15/2017 19:15,2,1.201,ACTIVE,214.87,348.06,60.012,1500160503,"201051344000633","219011344069620",28.41,31.00,0,331.23,363.39,34.6,31.5,0.283,763754.5,763754.5,14074,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160506,2228818.00
07/15/2017 19:15,2,1.201,ACTIVE,214.64,346.56,60.018,1500160503,"201051344000469","219011344069620",28.01,29.00,0,330.93,362.19,34.1,31.0,0.287,767352.7,767352.7,14049,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160507,2228819.00
07/15/2017 19:15,2,1.240,ACTIVE,213.51,345.96,59.949,1500160503,"201051344000646","219011344069620",27.93,31.80,0,330.63,362.19,35.2,32.0,0.287,762188.4,762188.4,14041,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160508,2228820.00
07/15/2017 19:15,2,1.201,ACTIVE,212.38,345.96,59.991,1500160503,"274151322000052","219011344069620",28.05,36.30,0,331.83,355.88,34.1,31.0,0.234,1027101.0,1027101.0,13946,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160509,2228821.00
07/15/2017 19:15,2,1.352,ACTIVE,214.41,347.46,60.002,1500160503,"201051344000585","219011344069620",28.45,31.80,0,331.83,365.19,39.0,35.7,0.305,775387.4,775387.4,14039,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160510,2228822.00
07/15/2017 19:15,2,1.189,ACTIVE,213.96,344.76,59.986,1500160503,"201051344001230","219011344069620",28.01,30.80,0,330.93,360.08,33.8,30.7,0.265,766722.6,766722.6,14066,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160511,2228823.00
07/15/2017 19:15,2,1.199,ACTIVE,214.41,346.56,59.996,1500160503,"201051344000582","219011344069620",28.11,31.80,0,333.33,363.09,34.1,31.0,0.274,755975.4,755975.4,14032,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160512,2228824.00
07/15/2017 19:15,2,1.160,ACTIVE,213.74,345.06,59.996,1500160503,"201051344000955","219011344069620",28.35,32.60,0,331.23,360.38,33.4,30.3,0.270,775703.3,775703.3,14051,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160512,2228825.00
07/15/2017 19:15,2,0.803,ACTIVE,212.83,392.55,59.981,1500160503,"274151322000094","219011344069620",36.72,36.80,0,332.13,428.31,29.7,26.7,0.199,846431.7,846431.7,14292,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160513,2228826.00
07/15/2017 19:15,2,1.238,ACTIVE,214.19,346.86,59.996,1500160503,"201051344000579","219011344069620",28.27,32.40,0,331.83,362.19,35.5,32.3,0.283,785523.9,785523.9,14036,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160514,2228827.00
07/15/2017 19:15,2,1.215,ACTIVE,213.74,344.76,60.023,1500160503,"201051344000890","219011344069620",28.17,32.20,0,332.13,362.19,34.7,31.6,0.270,769747.8,769747.8,14049,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160515,2228828.00
07/15/2017 19:15,2,1.160,ACTIVE,214.19,345.36,59.949,1500160503,"201051344000438","219011344069620",28.55,32.40,0,332.73,362.49,33.6,30.5,0.274,772210.7,772210.7,14034,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160516,2228829.00
07/15/2017 19:15,2,1.201,ACTIVE,214.19,342.35,59.981,1500160503,"201051344000417","219011344069620",18.35,31.80,0,331.53,353.77,22.4,19.7,0.172,696937.7,696937.7,14068,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160517,2228830.00
07/15/2017 19:15,2,1.246,ACTIVE,212.61,344.76,59.991,1500160503,"274151322000083","219011344069620",27.77,36.00,0,332.73,356.18,35.0,31.9,0.247,1016745.9,1016745.9,13955,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160518,2228831.00
07/15/2017 19:15,2,1.238,ACTIVE,213.06,343.25,59.975,1500160503,"274151322000076","219011344069620",28.69,36.50,0,333.03,357.38,36.0,32.8,0.247,1085039.9,1085039.9,13958,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160519,2228832.00
07/15/2017 19:15,2,1.215,ACTIVE,214.19,346.56,59.959,1500160503,"201051344000868","219011344069620",27.83,28.80,0,330.93,361.59,34.3,31.1,0.270,765749.2,765749.2,14053,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160520,2228833.00
07/15/2017 19:15,2,1.283,ACTIVE,212.61,344.15,59.986,1500160503,"274151322000095","219011344069620",28.53,36.30,0,332.43,357.38,37.0,33.8,0.256,1074592.6,1074592.6,13970,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160521,2228834.00
07/15/2017 19:15,2,1.197,ACTIVE,214.41,345.66,59.981,1500160503,"201051344000988","219011344069620",18.21,29.80,0,331.83,356.18,22.1,19.4,0.177,669442.8,669442.8,14038,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160522,2228835.00
07/15/2017 19:15,2,1.227,ACTIVE,213.96,345.36,59.991,1500160503,"201051344001025","219011344069620",28.61,31.50,0,331.53,363.69,35.5,32.4,0.283,772590.3,772590.3,14040,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160523,2228836.00
07/15/2017 19:15,2,1.195,ACTIVE,214.41,346.26,59.981,1500160503,"201051344000458","219011344069620",27.89,30.50,0,331.83,362.49,33.8,30.7,0.278,777144.4,777144.4,14023,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160524,2228837.00
07/15/2017 19:15,2,1.193,ACTIVE,214.87,347.76,59.975,1500160503,"201051344000853","219011344069620",28.09,30.00,0,333.03,363.99,34.0,30.9,0.278,778273.5,778273.5,14041,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160525,2228838.00
07/15/2017 19:15,2,1.172,ACTIVE,214.19,346.56,59.981,1500160503,"201051344000685","219011344069620",28.03,31.00,0,332.43,362.79,33.3,30.2,0.283,772072.0,772072.0,14065,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160525,2228839.00
07/15/2017 19:15,2,1.213,ACTIVE,214.19,346.56,59.975,1500160503,"201051344000917","219011344069620",28.03,32.00,0,332.13,363.09,34.5,31.4,0.283,768749.9,768749.9,14056,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160526,2228840.00
07/15/2017 19:15,2,1.160,ACTIVE,213.96,345.96,59.986,1500160503,"201051344001145","219011344069620",28.96,29.80,0,333.63,363.39,34.0,30.9,0.270,776739.7,776739.7,14048,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160527,2228841.00
07/15/2017 19:15,2,1.205,ACTIVE,214.41,346.56,60.007,1500160503,"201051344000651","219011344069620",27.69,31.50,0,332.73,363.39,33.9,30.8,0.270,765571.4,765571.4,14045,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160528,2228842.00
07/15/2017 19:15,2,1.098,ACTIVE,212.38,345.96,59.981,1500160503,"274151322000088","219011344069620",27.59,34.80,0,331.53,354.07,30.6,27.7,0.194,975348.5,975348.5,13948,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160529,2228843.00
07/15/2017 19:15,2,0.803,ACTIVE,213.29,400.66,59.986,1500160503,"274151322000068","219011344069620",37.31,37.50,0,331.53,430.42,30.5,27.5,0.199,847100.9,847100.9,14304,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160530,2228844.00
07/15/2017 19:15,2,1.221,ACTIVE,213.74,345.06,59.970,1500160503,"201051344001135","219011344069620",28.25,31.30,0,331.83,361.89,34.9,31.8,0.274,761051.3,761051.3,14025,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160531,2228845.00
07/15/2017 19:15,2,1.193,ACTIVE,214.19,345.96,60.034,1500160503,"201051344000594","219011344069620",28.01,33.50,0,329.43,361.59,33.9,30.8,0.261,780307.1,780307.1,14036,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160532,2228846.00
07/15/2017 19:15,2,1.154,ACTIVE,214.19,345.36,59.975,1500160503,"201051344001203","219011344069620",28.61,31.50,0,333.03,363.09,33.5,30.4,0.270,770713.2,770713.2,14068,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160533,2228847.00
07/15/2017 19:15,2,1.133,ACTIVE,212.38,346.26,59.975,1500160503,"274151322000054","219011344069620",27.25,35.20,0,332.73,354.97,31.3,28.3,0.199,991926.8,991926.8,13931,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160534,2228848.00
07/15/2017 19:15,2,1.197,ACTIVE,214.41,345.66,59.954,1500160503,"201051344000867","219011344069620",28.05,29.80,0,331.53,361.59,34.0,30.9,0.265,764512.2,764512.2,14069,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160535,2228849.00
07/15/2017 19:15,2,1.104,ACTIVE,214.19,345.36,59.970,1500160503,"201051344001093","219011344069620",27.97,30.50,0,332.43,360.99,31.3,28.3,0.247,768723.4,768723.4,14063,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160536,2228850.00
07/15/2017 19:15,2,1.168,ACTIVE,214.41,346.26,59.975,1500160503,"201051344000900","219011344069620",27.69,28.80,0,331.83,361.89,32.8,29.7,0.261,786182.0,786182.0,14063,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160537,2228851.00
07/15/2017 19:15,2,1.125,ACTIVE,214.64,345.36,59.981,1500160503,"201051344000648","219011344069620",28.07,28.50,0,333.03,361.89,32.0,29.0,0.261,773690.4,773690.4,14035,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160537,2228852.00
07/15/2017 19:15,2,1.176,ACTIVE,214.41,346.26,59.981,1500160503,"201051344000569","219011344069620",28.15,30.50,0,332.73,362.19,33.5,30.4,0.270,788175.2,788175.2,14017,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160538,2228853.00
07/15/2017 19:15,2,1.180,ACTIVE,214.64,346.26,59.954,1500160503,"201051344000983","219011344069620",28.73,30.00,0,332.13,362.79,34.4,31.2,0.278,778802.5,778802.5,14044,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160539,2228854.00
07/15/2017 19:15,2,1.182,ACTIVE,214.64,345.96,60.034,1500160503,"201051344001158","219011344069620",27.69,31.00,0,332.13,363.09,33.2,30.1,0.270,763380.6,763380.6,14042,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160540,2228855.00
07/15/2017 19:15,2,1.107,ACTIVE,214.87,347.16,59.933,1500160503,"201051344000576","219011344069620",28.39,28.00,0,333.33,363.09,31.9,28.8,0.256,777937.4,777937.4,14047,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160541,2228856.00
07/15/2017 19:15,2,0.984,ACTIVE,212.38,341.45,59.975,1500160503,"274151322000087","219011344069620",29.32,40.00,0,332.13,354.67,29.3,26.3,0.190,966300.0,966300.0,14140,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500160542,2228857.00
07/15/2017 19:30,2,1.053,ACTIVE,214.87,345.36,60.002,1500161403,"201051344000645","219011344069620",27.83,28.00,0,334.24,362.49,29.7,26.7,0.230,776880.4,776880.4,14027,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161404,2228858.00
07/15/2017 19:30,2,0.996,ACTIVE,213.06,344.15,59.996,1500161403,"274151322000085","219011344069620",27.23,34.50,0,330.33,351.37,27.5,24.6,0.181,987300.9,987300.9,13942,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161405,2228859.00
07/15/2017 19:30,2,1.051,ACTIVE,214.87,346.26,59.996,1500161403,"201051344000633","219011344069620",28.55,29.80,0,333.33,364.29,30.4,27.4,0.247,763760.4,763760.4,14075,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161406,2228860.00
07/15/2017 19:30,2,1.051,ACTIVE,214.64,345.36,59.996,1500161403,"201051344000469","219011344069620",28.53,28.00,0,332.73,363.09,30.4,27.4,0.252,767358.5,767358.5,14050,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161407,2228861.00
07/15/2017 19:30,2,1.068,ACTIVE,213.96,344.76,60.002,1500161403,"201051344000646","219011344069620",28.37,31.00,0,330.63,361.89,30.7,27.7,0.243,762194.3,762194.3,14042,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161408,2228862.00
07/15/2017 19:30,2,1.047,ACTIVE,212.61,343.25,60.007,1500161403,"274151322000052","219011344069620",27.73,35.00,0,331.53,354.37,29.4,26.5,0.203,1027106.7,1027106.7,13947,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161408,2228863.00
07/15/2017 19:30,2,1.148,ACTIVE,214.64,346.26,60.007,1500161403,"201051344000585","219011344069620",28.13,30.80,0,333.03,363.39,32.8,29.7,0.256,775394.0,775394.0,14040,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161409,2228864.00
07/15/2017 19:30,2,1.033,ACTIVE,214.19,344.15,59.959,1500161403,"201051344001230","219011344069620",28.37,29.80,0,330.93,359.78,29.7,26.7,0.234,766728.3,766728.3,14067,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161410,2228865.00
07/15/2017 19:30,2,1.033,ACTIVE,214.87,345.96,60.007,1500161403,"201051344000582","219011344069620",28.41,30.30,0,333.03,362.49,29.8,26.8,0.230,755981.2,755981.2,14033,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161411,2228866.00
07/15/2017 19:30,2,1.064,ACTIVE,213.96,344.76,59.965,1500161403,"201051344000955","219011344069620",28.23,31.80,0,331.83,360.08,30.5,27.5,0.243,775709.0,775709.0,14052,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161412,2228867.00
07/15/2017 19:30,2,0.668,ACTIVE,212.83,403.97,59.996,1500161403,"274151322000094","219011344069620",37.87,36.00,0,334.24,421.10,25.9,23.1,0.186,846436.5,846436.5,14293,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161413,2228868.00
07/15/2017 19:30,2,1.102,ACTIVE,214.64,345.06,60.002,1500161403,"201051344000579","219011344069620",28.47,31.50,0,333.63,362.79,31.8,28.8,0.243,785530.0,785530.0,14037,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161414,2228869.00
