ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 19:30,2,1.090,ACTIVE,214.19,344.76,59.991,1500161403,"201051344000890","219011344069620",28.27,31.00,0,331.83,360.99,31.2,28.2,0.239,769753.8,769753.8,14050,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161415,2228870.00
07/15/2017 19:30,2,1.053,ACTIVE,214.64,345.96,59.996,1500161403,"201051344000438","219011344069620",28.63,31.00,0,331.83,361.59,30.6,27.6,0.247,772216.5,772216.5,14035,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161416,2228871.00
07/15/2017 19:30,2,1.088,ACTIVE,214.41,342.65,59.996,1500161403,"201051344000417","219011344069620",18.53,30.80,0,331.83,353.77,20.4,17.8,0.155,696941.4,696941.4,14069,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161417,2228872.00
07/15/2017 19:30,2,1.080,ACTIVE,212.83,341.15,59.991,1500161403,"274151322000083","219011344069620",27.83,35.00,0,330.93,354.97,30.5,27.5,0.212,1016751.7,1016751.7,13956,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161417,2228873.00
07/15/2017 19:30,2,1.109,ACTIVE,213.29,345.66,59.996,1500161403,"274151322000076","219011344069620",28.82,35.20,0,331.83,355.58,32.4,29.3,0.217,1085045.9,1085045.9,13959,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161418,2228874.00
07/15/2017 19:30,2,1.129,ACTIVE,214.41,344.45,60.002,1500161403,"201051344000868","219011344069620",27.81,27.50,0,333.33,362.19,31.8,28.8,0.252,765755.1,765755.1,14054,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161419,2228875.00
07/15/2017 19:30,2,1.141,ACTIVE,212.61,346.86,59.996,1500161403,"274151322000095","219011344069620",28.59,35.40,0,330.33,355.28,33.1,30.0,0.217,1074598.7,1074598.7,13971,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161420,2228876.00
07/15/2017 19:30,2,1.121,ACTIVE,214.64,344.45,60.028,1500161403,"201051344000988","219011344069620",18.19,28.50,0,333.63,356.48,20.7,18.0,0.172,669446.4,669446.4,14039,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161421,2228877.00
07/15/2017 19:30,2,1.139,ACTIVE,214.41,345.06,60.034,1500161403,"201051344001025","219011344069620",28.47,30.30,0,331.83,361.89,32.8,29.8,0.256,772596.3,772596.3,14041,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161422,2228878.00
07/15/2017 19:30,2,1.092,ACTIVE,214.41,345.36,59.970,1500161403,"201051344000458","219011344069620",28.67,29.50,0,333.63,363.09,31.7,28.7,0.261,777150.2,777150.2,14024,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161423,2228879.00
07/15/2017 19:30,2,1.105,ACTIVE,215.09,347.16,60.023,1500161403,"201051344000853","219011344069620",28.53,29.00,0,335.14,363.39,32.0,29.0,0.256,778279.3,778279.3,14042,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161424,2228880.00
07/15/2017 19:30,2,1.088,ACTIVE,214.64,345.96,60.002,1500161403,"201051344000685","219011344069620",28.13,29.80,0,331.83,362.49,31.0,28.0,0.265,772077.7,772077.7,14066,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161425,2228881.00
07/15/2017 19:30,2,1.117,ACTIVE,214.41,346.26,59.996,1500161403,"201051344000917","219011344069620",28.17,30.50,0,332.13,361.89,31.9,28.9,0.247,768755.7,768755.7,14057,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161426,2228882.00
07/15/2017 19:30,2,1.113,ACTIVE,214.64,345.36,60.007,1500161403,"201051344001145","219011344069620",28.23,28.80,0,331.83,362.19,31.9,28.8,0.247,776745.4,776745.4,14049,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161427,2228883.00
07/15/2017 19:30,2,1.107,ACTIVE,214.64,345.96,60.023,1500161403,"201051344000651","219011344069620",28.13,30.00,0,333.93,361.89,31.6,28.6,0.247,765577.1,765577.1,14046,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161427,2228884.00
07/15/2017 19:30,2,1.023,ACTIVE,212.38,340.55,60.002,1500161403,"274151322000088","219011344069620",27.63,33.50,0,329.43,352.27,28.6,25.7,0.181,975353.7,975353.7,13949,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161428,2228885.00
07/15/2017 19:30,2,0.707,ACTIVE,213.51,408.78,60.002,1500161403,"274151322000068","219011344069620",38.21,36.50,0,335.44,425.91,27.4,24.6,0.181,847106.0,847106.0,14305,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161429,2228886.00
07/15/2017 19:30,2,1.123,ACTIVE,214.19,344.45,60.018,1500161403,"201051344001135","219011344069620",28.51,30.00,0,332.73,360.38,32.4,29.4,0.247,761057.4,761057.4,14026,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161430,2228887.00
07/15/2017 19:30,2,1.107,ACTIVE,214.41,345.66,60.018,1500161403,"201051344000594","219011344069620",28.35,32.20,0,332.13,360.69,31.9,28.8,0.247,780313.0,780313.0,14037,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161431,2228888.00
07/15/2017 19:30,2,1.105,ACTIVE,214.64,344.76,60.012,1500161403,"201051344001203","219011344069620",28.15,30.50,0,333.33,361.59,31.6,28.5,0.252,770719.0,770719.0,14069,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161432,2228889.00
07/15/2017 19:30,2,1.035,ACTIVE,212.83,342.65,59.996,1500161403,"274151322000054","219011344069620",27.51,34.00,0,329.73,353.47,28.9,25.9,0.194,991932.1,991932.1,13932,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161433,2228890.00
07/15/2017 19:30,2,1.102,ACTIVE,214.64,344.76,60.023,1500161403,"201051344000867","219011344069620",28.69,28.50,0,332.43,361.59,32.0,29.0,0.247,764518.1,764518.1,14070,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161434,2228891.00
07/15/2017 19:30,2,1.062,ACTIVE,214.64,345.96,60.012,1500161403,"201051344001093","219011344069620",28.13,29.50,0,332.43,359.78,30.2,27.3,0.234,768728.9,768728.9,14064,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161435,2228892.00
07/15/2017 19:30,2,1.070,ACTIVE,214.64,345.96,60.002,1500161403,"201051344000900","219011344069620",28.73,28.00,0,332.73,361.29,31.2,28.2,0.247,786187.8,786187.8,14064,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161436,2228893.00
07/15/2017 19:30,2,1.078,ACTIVE,214.64,345.36,60.007,1500161403,"201051344000648","219011344069620",28.19,27.80,0,333.03,361.59,30.8,27.8,0.247,773696.1,773696.1,14036,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161437,2228894.00
07/15/2017 19:30,2,1.100,ACTIVE,214.64,345.66,60.028,1500161403,"201051344000569","219011344069620",28.33,29.50,0,333.33,361.59,31.6,28.5,0.252,788181.1,788181.1,14018,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161438,2228895.00
07/15/2017 19:30,2,1.121,ACTIVE,214.64,345.06,60.012,1500161403,"201051344000983","219011344069620",28.49,29.00,0,333.03,361.89,32.3,29.3,0.256,778808.6,778808.6,14045,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161439,2228896.00
07/15/2017 19:30,2,1.090,ACTIVE,214.64,345.06,60.012,1500161403,"201051344001158","219011344069620",28.19,29.80,0,332.73,360.99,31.2,28.2,0.247,763386.4,763386.4,14043,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161440,2228897.00
07/15/2017 19:30,2,1.055,ACTIVE,214.87,347.16,60.012,1500161403,"201051344000576","219011344069620",28.41,27.30,0,334.24,361.29,30.4,27.4,0.243,777943.0,777943.0,14048,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161441,2228898.00
07/15/2017 19:30,2,1.020,ACTIVE,213.29,345.66,60.034,1500161403,"274151322000087","219011344069620",27.71,38.40,0,329.43,351.97,28.6,25.7,0.172,966305.1,966305.1,14141,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500161441,2228899.00
07/15/2017 19:45,2,0.887,ACTIVE,214.41,343.25,59.991,1500162303,"201051344000645","219011344069620",27.73,27.50,0,334.24,361.29,24.9,22.1,0.190,776886.7,776886.7,14028,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162304,2228900.00
07/15/2017 19:45,2,0.826,ACTIVE,212.83,341.45,59.981,1500162303,"274151322000085","219011344069620",27.10,33.80,0,333.33,353.47,22.7,20.0,0.150,987306.7,987306.7,13943,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162305,2228901.00
07/15/2017 19:45,2,0.906,ACTIVE,214.87,345.06,59.996,1500162303,"201051344000633","219011344069620",27.65,29.00,0,333.33,362.49,25.4,22.6,0.203,763766.8,763766.8,14076,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162306,2228902.00
07/15/2017 19:45,2,0.895,ACTIVE,214.64,343.55,59.996,1500162303,"201051344000469","219011344069620",28.11,27.00,0,332.13,360.99,25.5,22.7,0.203,767365.0,767365.0,14051,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162307,2228903.00
07/15/2017 19:45,2,0.896,ACTIVE,213.96,343.25,60.023,1500162303,"201051344000646","219011344069620",28.07,30.30,0,332.73,360.69,25.5,22.7,0.199,762200.8,762200.8,14043,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162308,2228904.00
07/15/2017 19:45,2,0.867,ACTIVE,212.83,337.84,59.996,1500162303,"274151322000052","219011344069620",27.57,34.30,0,331.53,354.37,24.3,21.5,0.159,1027112.8,1027112.8,13948,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162309,2228905.00
07/15/2017 19:45,2,0.953,ACTIVE,214.64,344.15,60.007,1500162303,"201051344000585","219011344069620",28.01,30.00,0,333.63,362.19,27.1,24.2,0.203,775400.9,775400.9,14041,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162310,2228906.00
07/15/2017 19:45,2,0.871,ACTIVE,213.96,342.05,60.002,1500162303,"201051344001230","219011344069620",28.11,29.30,0,331.53,358.88,24.8,22.0,0.190,766734.6,766734.6,14068,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162311,2228907.00
07/15/2017 19:45,2,0.865,ACTIVE,214.64,344.15,60.007,1500162303,"201051344000582","219011344069620",28.07,29.30,0,333.63,361.29,24.6,21.9,0.190,755987.5,755987.5,14034,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162312,2228908.00
07/15/2017 19:45,2,0.896,ACTIVE,213.96,342.95,59.996,1500162303,"201051344000955","219011344069620",28.15,30.80,0,331.83,359.48,25.6,22.8,0.203,775715.5,775715.5,14053,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162313,2228909.00
07/15/2017 19:45,2,0.566,ACTIVE,213.06,395.25,60.002,1500162303,"274151322000094","219011344069620",36.74,35.20,0,331.23,420.80,21.0,18.3,0.141,846441.8,846441.8,14294,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162313,2228910.00
07/15/2017 19:45,2,0.934,ACTIVE,214.64,343.85,59.996,1500162303,"201051344000579","219011344069620",28.05,30.50,0,333.03,361.29,26.6,23.7,0.203,785536.7,785536.7,14038,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162314,2228911.00
07/15/2017 19:45,2,0.904,ACTIVE,213.96,342.35,59.996,1500162303,"201051344000890","219011344069620",28.31,30.30,0,331.53,360.38,25.9,23.1,0.190,769760.3,769760.3,14051,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162315,2228912.00
07/15/2017 19:45,2,0.879,ACTIVE,214.41,343.55,60.002,1500162303,"201051344000438","219011344069620",28.29,30.30,0,332.73,360.99,25.2,22.4,0.199,772222.9,772222.9,14036,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162316,2228913.00
07/15/2017 19:45,2,0.912,ACTIVE,214.19,340.85,59.959,1500162303,"201051344000417","219011344069620",18.15,30.00,0,332.13,353.17,16.8,14.3,0.119,696945.5,696945.5,14070,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162317,2228914.00
07/15/2017 19:45,2,0.848,ACTIVE,212.61,338.44,59.996,1500162303,"274151322000083","219011344069620",27.59,34.30,0,330.63,354.97,23.7,21.0,0.150,1016757.7,1016757.7,13957,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162318,2228915.00
07/15/2017 19:45,2,0.900,ACTIVE,213.29,339.34,59.996,1500162303,"274151322000076","219011344069620",28.15,34.50,0,333.33,355.88,25.7,22.8,0.172,1085052.5,1085052.5,13960,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162319,2228916.00
07/15/2017 19:45,2,0.920,ACTIVE,214.19,343.25,60.002,1500162303,"201051344000868","219011344069620",27.95,26.80,0,332.13,360.99,26.1,23.3,0.190,765761.7,765761.7,14055,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162320,2228917.00
07/15/2017 19:45,2,0.891,ACTIVE,212.83,343.25,59.991,1500162303,"274151322000095","219011344069620",27.81,34.50,0,331.53,355.88,25.1,22.3,0.164,1074605.1,1074605.1,13972,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162321,2228918.00
07/15/2017 19:45,2,0.900,ACTIVE,214.64,342.95,60.002,1500162303,"201051344000988","219011344069620",18.13,27.80,0,333.03,355.58,16.6,14.0,0.133,669450.5,669450.5,14040,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162322,2228919.00
07/15/2017 19:45,2,0.904,ACTIVE,214.19,342.35,60.007,1500162303,"201051344001025","219011344069620",28.19,29.50,0,333.03,361.59,25.9,23.1,0.194,772602.9,772602.9,14042,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162323,2228920.00
07/15/2017 19:45,2,0.893,ACTIVE,214.64,343.25,59.996,1500162303,"201051344000458","219011344069620",28.05,28.50,0,333.33,361.59,25.3,22.5,0.199,777156.7,777156.7,14025,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162324,2228921.00
07/15/2017 19:45,2,0.906,ACTIVE,214.87,344.76,59.975,1500162303,"201051344000853","219011344069620",27.75,28.00,0,335.14,362.49,25.5,22.7,0.194,778285.8,778285.8,14043,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162324,2228922.00
07/15/2017 19:45,2,0.865,ACTIVE,214.64,344.45,60.012,1500162303,"201051344000685","219011344069620",27.81,29.30,0,332.73,361.29,24.4,21.6,0.203,772083.9,772083.9,14067,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162325,2228923.00
07/15/2017 19:45,2,0.879,ACTIVE,214.41,344.15,60.007,1500162303,"201051344000917","219011344069620",28.13,29.50,0,331.23,360.99,25.1,22.3,0.194,768762.1,768762.1,14058,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162326,2228924.00
07/15/2017 19:45,2,0.891,ACTIVE,214.41,343.85,59.991,1500162303,"201051344001145","219011344069620",27.97,28.00,0,333.33,361.29,25.2,22.4,0.186,776751.8,776751.8,14050,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162327,2228925.00
07/15/2017 19:45,2,0.869,ACTIVE,214.64,343.55,60.034,1500162303,"201051344000651","219011344069620",28.49,29.30,0,333.63,361.29,25.1,22.3,0.190,765583.5,765583.5,14047,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162328,2228926.00
07/15/2017 19:45,2,0.820,ACTIVE,212.61,343.25,59.996,1500162303,"274151322000088","219011344069620",27.04,33.00,0,332.43,352.87,22.5,19.8,0.146,975359.3,975359.3,13950,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162329,2228927.00
07/15/2017 19:45,2,0.582,ACTIVE,213.51,398.86,59.996,1500162303,"274151322000068","219011344069620",37.05,36.00,0,331.53,426.81,21.8,19.1,0.137,847111.4,847111.4,14306,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162330,2228928.00
07/15/2017 19:45,2,0.936,ACTIVE,214.19,342.35,60.012,1500162303,"201051344001135","219011344069620",27.91,29.50,0,332.73,360.08,26.4,23.6,0.199,761064.1,761064.1,14027,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162331,2228929.00
07/15/2017 19:45,2,0.898,ACTIVE,214.19,343.55,60.028,1500162303,"201051344000594","219011344069620",28.31,31.30,0,331.83,360.69,25.8,23.0,0.199,780319.5,780319.5,14038,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162332,2228930.00
07/15/2017 19:45,2,0.896,ACTIVE,214.41,342.95,59.959,1500162303,"201051344001203","219011344069620",28.31,29.80,0,333.63,361.59,25.8,22.9,0.203,770725.5,770725.5,14070,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162333,2228931.00
07/15/2017 19:45,2,0.836,ACTIVE,212.83,337.84,59.970,1500162303,"274151322000054","219011344069620",27.29,33.50,0,332.13,353.77,23.1,20.4,0.146,991937.9,991937.9,13933,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162334,2228932.00
07/15/2017 19:45,2,0.920,ACTIVE,214.64,342.95,60.023,1500162303,"201051344000867","219011344069620",28.05,28.00,0,332.43,360.69,26.1,23.3,0.199,764524.7,764524.7,14071,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162335,2228933.00
07/15/2017 19:45,2,0.887,ACTIVE,214.41,343.25,59.986,1500162303,"201051344001093","219011344069620",27.83,28.80,0,332.73,360.08,25.0,22.2,0.186,768735.2,768735.2,14065,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162336,2228934.00
07/15/2017 19:45,2,0.877,ACTIVE,214.41,343.55,60.028,1500162303,"201051344000900","219011344069620",28.49,27.00,0,332.43,361.29,25.3,22.5,0.199,786194.2,786194.2,14065,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162337,2228935.00
07/15/2017 19:45,2,0.881,ACTIVE,214.87,343.55,59.991,1500162303,"201051344000648","219011344069620",28.29,27.00,0,333.93,361.59,25.3,22.5,0.199,773702.4,773702.4,14037,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162338,2228936.00
07/15/2017 19:45,2,0.918,ACTIVE,214.19,343.25,60.034,1500162303,"201051344000569","219011344069620",27.59,28.50,0,333.63,361.29,25.7,22.9,0.199,788187.6,788187.6,14019,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162338,2228937.00
07/15/2017 19:45,2,0.910,ACTIVE,214.41,343.25,59.996,1500162303,"201051344000983","219011344069620",28.63,28.30,0,333.33,361.29,26.4,23.6,0.199,778815.3,778815.3,14046,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162339,2228938.00
07/15/2017 19:45,2,0.910,ACTIVE,214.19,343.25,60.002,1500162303,"201051344001158","219011344069620",27.69,29.00,0,333.33,361.29,25.5,22.7,0.203,763392.8,763392.8,14044,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162340,2228939.00
07/15/2017 19:45,2,0.877,ACTIVE,214.87,345.06,60.028,1500162303,"201051344000576","219011344069620",28.17,26.80,0,334.24,362.49,25.1,22.3,0.199,777949.3,777949.3,14049,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162341,2228940.00
07/15/2017 19:45,2,0.844,ACTIVE,213.06,339.34,59.986,1500162303,"274151322000087","219011344069620",27.10,37.30,0,333.03,354.07,23.1,20.4,0.146,966310.9,966310.9,14142,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500162342,2228941.00
07/15/2017 20:00,2,0.783,ACTIVE,214.87,342.95,60.002,1500163203,"201051344000645","219011344069620",27.33,27.30,0,333.33,355.58,21.7,19.1,0.164,776891.9,776891.9,14029,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163204,2228942.00
07/15/2017 20:00,2,0.719,ACTIVE,213.29,339.65,59.965,1500163203,"274151322000085","219011344069620",27.21,33.00,0,330.63,348.66,19.8,17.2,0.124,987311.4,987311.4,13944,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163205,2228943.00
07/15/2017 20:00,2,0.803,ACTIVE,214.87,344.15,60.007,1500163203,"201051344000633","219011344069620",27.59,28.50,0,332.43,357.68,22.5,19.8,0.181,763772.2,763772.2,14077,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163206,2228944.00
07/15/2017 20:00,2,0.791,ACTIVE,214.41,342.95,60.002,1500163203,"201051344000469","219011344069620",28.11,26.50,0,331.83,355.88,22.6,19.8,0.177,767370.3,767370.3,14052,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163207,2228945.00
07/15/2017 20:00,2,0.799,ACTIVE,213.96,343.25,60.023,1500163203,"201051344000646","219011344069620",27.87,29.80,0,331.53,355.28,22.6,19.9,0.172,762206.2,762206.2,14044,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163208,2228946.00
07/15/2017 20:00,2,0.777,ACTIVE,212.83,340.25,59.970,1500163203,"274151322000052","219011344069620",27.39,33.50,0,330.33,349.86,21.6,18.9,0.146,1027117.9,1027117.9,13949,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163209,2228947.00
07/15/2017 20:00,2,0.867,ACTIVE,214.64,343.55,60.018,1500163203,"201051344000585","219011344069620",27.33,29.50,0,332.43,355.58,24.1,21.3,0.172,775406.6,775406.6,14042,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163210,2228948.00
07/15/2017 20:00,2,0.789,ACTIVE,214.19,341.45,60.002,1500163203,"201051344001230","219011344069620",28.07,29.00,0,330.33,353.77,22.4,19.7,0.164,766739.8,766739.8,14069,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163210,2228949.00
07/15/2017 20:00,2,0.775,ACTIVE,214.87,343.85,60.007,1500163203,"201051344000582","219011344069620",28.03,29.00,0,332.73,355.28,22.0,19.3,0.168,755992.6,755992.6,14035,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163211,2228950.00
07/15/2017 20:00,2,0.812,ACTIVE,213.96,342.65,60.002,1500163203,"201051344000955","219011344069620",27.77,30.30,0,330.93,354.97,22.9,20.1,0.177,775720.8,775720.8,14054,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163212,2228951.00
07/15/2017 20:00,2,0.502,ACTIVE,213.06,396.75,60.002,1500163203,"274151322000094","219011344069620",36.98,35.00,0,335.44,413.29,18.8,16.2,0.124,846446.1,846446.1,14295,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163213,2228952.00
07/15/2017 20:00,2,0.830,ACTIVE,214.41,342.65,60.007,1500163203,"201051344000579","219011344069620",28.41,29.80,0,333.33,356.78,23.9,21.1,0.172,785542.3,785542.3,14039,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163214,2228953.00
07/15/2017 20:00,2,0.814,ACTIVE,214.19,342.35,59.996,1500163203,"201051344000890","219011344069620",27.85,30.00,0,331.83,354.97,23.1,20.3,0.168,769765.7,769765.7,14052,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163215,2228954.00
07/15/2017 20:00,2,0.789,ACTIVE,214.41,342.95,60.012,1500163203,"201051344000438","219011344069620",27.69,29.80,0,332.73,356.48,22.1,19.5,0.172,772228.1,772228.1,14037,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163216,2228955.00
07/15/2017 20:00,2,0.795,ACTIVE,214.41,341.15,60.007,1500163203,"201051344000417","219011344069620",18.23,29.80,0,332.13,350.17,14.7,12.3,0.106,696948.8,696948.8,14071,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163217,2228956.00
07/15/2017 20:00,2,0.738,ACTIVE,212.83,338.44,60.023,1500163203,"274151322000083","219011344069620",27.59,33.50,0,330.63,349.56,20.7,18.1,0.137,1016762.6,1016762.6,13958,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163218,2228957.00
07/15/2017 20:00,2,0.795,ACTIVE,213.29,341.15,60.007,1500163203,"274151322000076","219011344069620",27.69,34.00,0,331.53,350.47,22.3,19.6,0.146,1085057.8,1085057.8,13961,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163219,2228958.00
07/15/2017 20:00,2,0.812,ACTIVE,214.19,343.25,60.002,1500163203,"201051344000868","219011344069620",27.67,26.30,0,331.23,355.88,22.8,20.1,0.172,765767.1,765767.1,14056,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163220,2228959.00
07/15/2017 20:00,2,0.771,ACTIVE,212.61,341.45,60.002,1500163203,"274151322000095","219011344069620",27.81,33.80,0,330.33,350.17,21.8,19.1,0.141,1074610.3,1074610.3,13973,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163221,2228960.00
07/15/2017 20:00,2,0.771,ACTIVE,214.19,342.05,60.012,1500163203,"201051344000988","219011344069620",18.41,27.50,0,332.43,352.27,14.4,12.0,0.115,669453.7,669453.7,14041,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163222,2228961.00
07/15/2017 20:00,2,0.789,ACTIVE,214.19,342.05,60.007,1500163203,"201051344001025","219011344069620",28.07,29.30,0,333.03,355.28,22.5,19.8,0.164,772608.3,772608.3,14043,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163223,2228962.00
07/15/2017 20:00,2,0.785,ACTIVE,214.41,342.35,60.002,1500163203,"201051344000458","219011344069620",27.85,28.30,0,333.63,355.28,22.2,19.5,0.172,777161.9,777161.9,14026,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163224,2228963.00
07/15/2017 20:00,2,0.773,ACTIVE,215.09,344.76,60.002,1500163203,"201051344000853","219011344069620",28.19,27.50,0,334.24,357.68,22.1,19.4,0.172,778291.1,778291.1,14044,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163224,2228964.00
07/15/2017 20:00,2,0.748,ACTIVE,214.64,343.25,59.996,1500163203,"201051344000685","219011344069620",27.85,28.80,0,332.73,356.78,21.1,18.5,0.177,772088.9,772088.9,14068,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163225,2228965.00
07/15/2017 20:00,2,0.777,ACTIVE,214.64,343.85,60.007,1500163203,"201051344000917","219011344069620",27.67,29.00,0,331.53,355.58,21.8,19.1,0.168,768767.3,768767.3,14059,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163226,2228966.00
07/15/2017 20:00,2,0.777,ACTIVE,214.64,343.55,60.012,1500163203,"201051344001145","219011344069620",27.93,28.00,0,333.33,356.48,22.0,19.3,0.159,776757.1,776757.1,14051,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163227,2228967.00
07/15/2017 20:00,2,0.775,ACTIVE,214.64,343.25,59.965,1500163203,"201051344000651","219011344069620",27.79,28.80,0,333.33,355.88,21.9,19.2,0.172,765588.7,765588.7,14048,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163228,2228968.00
07/15/2017 20:00,2,0.715,ACTIVE,212.38,342.65,60.007,1500163203,"274151322000088","219011344069620",26.78,32.60,0,329.73,348.66,19.4,16.8,0.115,975363.9,975363.9,13951,0,0,0,L,1151911521,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163229,2228969.00
07/15/2017 20:00,2,0.508,ACTIVE,213.51,399.46,60.002,1500163203,"274151322000068","219011344069620",37.31,35.60,0,335.44,418.70,19.2,16.6,0.119,847115.9,847115.9,14307,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163230,2228970.00
07/15/2017 20:00,2,0.818,ACTIVE,214.19,342.65,60.039,1500163203,"201051344001135","219011344069620",28.03,29.30,0,332.13,354.67,23.3,20.5,0.172,761069.6,761069.6,14028,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163231,2228971.00
07/15/2017 20:00,2,0.791,ACTIVE,213.96,342.35,60.002,1500163203,"201051344000594","219011344069620",28.27,30.50,0,331.83,355.88,22.7,20.0,0.168,780324.9,780324.9,14039,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163232,2228972.00
07/15/2017 20:00,2,0.801,ACTIVE,214.64,342.95,60.034,1500163203,"201051344001203","219011344069620",27.99,29.30,0,332.73,357.08,22.7,20.0,0.168,770730.9,770730.9,14071,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163233,2228973.00
07/15/2017 20:00,2,0.740,ACTIVE,213.06,339.95,60.002,1500163203,"274151322000054","219011344069620",27.02,32.80,0,330.33,349.26,20.3,17.7,0.124,991942.7,991942.7,13934,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163233,2228974.00
07/15/2017 20:00,2,0.826,ACTIVE,214.41,341.45,60.012,1500163203,"201051344000867","219011344069620",27.85,27.50,0,331.83,355.58,23.3,20.6,0.172,764530.2,764530.2,14072,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163234,2228975.00
07/15/2017 20:00,2,0.781,ACTIVE,214.64,343.55,59.996,1500163203,"201051344001093","219011344069620",28.13,28.50,0,332.43,354.97,22.2,19.6,0.164,768740.3,768740.3,14066,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163235,2228976.00
07/15/2017 20:00,2,0.789,ACTIVE,214.41,343.25,60.002,1500163203,"201051344000900","219011344069620",28.19,26.80,0,332.43,355.58,22.5,19.8,0.172,786199.4,786199.4,14066,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163236,2228977.00
07/15/2017 20:00,2,0.789,ACTIVE,214.64,342.65,60.039,1500163203,"201051344000648","219011344069620",28.05,26.80,0,333.93,356.18,22.5,19.8,0.168,773707.7,773707.7,14038,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163237,2228978.00
07/15/2017 20:00,2,0.801,ACTIVE,214.41,343.25,60.002,1500163203,"201051344000569","219011344069620",28.19,28.00,0,332.73,355.58,22.9,20.2,0.181,788193.0,788193.0,14020,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163238,2228979.00
07/15/2017 20:00,2,0.818,ACTIVE,214.41,342.65,60.049,1500163203,"201051344000983","219011344069620",28.29,27.80,0,332.43,355.88,23.5,20.7,0.177,778820.8,778820.8,14047,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163239,2228980.00
07/15/2017 20:00,2,0.779,ACTIVE,214.41,342.65,60.012,1500163203,"201051344001158","219011344069620",28.13,28.50,0,332.43,356.48,22.2,19.6,0.168,763398.1,763398.1,14045,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163240,2228981.00
07/15/2017 20:00,2,0.779,ACTIVE,214.87,343.85,60.034,1500163203,"201051344000576","219011344069620",27.65,26.50,0,333.33,356.18,21.8,19.1,0.168,777954.4,777954.4,14050,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163241,2228982.00
07/15/2017 20:00,2,0.723,ACTIVE,213.06,338.44,59.975,1500163203,"274151322000087","219011344069620",27.31,36.30,0,329.73,348.96,20.0,17.4,0.110,966315.7,966315.7,14143,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500163242,2228983.00
07/15/2017 20:15,2,0.617,ACTIVE,214.64,342.35,59.970,1500164104,"201051344000645","219011344069620",27.47,27.00,0,323.41,354.07,17.2,14.7,0.124,776896.5,776896.5,14030,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164105,2228984.00
07/15/2017 20:15,2,0.555,ACTIVE,213.29,341.75,59.944,1500164104,"274151322000085","219011344069620",26.92,32.40,0,320.41,348.66,15.1,12.6,0.093,987315.4,987315.4,13945,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164106,2228985.00
07/15/2017 20:15,2,0.629,ACTIVE,214.64,342.65,59.970,1500164104,"201051344000633","219011344069620",27.71,28.00,0,323.41,355.88,17.7,15.1,0.124,763776.9,763776.9,14078,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164107,2228986.00
07/15/2017 20:15,2,0.625,ACTIVE,214.41,341.75,59.975,1500164104,"201051344000469","219011344069620",27.79,26.30,0,321.61,354.07,17.6,15.1,0.128,767375.0,767375.0,14053,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164108,2228987.00
07/15/2017 20:15,2,0.633,ACTIVE,213.74,341.15,59.944,1500164104,"201051344000646","219011344069620",27.53,29.50,0,323.11,353.77,17.7,15.2,0.128,762210.9,762210.9,14045,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164108,2228988.00
07/15/2017 20:15,2,0.594,ACTIVE,212.83,341.15,59.965,1500164104,"274151322000052","219011344069620",27.08,33.00,0,319.21,349.26,16.3,13.8,0.088,1027122.3,1027122.3,13950,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164109,2228989.00
07/15/2017 20:15,2,0.668,ACTIVE,214.41,341.45,59.970,1500164104,"201051344000585","219011344069620",27.97,29.00,0,322.51,354.67,19.0,16.4,0.128,775411.7,775411.7,14043,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164110,2228990.00
07/15/2017 20:15,2,0.596,ACTIVE,213.96,339.65,59.975,1500164104,"201051344001230","219011344069620",28.25,28.30,0,322.81,353.17,17.1,14.5,0.115,766744.4,766744.4,14070,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164111,2228991.00
07/15/2017 20:15,2,0.604,ACTIVE,214.41,341.15,59.959,1500164104,"201051344000582","219011344069620",27.61,28.00,0,322.81,354.07,16.9,14.4,0.119,755997.1,755997.1,14036,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164112,2228992.00
07/15/2017 20:15,2,0.629,ACTIVE,213.74,340.25,59.970,1500164104,"201051344000955","219011344069620",27.79,29.50,0,320.41,353.77,17.7,15.2,0.124,775725.5,775725.5,14055,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164113,2228993.00
07/15/2017 20:15,2,0.359,ACTIVE,213.29,393.75,59.959,1500164104,"274151322000094","219011344069620",37.09,34.30,0,332.73,413.89,13.5,11.1,0.075,846449.8,846449.8,14296,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164114,2228994.00
07/15/2017 20:15,2,0.650,ACTIVE,214.19,340.55,59.970,1500164104,"201051344000579","219011344069620",27.99,29.50,0,322.81,354.07,18.5,15.9,0.128,785547.2,785547.2,14040,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164115,2228995.00
07/15/2017 20:15,2,0.633,ACTIVE,213.96,340.25,59.970,1500164104,"201051344000890","219011344069620",27.69,29.50,0,322.81,353.77,17.7,15.2,0.119,769770.5,769770.5,14053,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164116,2228996.00
07/15/2017 20:15,2,0.607,ACTIVE,214.19,340.85,59.970,1500164104,"201051344000438","219011344069620",27.89,29.00,0,323.41,354.97,17.2,14.7,0.124,772232.7,772232.7,14038,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164116,2228997.00
07/15/2017 20:15,2,0.625,ACTIVE,214.19,339.34,59.970,1500164104,"201051344000417","219011344069620",18.13,29.30,0,322.81,348.96,11.5,9.2,0.071,696951.7,696951.7,14072,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164117,2228998.00
07/15/2017 20:15,2,0.559,ACTIVE,212.83,342.05,59.975,1500164104,"274151322000083","219011344069620",27.25,32.80,0,320.41,349.26,15.4,12.9,0.106,1016766.9,1016766.9,13959,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164118,2228999.00
07/15/2017 20:15,2,0.598,ACTIVE,213.51,340.55,59.965,1500164104,"274151322000076","219011344069620",27.51,33.30,0,323.11,350.47,16.6,14.1,0.106,1085062.5,1085062.5,13962,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164119,2229000.00
07/15/2017 20:15,2,0.637,ACTIVE,213.96,340.85,59.970,1500164104,"201051344000868","219011344069620",27.51,26.30,0,321.01,353.77,17.8,15.3,0.119,765771.9,765771.9,14057,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164120,2229001.00
07/15/2017 20:15,2,0.580,ACTIVE,213.06,338.14,59.991,1500164104,"274151322000095","219011344069620",27.41,32.80,0,320.11,348.96,16.1,13.6,0.102,1074614.8,1074614.8,13974,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164121,2229002.00
07/15/2017 20:15,2,0.602,ACTIVE,214.19,341.45,59.970,1500164104,"201051344000988","219011344069620",18.07,27.30,0,322.51,350.77,11.0,8.7,0.075,669456.6,669456.6,14042,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164122,2229003.00
07/15/2017 20:15,2,0.621,ACTIVE,213.96,339.95,59.933,1500164104,"201051344001025","219011344069620",27.65,28.50,0,323.11,354.37,17.4,14.9,0.119,772613.0,772613.0,14044,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164123,2229004.00
07/15/2017 20:15,2,0.609,ACTIVE,214.19,340.55,59.996,1500164104,"201051344000458","219011344069620",27.81,28.00,0,321.31,353.47,17.2,14.7,0.124,777166.6,777166.6,14027,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164124,2229005.00
07/15/2017 20:15,2,0.611,ACTIVE,214.87,342.65,59.975,1500164104,"201051344000853","219011344069620",27.59,27.50,0,323.41,355.28,17.1,14.6,0.124,778295.8,778295.8,14045,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164125,2229006.00
07/15/2017 20:15,2,0.574,ACTIVE,214.64,342.05,59.970,1500164104,"201051344000685","219011344069620",27.61,28.30,0,323.41,354.37,16.1,13.6,0.124,772093.3,772093.3,14069,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164125,2229007.00
07/15/2017 20:15,2,0.594,ACTIVE,214.41,341.45,59.970,1500164104,"201051344000917","219011344069620",27.83,28.50,0,322.21,353.77,16.8,14.3,0.110,768771.8,768771.8,14060,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164126,2229008.00
07/15/2017 20:15,2,0.592,ACTIVE,214.41,341.15,59.970,1500164104,"201051344001145","219011344069620",27.89,27.50,0,323.11,354.07,16.8,14.3,0.110,776761.7,776761.7,14052,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164127,2229009.00
07/15/2017 20:15,2,0.596,ACTIVE,214.41,341.15,59.975,1500164104,"201051344000651","219011344069620",27.65,28.00,0,323.11,354.37,16.7,14.2,0.115,765593.3,765593.3,14049,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164128,2229010.00
07/15/2017 20:15,2,0.527,ACTIVE,212.83,340.55,59.965,1500164104,"274151322000088","219011344069620",26.60,32.20,0,319.81,348.36,14.2,11.7,0.080,975367.9,975367.9,13952,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164129,2229011.00
07/15/2017 20:15,2,0.371,ACTIVE,213.74,394.95,59.981,1500164104,"274151322000068","219011344069620",36.92,35.00,0,336.04,412.08,13.9,11.5,0.080,847119.8,847119.8,14308,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164130,2229012.00
