ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 20:15,2,0.641,ACTIVE,213.96,339.34,59.981,1500164104,"201051344001135","219011344069620",27.51,28.50,0,320.41,353.17,17.9,15.3,0.119,761074.5,761074.5,14029,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164131,2229013.00
07/15/2017 20:15,2,0.607,ACTIVE,213.96,340.25,59.975,1500164104,"201051344000594","219011344069620",27.75,30.00,0,318.30,353.77,17.1,14.6,0.124,780329.6,780329.6,14040,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164132,2229014.00
07/15/2017 20:15,2,0.607,ACTIVE,214.41,340.25,59.986,1500164104,"201051344001203","219011344069620",27.75,28.50,0,323.11,355.28,17.1,14.6,0.115,770735.6,770735.6,14072,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164133,2229015.00
07/15/2017 20:15,2,0.531,ACTIVE,213.06,339.95,59.938,1500164104,"274151322000054","219011344069620",27.10,32.40,0,320.41,348.96,14.6,12.2,0.088,991946.7,991946.7,13935,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164134,2229016.00
07/15/2017 20:15,2,0.611,ACTIVE,214.41,340.25,59.975,1500164104,"201051344000867","219011344069620",27.95,27.50,0,322.21,353.77,17.3,14.8,0.115,764535.0,764535.0,14073,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164135,2229017.00
07/15/2017 20:15,2,0.584,ACTIVE,214.41,341.15,59.981,1500164104,"201051344001093","219011344069620",27.79,28.00,0,322.81,353.77,16.5,14.0,0.110,768744.9,768744.9,14067,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164136,2229018.00
07/15/2017 20:15,2,0.588,ACTIVE,214.19,341.15,59.981,1500164104,"201051344000900","219011344069620",27.51,26.50,0,322.81,353.77,16.4,13.9,0.119,786204.0,786204.0,14067,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164137,2229019.00
07/15/2017 20:15,2,0.598,ACTIVE,214.41,340.85,59.938,1500164104,"201051344000648","219011344069620",27.67,26.50,0,323.72,354.97,16.8,14.3,0.119,773712.3,773712.3,14039,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164138,2229020.00
07/15/2017 20:15,2,0.607,ACTIVE,214.19,341.15,59.975,1500164104,"201051344000569","219011344069620",27.83,27.80,0,323.41,354.07,17.1,14.6,0.119,788197.7,788197.7,14021,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164139,2229021.00
07/15/2017 20:15,2,0.619,ACTIVE,214.19,340.55,59.996,1500164104,"201051344000983","219011344069620",28.03,27.50,0,322.21,354.37,17.6,15.1,0.119,778825.6,778825.6,14048,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164139,2229022.00
07/15/2017 20:15,2,0.590,ACTIVE,214.19,340.55,59.981,1500164104,"201051344001158","219011344069620",27.67,28.00,0,323.11,353.77,16.6,14.0,0.119,763402.7,763402.7,14046,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164140,2229023.00
07/15/2017 20:15,2,0.578,ACTIVE,214.64,342.05,59.981,1500164104,"201051344000576","219011344069620",27.81,26.30,0,323.41,354.67,16.3,13.8,0.115,777959.0,777959.0,14051,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164141,2229024.00
07/15/2017 20:15,2,0.531,ACTIVE,213.29,339.95,59.965,1500164104,"274151322000087","219011344069620",26.74,35.60,0,321.31,348.36,14.4,12.0,0.084,966319.8,966319.8,14144,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500164142,2229025.00
07/15/2017 20:30,2,0.531,ACTIVE,214.64,340.85,60.012,1500165003,"201051344000645","219011344069620",27.65,26.50,0,333.03,351.07,14.9,12.5,0.102,776899.3,776899.3,14031,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165004,2229026.00
07/15/2017 20:30,2,0.484,ACTIVE,213.06,338.14,60.007,1500165003,"274151322000085","219011344069620",26.44,31.80,0,333.63,345.36,13.0,10.6,0.080,987317.7,987317.7,13946,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165005,2229027.00
07/15/2017 20:30,2,0.535,ACTIVE,214.64,341.45,60.012,1500165003,"201051344000633","219011344069620",28.39,27.50,0,331.83,352.87,15.4,13.0,0.102,763779.6,763779.6,14079,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165006,2229028.00
07/15/2017 20:30,2,0.543,ACTIVE,214.19,340.25,60.007,1500165003,"201051344000469","219011344069620",27.97,25.80,0,330.33,350.77,15.4,13.0,0.110,767377.9,767377.9,14054,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165007,2229029.00
07/15/2017 20:30,2,0.553,ACTIVE,214.19,340.25,60.007,1500165003,"201051344000646","219011344069620",27.73,28.50,0,331.23,349.26,15.6,13.1,0.097,762213.8,762213.8,14046,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165008,2229030.00
07/15/2017 20:30,2,0.512,ACTIVE,212.83,340.85,60.034,1500165003,"274151322000052","219011344069620",27.21,32.40,0,333.03,345.66,14.1,11.7,0.088,1027124.8,1027124.8,13951,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165009,2229031.00
07/15/2017 20:30,2,0.596,ACTIVE,214.64,340.85,60.007,1500165003,"201051344000585","219011344069620",27.79,28.30,0,331.83,350.17,16.8,14.3,0.110,775414.8,775414.8,14044,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165010,2229032.00
07/15/2017 20:30,2,0.521,ACTIVE,214.19,339.65,60.002,1500165003,"201051344001230","219011344069620",28.41,27.50,0,330.63,347.76,15.0,12.6,0.093,766747.1,766747.1,14071,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165010,2229033.00
07/15/2017 20:30,2,0.539,ACTIVE,215.09,340.85,60.002,1500165003,"201051344000582","219011344069620",27.14,27.50,0,332.13,350.17,14.9,12.4,0.097,755999.8,755999.8,14037,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165011,2229034.00
07/15/2017 20:30,2,0.566,ACTIVE,213.96,340.25,60.012,1500165003,"201051344000955","219011344069620",27.00,28.80,0,331.23,349.86,15.4,12.9,0.093,775728.4,775728.4,14056,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165012,2229035.00
07/15/2017 20:30,2,0.309,ACTIVE,213.06,394.95,60.002,1500165003,"274151322000094","219011344069620",37.13,33.80,0,334.54,405.77,11.5,9.2,0.071,846451.7,846451.7,14297,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165013,2229036.00
07/15/2017 20:30,2,0.584,ACTIVE,214.19,340.55,60.002,1500165003,"201051344000579","219011344069620",27.75,28.80,0,333.03,350.17,16.5,14.0,0.106,785550.3,785550.3,14041,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165014,2229037.00
07/15/2017 20:30,2,0.553,ACTIVE,214.41,339.95,60.007,1500165003,"201051344000890","219011344069620",28.11,28.80,0,331.83,350.17,15.8,13.3,0.102,769773.4,769773.4,14054,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165015,2229038.00
07/15/2017 20:30,2,0.533,ACTIVE,214.64,341.45,60.007,1500165003,"201051344000438","219011344069620",27.89,28.50,0,331.83,349.86,15.1,12.6,0.102,772235.5,772235.5,14039,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165016,2229039.00
07/15/2017 20:30,2,0.547,ACTIVE,214.64,339.34,60.012,1500165003,"201051344000417","219011344069620",18.33,28.50,0,332.13,346.26,10.2,7.9,0.062,696953.4,696953.4,14073,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165017,2229040.00
07/15/2017 20:30,2,0.494,ACTIVE,212.83,340.25,59.996,1500165003,"274151322000083","219011344069620",27.00,32.20,0,333.03,345.66,13.5,11.1,0.084,1016769.2,1016769.2,13960,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165018,2229041.00
07/15/2017 20:30,2,0.518,ACTIVE,213.29,337.84,60.007,1500165003,"274151322000076","219011344069620",27.77,32.40,0,334.24,346.26,14.6,12.2,0.088,1085065.1,1085065.1,13963,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165019,2229042.00
07/15/2017 20:30,2,0.568,ACTIVE,213.96,340.25,60.007,1500165003,"201051344000868","219011344069620",27.29,25.80,0,332.13,350.17,15.8,13.3,0.102,765774.9,765774.9,14058,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165020,2229043.00
07/15/2017 20:30,2,0.510,ACTIVE,212.83,337.24,60.012,1500165003,"274151322000095","219011344069620",27.37,32.20,0,332.73,345.66,14.2,11.7,0.084,1074617.3,1074617.3,13975,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165021,2229044.00
07/15/2017 20:30,2,0.533,ACTIVE,214.41,340.25,60.012,1500165003,"201051344000988","219011344069620",17.93,26.80,0,331.83,348.06,9.7,7.4,0.062,669458.2,669458.2,14043,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165022,2229045.00
07/15/2017 20:30,2,0.549,ACTIVE,214.41,339.65,60.002,1500165003,"201051344001025","219011344069620",27.87,27.80,0,332.13,349.86,15.6,13.1,0.106,772615.9,772615.9,14045,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165023,2229046.00
07/15/2017 20:30,2,0.543,ACTIVE,214.19,340.25,60.044,1500165003,"201051344000458","219011344069620",27.77,27.30,0,332.13,349.86,15.3,12.8,0.110,777169.4,777169.4,14028,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165024,2229047.00
07/15/2017 20:30,2,0.531,ACTIVE,214.87,341.75,60.002,1500165003,"201051344000853","219011344069620",28.19,27.00,0,334.24,351.07,15.2,12.7,0.102,778298.6,778298.6,14046,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165024,2229048.00
07/15/2017 20:30,2,0.504,ACTIVE,214.64,341.15,59.981,1500165003,"201051344000685","219011344069620",28.11,27.50,0,333.03,350.47,14.3,11.9,0.106,772095.9,772095.9,14070,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165025,2229049.00
07/15/2017 20:30,2,0.535,ACTIVE,214.41,340.85,60.039,1500165003,"201051344000917","219011344069620",27.73,27.80,0,331.83,349.86,15.0,12.6,0.102,768774.6,768774.6,14061,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165026,2229050.00
07/15/2017 20:30,2,0.527,ACTIVE,214.87,340.85,60.039,1500165003,"201051344001145","219011344069620",28.03,26.80,0,332.73,350.77,15.0,12.6,0.097,776764.4,776764.4,14053,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165027,2229051.00
07/15/2017 20:30,2,0.523,ACTIVE,214.87,341.15,60.002,1500165003,"201051344000651","219011344069620",28.19,27.50,0,333.63,350.77,15.0,12.5,0.097,765596.1,765596.1,14050,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165028,2229052.00
07/15/2017 20:30,2,0.465,ACTIVE,212.61,338.74,59.996,1500165003,"274151322000088","219011344069620",26.50,31.30,0,332.73,344.15,12.5,10.1,0.066,975370.0,975370.0,13953,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165029,2229053.00
07/15/2017 20:30,2,0.334,ACTIVE,213.51,392.55,60.002,1500165003,"274151322000068","219011344069620",36.92,34.50,0,334.84,409.98,12.3,9.9,0.066,847121.9,847121.9,14309,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165030,2229054.00
07/15/2017 20:30,2,0.574,ACTIVE,214.19,339.65,59.991,1500165003,"201051344001135","219011344069620",27.61,27.80,0,332.43,348.96,16.1,13.6,0.097,761077.5,761077.5,14030,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165031,2229055.00
07/15/2017 20:30,2,0.547,ACTIVE,214.19,340.55,60.007,1500165003,"201051344000594","219011344069620",27.83,29.30,0,331.83,348.96,15.4,13.0,0.106,780332.4,780332.4,14041,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165032,2229056.00
07/15/2017 20:30,2,0.555,ACTIVE,214.64,340.25,60.007,1500165003,"201051344001203","219011344069620",27.67,27.80,0,333.33,350.77,15.5,13.1,0.102,770738.4,770738.4,14073,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165033,2229057.00
07/15/2017 20:30,2,0.471,ACTIVE,212.61,338.74,60.007,1500165003,"274151322000054","219011344069620",27.27,31.80,0,332.73,344.76,13.0,10.6,0.080,991949.0,991949.0,13936,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165033,2229058.00
07/15/2017 20:30,2,0.564,ACTIVE,214.41,339.65,59.981,1500165003,"201051344000867","219011344069620",27.39,27.00,0,332.43,349.26,15.7,13.2,0.097,764537.9,764537.9,14074,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165034,2229059.00
07/15/2017 20:30,2,0.527,ACTIVE,214.41,340.85,60.002,1500165003,"201051344001093","219011344069620",27.87,27.50,0,333.33,349.26,14.9,12.5,0.088,768747.6,768747.6,14068,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165035,2229060.00
07/15/2017 20:30,2,0.527,ACTIVE,214.19,340.85,60.007,1500165003,"201051344000900","219011344069620",27.69,26.00,0,332.13,349.26,14.8,12.4,0.102,786206.7,786206.7,14068,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165036,2229061.00
07/15/2017 20:30,2,0.543,ACTIVE,214.64,340.55,60.007,1500165003,"201051344000648","219011344069620",27.57,26.00,0,333.93,350.17,15.2,12.7,0.097,773715.1,773715.1,14040,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165037,2229062.00
07/15/2017 20:30,2,0.545,ACTIVE,214.41,340.25,60.007,1500165003,"201051344000569","219011344069620",27.91,27.30,0,332.73,349.56,15.4,13.0,0.102,788200.6,788200.6,14022,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165038,2229063.00
07/15/2017 20:30,2,0.561,ACTIVE,214.41,339.95,60.039,1500165003,"201051344000983","219011344069620",28.13,26.80,0,332.43,349.86,16.0,13.5,0.102,778828.6,778828.6,14049,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165039,2229064.00
07/15/2017 20:30,2,0.539,ACTIVE,214.41,340.25,60.012,1500165003,"201051344001158","219011344069620",27.39,27.50,0,332.43,350.17,15.0,12.5,0.106,763405.5,763405.5,14047,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165040,2229065.00
07/15/2017 20:30,2,0.529,ACTIVE,214.87,341.75,60.018,1500165003,"201051344000576","219011344069620",27.39,25.80,0,333.03,350.47,14.7,12.3,0.102,777961.7,777961.7,14052,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165041,2229066.00
07/15/2017 20:30,2,0.482,ACTIVE,213.06,339.95,60.012,1500165003,"274151322000087","219011344069620",26.56,34.80,0,333.33,344.76,13.0,10.6,0.071,966322.1,966322.1,14145,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165042,2229067.00
07/15/2017 20:45,2,0.467,ACTIVE,214.41,339.65,60.018,1500165903,"201051344000645","219011344069620",27.37,26.30,0,333.03,349.26,13.0,10.6,0.080,776902.1,776902.1,14032,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165905,2229068.00
07/15/2017 20:45,2,0.402,ACTIVE,213.06,338.74,59.991,1500165903,"274151322000085","219011344069620",26.62,30.80,0,333.33,343.85,10.9,8.6,0.062,987320.0,987320.0,13947,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165905,2229069.00
07/15/2017 20:45,2,0.482,ACTIVE,214.41,341.15,59.965,1500165903,"201051344000633","219011344069620",27.33,27.30,0,332.43,349.86,13.4,11.0,0.088,763782.6,763782.6,14080,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165906,2229070.00
07/15/2017 20:45,2,0.473,ACTIVE,214.19,339.65,59.970,1500165903,"201051344000469","219011344069620",27.83,25.50,0,330.93,348.66,13.3,11.0,0.088,767380.8,767380.8,14055,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165907,2229071.00
07/15/2017 20:45,2,0.496,ACTIVE,213.29,336.94,59.959,1500165903,"201051344000646","219011344069620",26.88,28.00,0,331.53,348.06,13.5,11.1,0.080,762216.8,762216.8,14047,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165908,2229072.00
07/15/2017 20:45,2,0.434,ACTIVE,212.83,339.65,59.949,1500165903,"274151322000052","219011344069620",27.00,31.50,0,331.53,344.45,11.9,9.5,0.062,1027127.4,1027127.4,13952,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165909,2229073.00
07/15/2017 20:45,2,0.539,ACTIVE,213.96,339.04,59.970,1500165903,"201051344000585","219011344069620",26.16,27.50,0,332.43,349.26,14.3,11.9,0.084,775418.1,775418.1,14045,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165910,2229074.00
07/15/2017 20:45,2,0.471,ACTIVE,213.51,337.24,59.970,1500165903,"201051344001230","219011344069620",27.15,27.00,0,330.93,346.86,13.0,10.6,0.080,766750.0,766750.0,14072,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165911,2229075.00
07/15/2017 20:45,2,0.457,ACTIVE,213.96,338.74,59.949,1500165903,"201051344000582","219011344069620",27.53,27.00,0,332.73,348.36,12.8,10.4,0.080,756002.6,756002.6,14038,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165912,2229076.00
07/15/2017 20:45,2,0.477,ACTIVE,213.29,337.84,60.002,1500165903,"201051344000955","219011344069620",28.31,28.00,0,331.83,345.96,13.7,11.3,0.084,775731.5,775731.5,14057,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165913,2229077.00
07/15/2017 20:45,2,0.256,ACTIVE,213.29,394.35,59.954,1500165903,"274151322000094","219011344069620",37.03,33.00,0,334.54,405.47,9.7,7.4,0.053,846453.8,846453.8,14298,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165914,2229078.00
07/15/2017 20:45,2,0.525,ACTIVE,213.96,339.04,59.970,1500165903,"201051344000579","219011344069620",26.88,28.30,0,332.43,348.06,14.3,11.9,0.084,785553.6,785553.6,14042,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165915,2229079.00
07/15/2017 20:45,2,0.480,ACTIVE,213.29,336.94,59.965,1500165903,"201051344000890","219011344069620",28.03,28.00,0,332.43,348.96,13.7,11.3,0.075,769776.5,769776.5,14055,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165916,2229080.00
07/15/2017 20:45,2,0.469,ACTIVE,213.74,338.14,59.970,1500165903,"201051344000438","219011344069620",27.63,27.80,0,332.43,348.96,13.2,10.8,0.080,772238.4,772238.4,14040,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165917,2229081.00
07/15/2017 20:45,2,0.488,ACTIVE,213.74,337.24,59.970,1500165903,"201051344000417","219011344069620",17.89,27.80,0,332.43,346.56,8.9,6.6,0.049,696955.2,696955.2,14074,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165918,2229082.00
07/15/2017 20:45,2,0.410,ACTIVE,212.83,337.24,59.959,1500165903,"274151322000083","219011344069620",27.12,31.30,0,332.13,343.85,11.3,9.0,0.071,1016771.7,1016771.7,13961,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165918,2229083.00
07/15/2017 20:45,2,0.439,ACTIVE,213.51,338.14,59.965,1500165903,"274151322000076","219011344069620",27.77,31.80,0,333.93,344.76,12.3,10.0,0.075,1085067.8,1085067.8,13964,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165919,2229084.00
07/15/2017 20:45,2,0.490,ACTIVE,213.96,339.04,59.975,1500165903,"201051344000868","219011344069620",27.45,25.50,0,332.13,348.66,13.7,11.3,0.084,765777.9,765777.9,14059,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165920,2229085.00
07/15/2017 20:45,2,0.426,ACTIVE,212.83,338.44,59.954,1500165903,"274151322000095","219011344069620",27.39,31.50,0,332.43,343.85,11.8,9.5,0.071,1074619.9,1074619.9,13976,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165921,2229086.00
07/15/2017 20:45,2,0.457,ACTIVE,213.96,339.34,59.975,1500165903,"201051344000988","219011344069620",17.93,26.50,0,331.53,347.16,8.3,6.1,0.062,669459.8,669459.8,14044,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165922,2229087.00
07/15/2017 20:45,2,0.482,ACTIVE,213.51,337.24,59.970,1500165903,"201051344001025","219011344069620",27.51,27.30,0,333.03,348.06,13.4,11.0,0.080,772618.8,772618.8,14046,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165923,2229088.00
07/15/2017 20:45,2,0.480,ACTIVE,213.96,338.44,59.975,1500165903,"201051344000458","219011344069620",27.47,26.80,0,332.73,348.36,13.4,11.0,0.088,777172.4,777172.4,14029,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165924,2229089.00
07/15/2017 20:45,2,0.486,ACTIVE,214.64,340.55,59.975,1500165903,"201051344000853","219011344069620",26.86,26.80,0,333.93,349.86,13.3,10.9,0.088,778301.5,778301.5,14047,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165925,2229090.00
07/15/2017 20:45,2,0.449,ACTIVE,213.96,339.04,59.959,1500165903,"201051344000685","219011344069620",27.23,27.00,0,332.73,349.26,12.4,10.1,0.084,772098.6,772098.6,14071,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165926,2229091.00
07/15/2017 20:45,2,0.482,ACTIVE,213.51,338.44,59.928,1500165903,"201051344000917","219011344069620",27.10,27.30,0,331.83,348.66,13.2,10.8,0.084,768777.4,768777.4,14062,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165927,2229092.00
07/15/2017 20:45,2,0.467,ACTIVE,213.74,338.44,59.975,1500165903,"201051344001145","219011344069620",27.63,26.30,0,334.24,349.26,13.1,10.7,0.075,776767.2,776767.2,14054,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165928,2229093.00
07/15/2017 20:45,2,0.471,ACTIVE,213.74,338.74,59.986,1500165903,"201051344000651","219011344069620",27.45,27.00,0,333.33,348.96,13.1,10.8,0.080,765598.9,765598.9,14051,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165929,2229094.00
07/15/2017 20:45,2,0.396,ACTIVE,212.83,339.34,59.981,1500165903,"274151322000088","219011344069620",26.12,30.50,0,332.13,343.25,10.5,8.2,0.062,975372.2,975372.2,13954,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165930,2229095.00
07/15/2017 20:45,2,0.293,ACTIVE,213.51,379.02,59.965,1500165903,"274151322000068","219011344069620",35.50,33.50,0,336.04,411.78,10.7,8.4,0.057,847124.2,847124.2,14310,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165931,2229096.00
07/15/2017 20:45,2,0.490,ACTIVE,213.29,336.64,59.981,1500165903,"201051344001135","219011344069620",28.29,27.30,0,332.43,347.46,14.1,11.6,0.080,761080.6,761080.6,14031,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165931,2229097.00
07/15/2017 20:45,2,0.506,ACTIVE,213.74,339.04,59.981,1500165903,"201051344000594","219011344069620",25.70,28.80,0,330.93,348.66,13.2,10.8,0.084,780335.4,780335.4,14042,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165932,2229098.00
07/15/2017 20:45,2,0.488,ACTIVE,213.74,337.24,59.965,1500165903,"201051344001203","219011344069620",27.53,27.30,0,333.03,348.96,13.6,11.2,0.084,770741.4,770741.4,14074,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165933,2229099.00
07/15/2017 20:45,2,0.412,ACTIVE,212.83,336.94,59.975,1500165903,"274151322000054","219011344069620",26.46,30.80,0,332.13,343.55,11.0,8.7,0.057,991951.4,991951.4,13937,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165934,2229100.00
07/15/2017 20:45,2,0.492,ACTIVE,214.19,338.44,59.981,1500165903,"201051344000867","219011344069620",27.49,26.80,0,332.43,348.96,13.7,11.3,0.080,764540.9,764540.9,14075,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165935,2229101.00
07/15/2017 20:45,2,0.471,ACTIVE,213.74,338.44,59.986,1500165903,"201051344001093","219011344069620",27.47,27.00,0,332.43,348.66,13.1,10.8,0.071,768750.5,768750.5,14069,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165936,2229102.00
07/15/2017 20:45,2,0.449,ACTIVE,213.96,339.34,59.991,1500165903,"201051344000900","219011344069620",28.01,25.80,0,332.43,348.66,12.8,10.4,0.084,786209.5,786209.5,14069,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165937,2229103.00
07/15/2017 20:45,2,0.486,ACTIVE,214.19,339.04,59.970,1500165903,"201051344000648","219011344069620",26.90,25.80,0,333.33,348.96,13.2,10.8,0.080,773718.0,773718.0,14041,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165938,2229104.00
07/15/2017 20:45,2,0.496,ACTIVE,213.96,339.34,59.975,1500165903,"201051344000569","219011344069620",26.90,27.00,0,332.73,348.06,13.5,11.1,0.084,788203.5,788203.5,14023,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165939,2229105.00
07/15/2017 20:45,2,0.504,ACTIVE,213.96,338.74,59.975,1500165903,"201051344000983","219011344069620",27.39,26.80,0,333.03,348.06,14.0,11.6,0.084,778831.7,778831.7,14050,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165940,2229106.00
07/15/2017 20:45,2,0.475,ACTIVE,213.96,338.44,59.965,1500165903,"201051344001158","219011344069620",27.10,27.30,0,332.13,348.66,13.1,10.7,0.084,763408.3,763408.3,14048,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165941,2229107.00
07/15/2017 20:45,2,0.445,ACTIVE,214.41,340.25,59.975,1500165903,"201051344000576","219011344069620",28.25,25.80,0,333.93,348.66,12.8,10.4,0.080,777964.5,777964.5,14053,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165942,2229108.00
07/15/2017 20:45,2,0.406,ACTIVE,213.06,339.04,59.970,1500165903,"274151322000087","219011344069620",26.64,33.50,0,332.73,343.85,11.0,8.7,0.057,966324.4,966324.4,14146,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500165943,2229109.00
07/15/2017 21:00,2,0.389,ACTIVE,214.64,339.34,59.986,1500166804,"201051344000645","219011344069620",25.92,26.30,0,333.33,347.16,10.2,7.9,0.057,776904.5,776904.5,14033,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166805,2229110.00
07/15/2017 21:00,2,0.312,ACTIVE,213.51,338.44,59.981,1500166804,"274151322000085","219011344069620",26.38,30.30,0,333.93,342.35,8.3,6.1,0.044,987321.9,987321.9,13948,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166806,2229111.00
07/15/2017 21:00,2,0.381,ACTIVE,214.64,340.55,59.981,1500166804,"201051344000633","219011344069620",27.43,27.30,0,332.43,348.66,10.6,8.3,0.062,763785.0,763785.0,14081,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166807,2229112.00
07/15/2017 21:00,2,0.377,ACTIVE,214.41,339.04,59.986,1500166804,"201051344000469","219011344069620",27.73,25.80,0,331.23,347.16,10.7,8.4,0.062,767383.3,767383.3,14056,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166807,2229113.00
07/15/2017 21:00,2,0.406,ACTIVE,213.74,338.44,59.981,1500166804,"201051344000646","219011344069620",26.70,27.30,0,329.43,345.36,11.0,8.7,0.062,762219.3,762219.3,14048,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166808,2229114.00
07/15/2017 21:00,2,0.340,ACTIVE,213.06,336.04,59.975,1500166804,"274151322000052","219011344069620",26.96,31.00,0,333.03,342.95,9.2,7.0,0.035,1027129.5,1027129.5,13953,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166809,2229115.00
07/15/2017 21:00,2,0.418,ACTIVE,214.19,338.74,59.986,1500166804,"201051344000585","219011344069620",27.89,27.00,0,331.23,346.26,11.8,9.5,0.057,775420.8,775420.8,14046,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166810,2229116.00
07/15/2017 21:00,2,0.363,ACTIVE,213.96,337.54,59.944,1500166804,"201051344001230","219011344069620",27.71,26.50,0,330.03,344.76,10.2,7.9,0.049,766752.3,766752.3,14073,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166811,2229117.00
07/15/2017 21:00,2,0.371,ACTIVE,214.41,338.74,59.986,1500166804,"201051344000582","219011344069620",26.82,26.50,0,330.93,345.36,10.1,7.8,0.053,756005.0,756005.0,14039,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166812,2229118.00
07/15/2017 21:00,2,0.395,ACTIVE,213.74,337.54,59.996,1500166804,"201051344000955","219011344069620",27.59,27.50,0,329.73,344.45,11.1,8.8,0.057,775734.0,775734.0,14058,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166813,2229119.00
07/15/2017 21:00,2,0.201,ACTIVE,213.29,381.42,60.018,1500166804,"274151322000094","219011344069620",35.76,32.40,0,334.54,404.57,7.3,5.1,0.040,846455.4,846455.4,14299,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166814,2229120.00
07/15/2017 21:00,2,0.438,ACTIVE,214.19,338.14,60.028,1500166804,"201051344000579","219011344069620",26.24,27.80,0,332.43,346.26,11.6,9.3,0.057,785556.2,785556.2,14043,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166815,2229121.00
07/15/2017 21:00,2,0.387,ACTIVE,213.96,337.24,59.975,1500166804,"201051344000890","219011344069620",27.69,27.50,0,330.03,345.36,10.9,8.6,0.057,769779.0,769779.0,14056,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166816,2229122.00
07/15/2017 21:00,2,0.379,ACTIVE,214.19,338.14,59.996,1500166804,"201051344000438","219011344069620",27.35,27.30,0,331.23,345.66,10.5,8.2,0.053,772240.5,772240.5,14041,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166816,2229123.00
07/15/2017 21:00,2,0.393,ACTIVE,213.96,337.54,59.970,1500166804,"201051344000417","219011344069620",18.03,27.30,0,330.33,343.85,7.2,5.0,0.031,696956.7,696956.7,14075,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166817,2229124.00
07/15/2017 21:00,2,0.320,ACTIVE,213.06,338.14,59.991,1500166804,"274151322000083","219011344069620",26.50,30.80,0,333.33,342.65,8.6,6.4,0.044,1016773.6,1016773.6,13962,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166818,2229125.00
07/15/2017 21:00,2,0.348,ACTIVE,213.74,339.04,60.012,1500166804,"274151322000076","219011344069620",26.84,31.00,0,334.54,343.25,9.4,7.2,0.053,1085069.9,1085069.9,13965,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166819,2229126.00
07/15/2017 21:00,2,0.387,ACTIVE,214.19,338.44,60.007,1500166804,"201051344000868","219011344069620",27.47,25.30,0,331.23,347.16,10.8,8.5,0.053,765780.4,765780.4,14060,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166820,2229127.00
07/15/2017 21:00,2,0.336,ACTIVE,212.83,336.64,59.991,1500166804,"274151322000095","219011344069620",26.36,30.80,0,333.03,342.35,9.0,6.8,0.049,1074621.9,1074621.9,13977,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166821,2229128.00
07/15/2017 21:00,2,0.355,ACTIVE,214.19,339.34,60.002,1500166804,"201051344000988","219011344069620",17.99,26.50,0,330.93,345.96,6.5,4.3,0.040,669461.1,669461.1,14045,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166822,2229129.00
07/15/2017 21:00,2,0.381,ACTIVE,213.96,337.24,60.007,1500166804,"201051344001025","219011344069620",27.39,26.80,0,330.63,344.76,10.6,8.3,0.057,772621.3,772621.3,14047,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166823,2229130.00
07/15/2017 21:00,2,0.393,ACTIVE,214.19,338.14,60.002,1500166804,"201051344000458","219011344069620",26.80,26.80,0,332.13,345.66,10.7,8.4,0.057,777174.7,777174.7,14030,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166824,2229131.00
07/15/2017 21:00,2,0.371,ACTIVE,214.87,340.25,60.002,1500166804,"201051344000853","219011344069620",27.43,26.80,0,333.63,347.46,10.3,8.0,0.062,778303.9,778303.9,14048,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166825,2229132.00
07/15/2017 21:00,2,0.344,ACTIVE,214.41,339.04,60.002,1500166804,"201051344000685","219011344069620",27.15,26.50,0,331.23,346.56,9.5,7.2,0.062,772100.8,772100.8,14072,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166825,2229133.00
07/15/2017 21:00,2,0.365,ACTIVE,213.96,338.14,60.002,1500166804,"201051344000917","219011344069620",27.35,26.80,0,330.33,345.96,10.2,7.9,0.049,768779.8,768779.8,14063,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166826,2229134.00
07/15/2017 21:00,2,0.373,ACTIVE,214.41,338.74,60.002,1500166804,"201051344001145","219011344069620",26.78,25.80,0,331.83,346.26,10.2,7.9,0.053,776769.6,776769.6,14055,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166827,2229135.00
07/15/2017 21:00,2,0.377,ACTIVE,214.19,339.34,60.028,1500166804,"201051344000651","219011344069620",26.72,26.30,0,331.23,345.66,10.2,8.0,0.062,765601.3,765601.3,14052,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166828,2229136.00
07/15/2017 21:00,2,0.297,ACTIVE,212.83,336.04,59.986,1500166804,"274151322000088","219011344069620",26.02,30.30,0,333.03,342.05,7.8,5.6,0.031,975374.0,975374.0,13955,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166829,2229137.00
07/15/2017 21:00,2,0.225,ACTIVE,213.96,375.41,59.996,1500166804,"274151322000068","219011344069620",35.21,33.00,0,335.14,404.57,8.1,5.9,0.035,847126.0,847126.0,14311,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166830,2229138.00
07/15/2017 21:00,2,0.414,ACTIVE,213.74,336.94,59.986,1500166804,"201051344001135","219011344069620",27.12,26.80,0,330.93,344.76,11.4,9.1,0.057,761083.2,761083.2,14032,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166831,2229139.00
07/15/2017 21:00,2,0.381,ACTIVE,213.96,338.44,60.002,1500166804,"201051344000594","219011344069620",27.10,28.50,0,331.23,345.96,10.5,8.2,0.066,780337.6,780337.6,14043,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166832,2229140.00
07/15/2017 21:00,2,0.377,ACTIVE,214.19,337.24,59.991,1500166804,"201051344001203","219011344069620",27.57,26.80,0,330.63,345.96,10.6,8.3,0.053,770743.8,770743.8,14075,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166833,2229141.00
07/15/2017 21:00,2,0.314,ACTIVE,213.06,336.94,60.002,1500166804,"274151322000054","219011344069620",26.12,30.50,0,332.43,342.35,8.3,6.1,0.044,991953.2,991953.2,13938,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166834,2229142.00
07/15/2017 21:00,2,0.385,ACTIVE,214.19,337.84,59.975,1500166804,"201051344000867","219011344069620",27.69,26.80,0,331.53,346.26,10.8,8.5,0.053,764543.4,764543.4,14076,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166835,2229143.00
07/15/2017 21:00,2,0.377,ACTIVE,213.96,339.34,59.996,1500166804,"201051344001093","219011344069620",26.76,26.50,0,330.93,344.76,10.2,8.0,0.049,768752.8,768752.8,14070,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166836,2229144.00
07/15/2017 21:00,2,0.357,ACTIVE,214.19,339.04,59.991,1500166804,"201051344000900","219011344069620",27.27,25.80,0,331.23,346.26,9.9,7.6,0.057,786211.8,786211.8,14070,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166837,2229145.00
07/15/2017 21:00,2,0.375,ACTIVE,214.41,338.74,60.007,1500166804,"201051344000648","219011344069620",27.10,25.80,0,332.73,346.26,10.3,8.1,0.062,773720.2,773720.2,14042,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166838,2229146.00
07/15/2017 21:00,2,0.418,ACTIVE,214.19,338.74,60.002,1500166804,"201051344000569","219011344069620",21.87,27.00,0,331.23,346.26,9.3,7.0,0.053,788205.8,788205.8,14024,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166839,2229147.00
07/15/2017 21:00,2,0.408,ACTIVE,214.19,338.14,60.034,1500166804,"201051344000983","219011344069620",27.37,26.80,0,331.53,346.26,11.3,9.0,0.057,778834.3,778834.3,14051,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166839,2229148.00
07/15/2017 21:00,2,0.379,ACTIVE,214.19,338.74,59.991,1500166804,"201051344001158","219011344069620",27.00,27.30,0,330.93,346.26,10.4,8.1,0.062,763410.7,763410.7,14049,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166840,2229149.00
07/15/2017 21:00,2,0.371,ACTIVE,214.64,340.25,60.007,1500166804,"201051344000576","219011344069620",26.68,25.80,0,332.43,346.86,10.1,7.8,0.057,777966.8,777966.8,14054,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166841,2229150.00
07/15/2017 21:00,2,0.316,ACTIVE,213.51,337.84,60.007,1500166804,"274151322000087","219011344069620",26.18,32.80,0,333.33,342.35,8.4,6.2,0.044,966326.3,966326.3,14147,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500166842,2229151.00
07/15/2017 21:15,2,0.213,ACTIVE,214.64,337.84,59.996,1500167703,"201051344000645","219011344069620",26.32,25.80,0,333.33,345.96,5.7,3.6,0.018,776905.9,776905.9,14034,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167705,2229152.00
07/15/2017 21:15,2,0.156,ACTIVE,213.51,337.54,59.975,1500167703,"274151322000085","219011344069620",25.33,29.80,0,333.63,341.45,4.0,1.9,0.013,987322.9,987322.9,13949,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167705,2229153.00
07/15/2017 21:15,2,0.223,ACTIVE,214.64,339.04,59.986,1500167703,"201051344000633","219011344069620",27.55,26.80,0,331.83,347.16,6.2,4.1,0.018,763786.6,763786.6,14082,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167706,2229154.00
07/15/2017 21:15,2,0.234,ACTIVE,214.41,337.24,59.991,1500167703,"201051344000469","219011344069620",26.48,25.30,0,331.83,345.66,6.3,4.2,0.018,767384.8,767384.8,14057,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167707,2229155.00
