ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 21:15,2,0.242,ACTIVE,213.51,336.34,59.981,1500167703,"201051344000646","219011344069620",26.60,26.80,0,331.23,344.45,6.5,4.4,0.022,762220.9,762220.9,14049,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167708,2229156.00
07/15/2017 21:15,2,0.184,ACTIVE,213.06,336.04,59.986,1500167703,"274151322000052","219011344069620",25.78,30.50,0,332.73,342.05,4.8,2.7,0.013,1027130.7,1027130.7,13954,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167709,2229157.00
07/15/2017 21:15,2,0.268,ACTIVE,214.19,337.24,59.986,1500167703,"201051344000585","219011344069620",26.96,26.50,0,331.53,345.06,7.3,5.1,0.022,775422.6,775422.6,14047,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167710,2229158.00
07/15/2017 21:15,2,0.229,ACTIVE,213.74,335.74,59.981,1500167703,"201051344001230","219011344069620",26.48,26.00,0,330.93,343.85,6.1,4.0,0.013,766753.8,766753.8,14074,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167711,2229159.00
07/15/2017 21:15,2,0.217,ACTIVE,214.19,336.94,59.991,1500167703,"201051344000582","219011344069620",26.90,25.80,0,331.83,344.76,5.9,3.8,0.013,756006.4,756006.4,14040,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167712,2229160.00
07/15/2017 21:15,2,0.246,ACTIVE,213.29,336.04,59.996,1500167703,"201051344000955","219011344069620",26.78,26.80,0,330.63,343.25,6.7,4.5,0.022,775735.6,775735.6,14059,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167713,2229161.00
07/15/2017 21:15,2,0.096,ACTIVE,212.38,335.74,60.012,1500167703,"274151322000094","219011344069620",29.74,31.50,0,333.63,392.25,2.9,0.8,0.004,846456.1,846456.1,14300,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167714,2229162.00
07/15/2017 21:15,2,0.258,ACTIVE,213.96,336.34,59.991,1500167703,"201051344000579","219011344069620",27.65,27.00,0,331.53,344.15,7.2,5.1,0.018,785558.0,785558.0,14044,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167715,2229163.00
07/15/2017 21:15,2,0.242,ACTIVE,213.74,335.74,60.012,1500167703,"201051344000890","219011344069620",26.80,27.00,0,331.23,343.55,6.6,4.4,0.018,769780.6,769780.6,14057,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167715,2229164.00
07/15/2017 21:15,2,0.227,ACTIVE,213.74,336.34,59.996,1500167703,"201051344000438","219011344069620",27.00,26.50,0,332.43,345.06,6.2,4.1,0.018,772242.0,772242.0,14042,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167716,2229165.00
07/15/2017 21:15,2,0.244,ACTIVE,213.74,336.34,59.991,1500167703,"201051344000417","219011344069620",17.89,26.80,0,330.63,342.35,4.4,2.4,0.009,696957.6,696957.6,14076,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167717,2229166.00
07/15/2017 21:15,2,0.164,ACTIVE,212.38,335.74,59.991,1500167703,"274151322000083","219011344069620",25.11,30.30,0,332.73,341.75,4.2,2.1,0.018,1016774.7,1016774.7,13963,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167718,2229167.00
07/15/2017 21:15,2,0.170,ACTIVE,212.61,335.14,59.981,1500167703,"274151322000076","219011344069620",26.82,30.50,0,333.93,342.35,4.6,2.5,0.018,1085071.1,1085071.1,13966,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167719,2229168.00
07/15/2017 21:15,2,0.242,ACTIVE,214.19,337.54,60.007,1500167703,"201051344000868","219011344069620",26.34,24.80,0,331.83,344.76,6.5,4.4,0.018,765782.0,765782.0,14061,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167720,2229169.00
07/15/2017 21:15,2,0.164,ACTIVE,212.16,335.44,59.996,1500167703,"274151322000095","219011344069620",25.33,30.00,0,332.43,341.45,4.2,2.2,0.013,1074623.0,1074623.0,13978,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167721,2229170.00
07/15/2017 21:15,2,0.189,ACTIVE,213.96,338.14,59.996,1500167703,"201051344000988","219011344069620",17.89,26.00,0,331.53,344.76,3.5,1.4,0.004,669461.9,669461.9,14046,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167722,2229171.00
07/15/2017 21:15,2,0.225,ACTIVE,213.51,335.74,59.991,1500167703,"201051344001025","219011344069620",26.94,26.30,0,331.83,343.85,6.2,4.0,0.022,772622.8,772622.8,14048,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167723,2229172.00
07/15/2017 21:15,2,0.229,ACTIVE,213.96,335.74,59.991,1500167703,"201051344000458","219011344069620",26.74,26.30,0,332.13,345.06,6.2,4.1,0.018,777176.2,777176.2,14031,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167723,2229173.00
07/15/2017 21:15,2,0.227,ACTIVE,214.41,338.14,59.954,1500167703,"201051344000853","219011344069620",26.50,26.30,0,333.93,346.86,6.1,4.0,0.022,778305.3,778305.3,14049,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167724,2229174.00
07/15/2017 21:15,2,0.195,ACTIVE,213.96,336.94,59.954,1500167703,"201051344000685","219011344069620",26.66,26.00,0,332.13,345.36,5.3,3.2,0.022,772102.0,772102.0,14073,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167725,2229175.00
07/15/2017 21:15,2,0.221,ACTIVE,213.74,336.94,59.986,1500167703,"201051344000917","219011344069620",27.10,26.30,0,330.93,344.15,6.1,3.9,0.018,768781.2,768781.2,14064,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167726,2229176.00
07/15/2017 21:15,2,0.215,ACTIVE,213.96,337.24,59.991,1500167703,"201051344001145","219011344069620",27.23,25.30,0,333.03,345.06,6.0,3.8,0.013,776771.0,776771.0,14056,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167727,2229177.00
07/15/2017 21:15,2,0.217,ACTIVE,213.74,337.24,59.996,1500167703,"201051344000651","219011344069620",26.80,25.80,0,332.43,345.06,6.0,3.8,0.013,765602.7,765602.7,14053,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167728,2229178.00
07/15/2017 21:15,2,0.150,ACTIVE,212.16,334.24,59.996,1500167703,"274151322000088","219011344069620",23.82,29.50,0,331.83,341.15,3.6,1.6,0.004,975374.8,975374.8,13956,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167729,2229179.00
07/15/2017 21:15,2,0.113,ACTIVE,213.06,336.64,59.991,1500167703,"274151322000068","219011344069620",30.06,32.40,0,333.63,391.94,3.5,1.4,0.013,847126.8,847126.8,14312,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167730,2229180.00
07/15/2017 21:15,2,0.254,ACTIVE,213.29,335.44,60.012,1500167703,"201051344001135","219011344069620",27.04,26.30,0,331.83,342.95,7.0,4.8,0.018,761084.9,761084.9,14033,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167731,2229181.00
07/15/2017 21:15,2,0.229,ACTIVE,213.96,337.24,59.996,1500167703,"201051344000594","219011344069620",26.70,28.00,0,330.93,345.06,6.2,4.1,0.022,780339.1,780339.1,14044,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167732,2229182.00
07/15/2017 21:15,2,0.238,ACTIVE,213.74,336.04,59.981,1500167703,"201051344001203","219011344069620",26.26,26.30,0,332.43,345.36,6.4,4.2,0.013,770745.3,770745.3,14076,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167733,2229183.00
07/15/2017 21:15,2,0.156,ACTIVE,212.16,335.14,59.991,1500167703,"274151322000054","219011344069620",24.93,30.00,0,332.13,341.45,4.0,1.9,0.009,991954.2,991954.2,13939,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167734,2229184.00
07/15/2017 21:15,2,0.232,ACTIVE,214.41,336.64,60.007,1500167703,"201051344000867","219011344069620",27.17,26.30,0,331.83,344.76,6.4,4.3,0.013,764545.0,764545.0,14077,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167735,2229185.00
07/15/2017 21:15,2,0.229,ACTIVE,213.74,336.64,59.991,1500167703,"201051344001093","219011344069620",27.27,26.00,0,331.53,344.15,6.3,4.2,0.009,768754.3,768754.3,14071,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167736,2229186.00
07/15/2017 21:15,2,0.195,ACTIVE,213.96,337.54,59.954,1500167703,"201051344000900","219011344069620",26.94,25.30,0,332.13,345.66,5.4,3.3,0.018,786213.1,786213.1,14071,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167736,2229187.00
07/15/2017 21:15,2,0.229,ACTIVE,214.41,336.94,60.007,1500167703,"201051344000648","219011344069620",26.82,25.30,0,333.33,345.66,6.2,4.1,0.018,773721.7,773721.7,14043,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167737,2229188.00
07/15/2017 21:15,2,0.230,ACTIVE,214.19,337.24,59.996,1500167703,"201051344000569","219011344069620",26.92,26.50,0,333.03,344.45,6.3,4.2,0.018,788207.3,788207.3,14025,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167738,2229189.00
07/15/2017 21:15,2,0.254,ACTIVE,214.19,336.64,59.970,1500167703,"201051344000983","219011344069620",26.92,26.30,0,331.83,344.76,7.0,4.8,0.022,778836.0,778836.0,14052,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167739,2229190.00
07/15/2017 21:15,2,0.227,ACTIVE,213.96,336.94,59.959,1500167703,"201051344001158","219011344069620",26.00,26.80,0,332.13,345.36,6.0,3.8,0.022,763412.1,763412.1,14050,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167740,2229191.00
07/15/2017 21:15,2,0.215,ACTIVE,214.41,338.44,60.002,1500167703,"201051344000576","219011344069620",26.76,25.00,0,333.03,346.26,5.8,3.7,0.018,777968.2,777968.2,14055,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167741,2229192.00
07/15/2017 21:15,2,0.168,ACTIVE,212.61,336.04,59.996,1500167703,"274151322000087","219011344069620",24.53,32.20,0,332.73,341.45,4.2,2.1,0.022,966327.3,966327.3,14148,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500167742,2229193.00
07/15/2017 21:30,2,0.145,ACTIVE,213.51,313.50,59.959,1500168604,"201051344000645","219011344069620",23.58,25.00,0,310.49,342.95,3.5,1.4,0.000,776906.5,776906.5,14035,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168605,2229194.00
07/15/2017 21:30,2,0.078,ALERT,212.16,297.57,59.991,1500168604,"274151322000085","219011344069620",23.74,28.80,0,296.06,339.34,1.9,0.0,0.000,987323.1,987323.1,13950,0,0,0,L,1151911521,0,122.46,122.01,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168607,2229195.00
07/15/2017 21:30,2,0.168,ALERT,213.29,298.47,60.002,1500168604,"201051344000633","219011344069620",21.51,25.50,0,295.46,352.27,3.7,1.6,0.000,763787.3,763787.3,14083,0,0,0,L,1122011218,0,121.78,122.68,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168608,2229196.00
07/15/2017 21:30,2,0.168,ACTIVE,213.06,320.11,60.002,1500168604,"201051344000469","219011344069620",23.82,24.30,0,313.50,341.45,4.1,2.0,0.000,767385.6,767385.6,14058,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168609,2229197.00
07/15/2017 21:30,2,0.176,ALERT,212.83,303.88,59.991,1500168604,"201051344000646","219011344069620",22.78,26.00,0,297.26,341.75,4.1,2.0,0.000,762221.6,762221.6,14050,0,0,0,L,1122011218,0,122.23,121.78,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168611,2229198.00
07/15/2017 21:30,2,0.104,ACTIVE,211.93,313.80,60.023,1500168604,"274151322000052","219011344069620",24.63,29.50,0,310.19,339.34,2.6,0.6,0.000,1027131.1,1027131.1,13955,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168612,2229199.00
07/15/2017 21:30,2,0.182,ACTIVE,213.51,321.61,60.002,1500168604,"201051344000585","219011344069620",25.19,25.80,0,316.20,340.85,4.7,2.6,0.000,775423.6,775423.6,14048,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168613,2229200.00
07/15/2017 21:30,2,0.156,ALERT,213.29,299.67,59.996,1500168604,"201051344001230","219011344069620",22.26,25.30,0,298.17,346.86,3.5,1.5,0.000,766754.5,766754.5,14075,0,0,0,L,1122011218,0,122.46,121.78,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168615,2229201.00
07/15/2017 21:30,2,0.156,ALERT,213.74,300.27,60.002,1500168604,"201051344000582","219011344069620",22.03,25.30,0,298.47,340.55,3.5,1.5,0.000,756007.0,756007.0,14041,0,0,0,L,1122011218,0,122.46,122.46,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168617,2229202.00
07/15/2017 21:30,2,0.160,ALERT,213.06,318.61,60.034,1500168604,"201051344000955","219011344069620",24.81,26.30,0,297.87,340.25,4.0,2.0,0.000,775736.4,775736.4,14060,0,0,0,L,1122011218,0,121.78,122.01,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168618,2229203.00
07/15/2017 21:30,2,0.000,ALERT,212.38,296.06,59.991,1500168604,"274151322000094","219011344069620",39.28,30.00,0,295.16,379.92,0.0,0.0,0.000,846456.1,846456.1,14301,0,0,0,L,1151911521,0,121.78,122.68,0002,27,0,0,0,0,0,0,103,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168620,2229204.00
07/15/2017 21:30,2,0.199,ACTIVE,212.83,315.30,60.039,1500168604,"201051344000579","219011344069620",23.32,26.30,0,311.99,341.15,4.7,2.6,0.000,785559.0,785559.0,14045,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168621,2229205.00
07/15/2017 21:30,2,0.160,ACTIVE,213.29,320.11,60.002,1500168604,"201051344000890","219011344069620",25.35,26.30,0,318.91,340.85,4.2,2.1,0.000,769781.4,769781.4,14058,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168622,2229206.00
07/15/2017 21:30,2,0.152,ALERT,213.51,311.99,60.007,1500168604,"201051344000438","219011344069620",24.41,25.80,0,298.17,340.55,3.8,1.7,0.000,772242.7,772242.7,14043,0,0,0,L,1122011218,0,122.46,122.01,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168624,2229207.00
07/15/2017 21:30,2,0.158,ALERT,213.51,298.17,60.002,1500168604,"201051344000417","219011344069620",17.89,25.50,0,296.66,338.74,2.9,0.9,0.000,696958.0,696958.0,14077,0,0,0,L,1122011218,0,122.01,122.01,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168626,2229208.00
07/15/2017 21:30,2,0.082,ALERT,212.16,297.26,59.996,1500168604,"274151322000083","219011344069620",24.09,29.00,0,296.06,338.74,2.0,0.0,0.000,1016774.9,1016774.9,13964,0,0,0,L,1151911521,0,121.78,122.23,0002,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168628,2229209.00
07/15/2017 21:30,2,0.084,ACTIVE,212.61,327.62,60.012,1500168604,"274151322000076","219011344069620",25.15,29.50,0,321.01,338.74,2.2,0.2,0.000,1085071.4,1085071.4,13967,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168629,2229210.00
07/15/2017 21:30,2,0.160,ACTIVE,213.06,322.51,60.007,1500168604,"201051344000868","219011344069620",24.87,24.00,0,320.41,341.75,4.0,2.0,0.000,765782.8,765782.8,14062,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168629,2229211.00
07/15/2017 21:30,2,0.076,ACTIVE_NO_POWER,211.93,322.21,60.007,1500168604,"274151322000095","219011344069620",23.84,29.30,0,319.51,338.14,1.9,0.0,0.000,1074623.2,1074623.2,13979,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168630,2229212.00
07/15/2017 21:30,2,0.105,ALERT,212.83,298.47,60.002,1500168604,"201051344000988","219011344069620",17.89,24.50,0,295.16,340.85,1.9,0.0,0.000,669462.0,669462.0,14047,0,0,0,L,1122011218,0,121.10,122.68,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168632,2229213.00
07/15/2017 21:30,2,0.145,ACTIVE,213.29,317.40,60.002,1500168604,"201051344001025","219011344069620",24.87,25.50,0,315.90,340.55,3.7,1.6,0.000,772623.5,772623.5,14049,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168633,2229214.00
07/15/2017 21:30,2,0.148,ALERT,212.83,321.01,59.996,1500168604,"201051344000458","219011344069620",24.61,25.50,0,297.26,341.15,3.7,1.7,0.000,777176.9,777176.9,14032,0,0,0,L,1122011218,0,121.33,122.46,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168635,2229215.00
07/15/2017 21:30,2,0.139,ACTIVE,213.51,319.51,60.002,1500168604,"201051344000853","219011344069620",23.95,25.00,0,315.00,342.65,3.4,1.4,0.000,778306.0,778306.0,14050,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168636,2229216.00
07/15/2017 21:30,2,0.133,ALERT,213.74,299.07,60.002,1500168604,"201051344000685","219011344069620",21.31,25.30,0,297.87,343.25,2.9,0.9,0.000,772102.5,772102.5,14074,0,0,0,L,1122011218,0,122.91,122.01,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168638,2229217.00
07/15/2017 21:30,2,0.154,ALERT,213.51,299.07,60.007,1500168604,"201051344000917","219011344069620",22.26,25.50,0,296.66,348.36,3.5,1.5,0.000,768781.9,768781.9,14065,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168640,2229218.00
07/15/2017 21:30,2,0.141,ALERT,213.51,304.78,60.012,1500168604,"201051344001145","219011344069620",24.01,24.80,0,298.47,345.96,3.4,1.4,0.000,776771.7,776771.7,14057,0,0,0,L,1122011218,0,122.23,122.01,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168642,2229219.00
07/15/2017 21:30,2,0.160,ALERT,213.51,298.77,60.002,1500168604,"201051344000651","219011344069620",21.59,25.00,0,297.57,340.85,3.5,1.5,0.000,765603.4,765603.4,14054,0,0,0,L,1122011218,0,122.68,121.78,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168643,2229220.00
07/15/2017 21:30,2,0.064,ALERT,211.70,296.66,59.996,1500168604,"274151322000088","219011344069620",23.14,28.50,0,295.76,337.84,1.5,0.0,0.000,975374.9,975374.9,13957,0,0,0,L,1151911521,0,122.46,121.78,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168645,2229221.00
07/15/2017 21:30,2,0.008,ALERT,212.61,295.76,59.996,1500168604,"274151322000068","219011344069620",39.38,30.50,0,295.16,380.82,0.0,0.0,0.000,847126.9,847126.9,14313,0,0,0,L,1151911521,0,122.23,122.46,0002,29,0,0,0,0,0,0,105,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168647,2229222.00
07/15/2017 21:30,2,0.174,ACTIVE,213.06,320.41,60.012,1500168604,"201051344001135","219011344069620",25.47,25.50,0,318.61,339.34,4.5,2.4,0.000,761085.8,761085.8,14034,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168648,2229223.00
07/15/2017 21:30,2,0.152,ACTIVE,212.83,321.31,59.986,1500168604,"201051344000594","219011344069620",24.23,27.00,0,313.20,341.15,3.8,1.7,0.000,780339.9,780339.9,14045,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168649,2229224.00
07/15/2017 21:30,2,0.172,ALERT,213.51,299.07,59.996,1500168604,"201051344001203","219011344069620",22.05,25.50,0,297.87,342.35,3.9,1.8,0.000,770746.1,770746.1,14077,0,0,0,L,1122011218,0,122.68,122.01,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168651,2229225.00
07/15/2017 21:30,2,0.076,ALERT,211.70,297.57,59.991,1500168604,"274151322000054","219011344069620",23.06,29.00,0,296.06,338.14,1.8,0.0,0.000,991954.4,991954.4,13940,0,0,0,L,1151911521,0,122.23,122.01,0002,26,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168653,2229226.00
07/15/2017 21:30,2,0.158,ALERT,213.29,305.08,60.002,1500168604,"201051344000867","219011344069620",24.35,25.30,0,297.26,345.06,3.9,1.9,0.000,764545.8,764545.8,14078,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168654,2229227.00
07/15/2017 21:30,2,0.164,ALERT,213.51,299.37,59.996,1500168604,"201051344001093","219011344069620",22.90,25.30,0,297.87,350.17,3.9,1.8,0.000,768755.1,768755.1,14072,0,0,0,L,1122011218,0,122.23,122.01,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168656,2229228.00
07/15/2017 21:30,2,0.125,ALERT,213.06,302.37,59.996,1500168604,"201051344000900","219011344069620",23.26,24.30,0,297.26,341.75,3.0,1.0,0.000,786213.6,786213.6,14072,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168658,2229229.00
07/15/2017 21:30,2,0.164,ALERT,213.29,298.47,59.991,1500168604,"201051344000648","219011344069620",21.97,24.00,0,296.96,342.35,3.7,1.6,0.000,773722.4,773722.4,14044,0,0,0,L,1122011218,0,121.10,122.91,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168660,2229230.00
07/15/2017 21:30,2,0.158,ALERT,213.06,316.80,60.002,1500168604,"201051344000569","219011344069620",23.80,25.50,0,297.87,341.45,3.9,1.8,0.000,788208.1,788208.1,14026,0,0,0,L,1122011218,0,120.88,122.91,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168662,2229231.00
07/15/2017 21:30,2,0.172,ACTIVE,213.06,312.29,60.034,1500168604,"201051344000983","219011344069620",24.71,25.30,0,310.19,341.15,4.3,2.2,0.000,778836.9,778836.9,14053,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168663,2229232.00
07/15/2017 21:30,2,0.145,ALERT,213.06,305.38,60.007,1500168604,"201051344001158","219011344069620",23.38,25.30,0,296.66,341.45,3.5,1.4,0.000,763412.8,763412.8,14051,0,0,0,L,1122011218,0,121.10,122.46,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168664,2229233.00
07/15/2017 21:30,2,0.150,ALERT,213.51,299.37,59.991,1500168604,"201051344000576","219011344069620",21.49,24.00,0,297.26,344.15,3.3,1.3,0.000,777968.9,777968.9,14056,0,0,0,L,1122011218,0,121.55,122.46,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168666,2229234.00
07/15/2017 21:30,2,0.088,ALERT,212.16,296.36,59.986,1500168604,"274151322000087","219011344069620",23.26,30.50,0,295.16,339.04,2.0,0.1,0.000,966327.5,966327.5,14149,0,0,0,L,1151911521,0,122.23,122.46,0002,27,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500168668,2229235.00
07/15/2017 21:45,2,0.045,ALERT,213.29,296.66,59.996,1500169503,"201051344000645","219011344069620",26.94,23.80,0,295.46,322.81,1.2,0.0,0.000,776906.6,776906.6,14036,0,0,0,L,1122011218,0,121.78,122.68,0100,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1500169505,2229236.00
07/15/2017 21:45,2,0.021,ALERT,212.16,296.96,59.991,1500169503,"274151322000085","219011344069620",25.41,26.80,0,295.46,298.77,0.0,0.0,0.000,987323.1,987323.1,13952,0,0,0,L,1151911521,0,122.68,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1500169507,2229237.00
07/15/2017 21:45,2,0.070,ALERT,213.29,296.66,59.991,1500169503,"201051344000633","219011344069620",26.68,24.00,0,293.66,299.07,1.9,0.0,0.000,763787.5,763787.5,14085,0,0,0,L,1122011218,0,121.78,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1500169509,2229238.00
07/15/2017 21:45,2,0.068,ALERT,213.06,296.96,59.991,1500169503,"201051344000469","219011344069620",26.38,22.80,0,294.56,330.03,1.8,0.0,0.000,767385.8,767385.8,14059,0,0,0,L,1122011218,0,120.88,122.68,0100,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1500169511,2229239.00
07/15/2017 21:45,2,0.066,ALERT,213.06,298.47,59.996,1500169503,"201051344000646","219011344069620",26.40,24.00,0,296.36,304.18,1.8,0.0,0.000,762221.8,762221.8,14052,0,0,0,L,1122011218,0,122.23,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1500169513,2229240.00
07/15/2017 21:45,2,0.043,ALERT,211.93,296.06,59.996,1500169503,"274151322000052","219011344069620",25.74,26.80,0,295.16,316.20,0.0,0.0,0.000,1027131.1,1027131.1,13956,0,0,0,L,1151911521,0,121.55,122.23,0100,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1500169514,2229241.00
07/15/2017 21:45,2,0.092,ALERT,213.74,299.07,59.981,1500169503,"201051344000585","219011344069620",26.82,24.00,0,296.66,329.73,2.5,0.5,0.000,775423.9,775423.9,14049,0,0,0,L,1122011218,0,122.01,122.46,0100,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1500169516,2229242.00
07/15/2017 21:45,2,0.076,ALERT,213.29,299.07,60.034,1500169503,"201051344001230","219011344069620",26.16,23.80,0,297.26,300.27,2.1,0.1,0.000,766754.6,766754.6,14077,0,0,0,L,1122011218,0,122.23,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1500169518,2229243.00
07/15/2017 21:45,2,0.059,ALERT,213.74,299.37,59.996,1500169503,"201051344000582","219011344069620",26.54,23.80,0,297.87,302.07,1.6,0.0,0.000,756007.2,756007.2,14043,0,0,0,L,1122011218,0,122.23,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1500169520,2229244.00
07/15/2017 21:45,2,0.080,ALERT,213.06,298.47,59.986,1500169503,"201051344000955","219011344069620",26.66,24.30,0,297.26,320.71,2.2,0.2,0.000,775736.6,775736.6,14062,0,0,0,L,1122011218,0,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1500169522,2229245.00
07/15/2017 21:45,2,0.000,ALERT,212.16,296.06,60.034,1500169503,"274151322000094","219011344069620",0.00,27.30,0,293.96,374.81,0.0,0.0,0.000,846456.1,846456.1,14303,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,146,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1500169523,2229246.00
07/15/2017 21:45,2,0.094,ALERT,212.61,297.57,59.996,1500169503,"201051344000579","219011344069620",26.98,24.50,0,296.06,331.83,2.6,0.6,0.000,785559.3,785559.3,14046,0,0,0,L,1122011218,0,121.10,122.23,0100,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1500169525,2229247.00
07/15/2017 21:45,2,0.092,ALERT,213.06,299.07,60.023,1500169503,"201051344000890","219011344069620",26.78,24.50,0,297.57,324.32,2.5,0.5,0.000,769781.6,769781.6,14059,0,0,0,L,1122011218,0,122.23,121.33,0100,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1500169527,2229248.00
07/15/2017 21:45,2,0.068,ALERT,213.51,298.47,60.023,1500169503,"201051344000438","219011344069620",26.74,24.00,0,297.26,312.59,1.9,0.0,0.000,772242.9,772242.9,14045,0,0,0,L,1122011218,0,122.46,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1500169529,2229249.00
07/15/2017 21:45,2,0.100,ALERT,213.51,297.87,60.044,1500169503,"201051344000417","219011344069620",17.04,24.00,0,296.36,299.67,1.7,0.0,0.000,696958.1,696958.1,14079,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500169531,2229250.00
07/15/2017 21:45,2,0.020,ALERT,212.16,296.96,60.007,1500169503,"274151322000083","219011344069620",25.52,26.50,0,294.86,299.07,0.0,0.0,0.000,1016774.9,1016774.9,13966,0,0,0,L,1151911521,0,121.78,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1500169532,2229251.00
07/15/2017 21:45,2,0.018,ALERT,212.38,296.66,59.991,1500169503,"274151322000076","219011344069620",26.54,26.80,0,294.56,335.74,0.0,0.0,0.000,1085071.4,1085071.4,13968,0,0,0,L,1151911521,0,122.01,122.46,0100,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1500169535,2229252.00
07/15/2017 21:45,2,0.080,ALERT,212.61,297.57,59.975,1500169503,"201051344000868","219011344069620",26.42,23.00,0,296.06,322.51,2.2,0.2,0.000,765783.0,765783.0,14063,0,0,0,L,1122011218,0,121.10,122.68,0100,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1500169536,2229253.00
07/15/2017 21:45,2,0.018,ALERT,211.70,297.26,60.018,1500169503,"274151322000095","219011344069620",22.38,26.80,0,295.46,322.81,0.0,0.0,0.000,1074623.2,1074623.2,13980,0,0,0,L,1151911521,0,122.23,121.78,0100,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1500169538,2229254.00
07/15/2017 21:45,2,0.045,ALERT,212.61,296.96,59.991,1500169503,"201051344000988","219011344069620",17.37,23.50,0,293.36,299.67,0.8,0.0,0.000,669462.0,669462.0,14049,0,0,0,L,1122011218,0,120.88,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1500169540,2229255.00
07/15/2017 21:45,2,0.064,ALERT,213.29,298.17,60.002,1500169503,"201051344001025","219011344069620",26.86,23.80,0,296.66,322.51,1.8,0.0,0.000,772623.6,772623.6,14050,0,0,0,L,1122011218,0,121.78,122.01,0100,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1500169542,2229256.00
07/15/2017 21:45,2,0.068,ALERT,212.61,296.96,59.996,1500169503,"201051344000458","219011344069620",26.38,24.00,0,295.76,321.91,1.9,0.0,0.000,777177.1,777177.1,14034,0,0,0,L,1122011218,0,121.33,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1500169544,2229257.00
07/15/2017 21:45,2,0.055,ALERT,213.29,296.96,60.018,1500169503,"201051344000853","219011344069620",26.94,23.50,0,295.46,327.32,1.5,0.0,0.000,778306.1,778306.1,14051,0,0,0,L,1122011218,0,121.78,122.68,0100,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1500169545,2229258.00
07/15/2017 21:45,2,0.033,ALERT,213.74,298.47,59.991,1500169503,"201051344000685","219011344069620",26.42,23.50,0,297.26,300.27,0.9,0.0,0.000,772102.6,772102.6,14076,0,0,0,L,1122011218,0,122.91,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1500169547,2229259.00
07/15/2017 21:45,2,0.072,ALERT,213.51,298.17,59.996,1500169503,"201051344000917","219011344069620",24.27,24.30,0,295.46,299.67,1.7,0.0,0.000,768782.1,768782.1,14067,0,0,0,L,1122011218,0,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1500169549,2229260.00
07/15/2017 21:45,2,0.066,ALERT,213.74,299.07,59.965,1500169503,"201051344001145","219011344069620",26.50,23.00,0,297.57,305.68,1.8,0.0,0.000,776771.8,776771.8,14059,0,0,0,L,1122011218,0,122.23,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1500169551,2229261.00
07/15/2017 21:45,2,0.057,ALERT,213.74,298.17,59.975,1500169503,"201051344000651","219011344069620",26.48,23.50,0,296.66,299.97,1.5,0.0,0.000,765603.5,765603.5,14056,0,0,0,L,1122011218,0,122.68,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1500169553,2229262.00
07/15/2017 21:45,2,0.008,ALERT,211.48,296.96,59.986,1500169503,"274151322000088","219011344069620",23.99,26.30,0,294.56,298.77,0.0,0.0,0.000,975374.9,975374.9,13959,0,0,0,L,1151911521,0,122.23,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1500169555,2229263.00
07/15/2017 21:45,2,0.000,ALERT,212.61,295.76,59.981,1500169503,"274151322000068","219011344069620",0.00,27.50,0,293.96,373.61,0.0,0.0,0.000,847126.9,847126.9,14315,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,142,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1500169556,2229264.00
07/15/2017 21:45,2,0.094,ALERT,213.06,298.17,59.959,1500169503,"201051344001135","219011344069620",26.86,23.80,0,296.96,328.22,2.6,0.6,0.000,761086.1,761086.1,14035,0,0,0,L,1122011218,0,122.01,121.78,0100,23,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1500169558,2229265.00
07/15/2017 21:45,2,0.066,ALERT,212.83,297.87,59.986,1500169503,"201051344000594","219011344069620",26.96,25.30,0,295.46,331.83,1.9,0.0,0.000,780340.0,780340.0,14046,0,0,0,L,1122011218,0,121.33,122.23,0100,22,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1500169560,2229266.00
07/15/2017 21:45,2,0.074,ALERT,213.51,298.17,60.028,1500169503,"201051344001203","219011344069620",26.16,24.00,0,296.96,302.07,2.0,0.0,0.000,770746.3,770746.3,14079,0,0,0,L,1122011218,0,122.68,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1500169562,2229267.00
07/15/2017 21:45,2,0.016,ALERT,211.93,297.26,59.986,1500169503,"274151322000054","219011344069620",25.25,26.80,0,294.86,299.07,0.0,0.0,0.000,991954.4,991954.4,13942,0,0,0,L,1151911521,0,122.01,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1500169564,2229268.00
07/15/2017 21:45,2,0.080,ALERT,213.06,296.96,59.991,1500169503,"201051344000867","219011344069620",26.02,24.00,0,295.46,306.28,2.1,0.2,0.000,764546.0,764546.0,14080,0,0,0,L,1122011218,0,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500169565,2229269.00
07/15/2017 21:45,2,0.094,ALERT,213.51,298.47,59.981,1500169503,"201051344001093","219011344069620",25.82,23.80,0,296.96,300.27,2.5,0.5,0.000,768755.3,768755.3,14074,0,0,0,L,1122011218,0,122.23,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1500169567,2229270.00
07/15/2017 21:45,2,0.045,ALERT,212.83,296.96,59.986,1500169503,"201051344000900","219011344069620",26.22,23.00,0,295.46,302.68,1.2,0.0,0.000,786213.7,786213.7,14074,0,0,0,L,1122011218,0,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1500169569,2229271.00
07/15/2017 21:45,2,0.070,ALERT,212.83,296.36,60.023,1500169503,"201051344000648","219011344069620",26.60,23.00,0,295.16,305.68,1.9,0.0,0.000,773722.6,773722.6,14046,0,0,0,L,1122011218,0,120.88,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500169571,2229272.00
07/15/2017 21:45,2,0.076,ALERT,212.83,297.57,60.007,1500169503,"201051344000569","219011344069620",26.76,23.80,0,296.06,319.81,2.1,0.1,0.000,788208.3,788208.3,14028,0,0,0,L,1122011218,0,120.88,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1500169573,2229273.00
07/15/2017 21:45,2,0.092,ALERT,212.83,297.57,59.954,1500169503,"201051344000983","219011344069620",26.50,23.50,0,296.06,316.80,2.5,0.5,0.000,778837.2,778837.2,14054,0,0,0,L,1122011218,0,121.33,122.46,0100,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1500169574,2229274.00
07/15/2017 21:45,2,0.059,ALERT,212.83,296.66,59.996,1500169503,"201051344001158","219011344069620",26.42,23.80,0,294.86,311.09,1.6,0.0,0.000,763412.9,763412.9,14053,0,0,0,L,1122011218,0,121.10,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1500169576,2229275.00
07/15/2017 21:45,2,0.059,ALERT,213.29,297.57,59.981,1500169503,"201051344000576","219011344069620",25.66,23.00,0,295.76,299.97,1.6,0.0,0.000,777969.0,777969.0,14058,0,0,0,L,1122011218,0,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1500169578,2229276.00
07/15/2017 21:45,2,0.031,ALERT,212.38,296.06,59.991,1500169503,"274151322000087","219011344069620",24.29,28.30,0,293.96,298.47,0.0,0.0,0.000,966327.5,966327.5,14151,0,0,0,L,1151911521,0,122.23,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1500169580,2229277.00
07/15/2017 22:00,2,0.000,ALERT,213.29,297.26,59.996,1500170403,"201051344000645","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,776906.6,776906.6,14038,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1500170405,2229278.00
07/15/2017 22:00,2,0.000,ALERT,212.16,296.66,60.007,1500170403,"274151322000085","219011344069620",0.00,24.80,0,294.26,301.17,0.0,0.0,0.000,987323.1,987323.1,13954,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1500170407,2229279.00
07/15/2017 22:00,2,0.000,ALERT,213.51,296.96,59.991,1500170403,"201051344000633","219011344069620",0.00,22.50,0,293.06,298.47,0.0,0.0,0.000,763787.5,763787.5,14087,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1500170409,2229280.00
07/15/2017 22:00,2,0.000,ALERT,213.06,297.26,59.986,1500170403,"201051344000469","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,767385.8,767385.8,14061,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1500170410,2229281.00
07/15/2017 22:00,2,0.000,ALERT,212.83,297.87,59.991,1500170403,"201051344000646","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,762221.8,762221.8,14054,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1500170412,2229282.00
07/15/2017 22:00,2,0.000,ALERT,211.93,296.36,59.981,1500170403,"274151322000052","219011344069620",0.00,24.80,0,294.26,301.77,0.0,0.0,0.000,1027131.1,1027131.1,13958,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1500170414,2229283.00
07/15/2017 22:00,2,0.000,ALERT,213.29,298.47,59.991,1500170403,"201051344000585","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,775423.9,775423.9,14051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1500170416,2229284.00
07/15/2017 22:00,2,0.000,ALERT,213.06,298.47,60.002,1500170403,"201051344001230","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,766754.6,766754.6,14079,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1500170418,2229285.00
07/15/2017 22:00,2,0.000,ALERT,213.51,298.77,59.975,1500170403,"201051344000582","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,756007.2,756007.2,14045,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500170420,2229286.00
07/15/2017 22:00,2,0.000,ALERT,212.83,298.17,60.007,1500170403,"201051344000955","219011344069620",0.00,22.50,0,296.66,299.97,0.0,0.0,0.000,775736.7,775736.7,14064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1500170421,2229287.00
07/15/2017 22:00,2,0.000,ALERT,211.93,296.06,59.975,1500170403,"274151322000094","219011344069620",0.00,24.80,0,294.26,300.87,0.0,0.0,0.000,846456.1,846456.1,14305,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500170423,2229288.00
07/15/2017 22:00,2,0.000,ALERT,212.83,298.17,59.981,1500170403,"201051344000579","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,785559.3,785559.3,14048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1500170425,2229289.00
07/15/2017 22:00,2,0.000,ALERT,213.06,298.77,59.981,1500170403,"201051344000890","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,769781.6,769781.6,14061,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1500170427,2229290.00
07/15/2017 22:00,2,0.000,ALERT,213.29,298.17,59.975,1500170403,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,772242.9,772242.9,14047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500170429,2229291.00
07/15/2017 22:00,2,0.000,ALERT,213.29,297.26,59.975,1500170403,"201051344000417","219011344069620",0.00,22.50,0,296.06,299.37,0.0,0.0,0.000,696958.1,696958.1,14081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1500170430,2229292.00
07/15/2017 22:00,2,0.000,ALERT,211.93,296.66,59.959,1500170403,"274151322000083","219011344069620",0.00,24.50,0,294.86,301.77,0.0,0.0,0.000,1016774.9,1016774.9,13968,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1500170432,2229293.00
07/15/2017 22:00,2,0.000,ALERT,212.38,296.36,60.007,1500170403,"274151322000076","219011344069620",0.00,24.80,0,294.26,301.17,0.0,0.0,0.000,1085071.4,1085071.4,13970,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1500170434,2229294.00
07/15/2017 22:00,2,0.000,ALERT,212.83,297.87,59.996,1500170403,"201051344000868","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,765783.0,765783.0,14065,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500170436,2229295.00
07/15/2017 22:00,2,0.000,ALERT,211.70,297.26,59.959,1500170403,"274151322000095","219011344069620",0.00,24.50,0,295.76,302.37,0.0,0.0,0.000,1074623.2,1074623.2,13982,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1500170438,2229296.00
07/15/2017 22:00,2,0.000,ALERT,212.83,297.26,59.933,1500170403,"201051344000988","219011344069620",0.00,22.30,0,292.76,298.77,0.0,0.0,0.000,669462.0,669462.0,14051,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1500170439,2229297.00
07/15/2017 22:00,2,0.000,ALERT,212.83,297.57,59.986,1500170403,"201051344001025","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,772623.6,772623.6,14052,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1500170441,2229298.00
