ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 22:00,2,0.000,ALERT,212.83,297.57,59.981,1500170403,"201051344000458","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,777177.1,777177.1,14036,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1500170443,2229299.00
07/15/2017 22:00,2,0.000,ALERT,213.29,297.26,59.981,1500170403,"201051344000853","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,778306.1,778306.1,14053,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1500170445,2229300.00
07/15/2017 22:00,2,0.000,ALERT,213.51,298.17,59.981,1500170403,"201051344000685","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,772102.6,772102.6,14078,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1500170447,2229301.00
07/15/2017 22:00,2,0.000,ALERT,213.29,297.87,59.938,1500170403,"201051344000917","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,768782.1,768782.1,14069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1500170449,2229302.00
07/15/2017 22:00,2,0.000,ALERT,213.29,298.47,59.991,1500170403,"201051344001145","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,776771.8,776771.8,14061,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1500170451,2229303.00
07/15/2017 22:00,2,0.000,ALERT,213.29,297.26,59.991,1500170403,"201051344000651","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,765603.5,765603.5,14058,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1500170452,2229304.00
07/15/2017 22:00,2,0.000,ALERT,211.48,296.36,59.954,1500170403,"274151322000088","219011344069620",0.00,24.30,0,294.56,301.47,0.0,0.0,0.000,975374.9,975374.9,13961,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1500170454,2229305.00
07/15/2017 22:00,2,0.000,ALERT,212.38,295.76,59.981,1500170403,"274151322000068","219011344069620",0.00,25.00,0,293.96,300.57,0.0,0.0,0.000,847126.9,847126.9,14317,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500170456,2229306.00
07/15/2017 22:00,2,0.000,ALERT,212.83,298.17,59.981,1500170403,"201051344001135","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,761086.1,761086.1,14037,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1500170458,2229307.00
07/15/2017 22:00,2,0.000,ALERT,212.83,297.87,59.986,1500170403,"201051344000594","219011344069620",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,780340.0,780340.0,14048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1500170460,2229308.00
07/15/2017 22:00,2,0.000,ALERT,213.06,297.57,59.981,1500170403,"201051344001203","219011344069620",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,770746.3,770746.3,14081,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1500170461,2229309.00
07/15/2017 22:00,2,0.000,ALERT,211.93,296.66,59.981,1500170403,"274151322000054","219011344069620",0.00,24.80,0,294.56,302.07,0.0,0.0,0.000,991954.4,991954.4,13944,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1500170463,2229310.00
07/15/2017 22:00,2,0.000,ALERT,213.06,296.96,59.981,1500170403,"201051344000867","219011344069620",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,764546.0,764546.0,14082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1500170465,2229311.00
07/15/2017 22:00,2,0.000,ALERT,213.29,298.17,59.986,1500170403,"201051344001093","219011344069620",0.00,22.50,0,296.66,299.97,0.0,0.0,0.000,768755.3,768755.3,14076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1500170467,2229312.00
07/15/2017 22:00,2,0.000,ALERT,212.83,297.26,59.959,1500170403,"201051344000900","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,786213.7,786213.7,14076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1500170468,2229313.00
07/15/2017 22:00,2,0.000,ALERT,213.06,296.66,59.949,1500170403,"201051344000648","219011344069620",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,773722.6,773722.6,14048,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1500170470,2229314.00
07/15/2017 22:00,2,0.000,ALERT,212.83,297.57,59.986,1500170403,"201051344000569","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,788208.3,788208.3,14030,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1500170472,2229315.00
07/15/2017 22:00,2,0.000,ALERT,212.83,297.57,59.949,1500170403,"201051344000983","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,778837.2,778837.2,14056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1500170474,2229316.00
07/15/2017 22:00,2,0.000,ALERT,212.83,296.96,59.996,1500170403,"201051344001158","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,763412.9,763412.9,14055,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1500170476,2229317.00
07/15/2017 22:00,2,0.000,ALERT,213.29,297.57,59.991,1500170403,"201051344000576","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,777969.0,777969.0,14060,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1500170478,2229318.00
07/15/2017 22:00,2,0.000,ALERT,212.16,295.76,59.991,1500170403,"274151322000087","219011344069620",0.00,25.80,0,293.96,301.17,0.0,0.0,0.000,966327.5,966327.5,14153,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1500170479,2229319.00
07/15/2017 22:15,2,0.000,ALERT,212.83,296.66,59.986,1500171303,"201051344000645","219011344069620",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,776906.6,776906.6,14040,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171305,2229320.00
07/15/2017 22:15,2,0.000,ALERT,211.48,295.46,59.981,1500171303,"274151322000085","219011344069620",0.00,23.00,0,293.66,297.87,0.0,0.0,0.000,987323.1,987323.1,13956,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171307,2229321.00
07/15/2017 22:15,2,0.000,ALERT,213.06,296.66,59.954,1500171303,"201051344000633","219011344069620",0.00,21.50,0,292.76,298.47,0.0,0.0,0.000,763787.5,763787.5,14089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171308,2229322.00
07/15/2017 22:15,2,0.000,ALERT,212.38,296.66,59.975,1500171303,"201051344000469","219011344069620",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,767385.8,767385.8,14063,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171310,2229323.00
07/15/2017 22:15,2,0.000,ALERT,211.93,296.96,59.959,1500171303,"201051344000646","219011344069620",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,762221.8,762221.8,14056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171312,2229324.00
07/15/2017 22:15,2,0.000,ALERT,211.25,296.36,59.975,1500171303,"274151322000052","219011344069620",0.00,23.00,0,293.06,298.47,0.0,0.0,0.000,1027131.1,1027131.1,13960,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171314,2229325.00
07/15/2017 22:15,2,0.000,ALERT,212.61,297.57,59.981,1500171303,"201051344000585","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,775423.9,775423.9,14053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171316,2229326.00
07/15/2017 22:15,2,0.000,ALERT,212.38,297.87,60.002,1500171303,"201051344001230","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,766754.6,766754.6,14081,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171318,2229327.00
07/15/2017 22:15,2,0.000,ALERT,212.83,298.17,59.975,1500171303,"201051344000582","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,756007.2,756007.2,14047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171319,2229328.00
07/15/2017 22:15,2,0.000,ALERT,212.16,297.57,59.981,1500171303,"201051344000955","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,775736.7,775736.7,14066,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171321,2229329.00
07/15/2017 22:15,2,0.000,ALERT,211.70,295.16,59.981,1500171303,"274151322000094","219011344069620",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,846456.1,846456.1,14307,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500171323,2229330.00
07/15/2017 22:15,2,0.000,ALERT,212.38,297.26,59.986,1500171303,"201051344000579","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,785559.3,785559.3,14050,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500171325,2229331.00
07/15/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1500171303,"201051344000890","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,769781.6,769781.6,14063,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171327,2229332.00
07/15/2017 22:15,2,0.000,ALERT,212.61,297.57,59.954,1500171303,"201051344000438","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,772242.9,772242.9,14049,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171328,2229333.00
07/15/2017 22:15,2,0.000,ALERT,212.61,296.96,59.981,1500171303,"201051344000417","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,696958.1,696958.1,14083,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171330,2229334.00
07/15/2017 22:15,2,0.000,ALERT,211.48,296.06,59.975,1500171303,"274151322000083","219011344069620",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,1016774.9,1016774.9,13970,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171332,2229335.00
07/15/2017 22:15,2,0.000,ALERT,212.16,295.46,59.944,1500171303,"274151322000076","219011344069620",0.00,22.80,0,293.06,298.17,0.0,0.0,0.000,1085071.4,1085071.4,13972,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171334,2229336.00
07/15/2017 22:15,2,0.000,ALERT,212.61,297.57,60.007,1500171303,"201051344000868","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,765783.0,765783.0,14067,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171336,2229337.00
07/15/2017 22:15,2,0.000,ALERT,211.48,296.66,59.954,1500171303,"274151322000095","219011344069620",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,1074623.2,1074623.2,13984,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171338,2229338.00
07/15/2017 22:15,2,0.000,ALERT,212.38,296.96,59.991,1500171303,"201051344000988","219011344069620",0.00,21.30,0,292.46,298.47,0.0,0.0,0.000,669462.0,669462.0,14053,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171339,2229339.00
07/15/2017 22:15,2,0.000,ALERT,212.16,296.66,59.981,1500171303,"201051344001025","219011344069620",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,772623.6,772623.6,14054,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171341,2229340.00
07/15/2017 22:15,2,0.000,ALERT,212.38,296.96,59.981,1500171303,"201051344000458","219011344069620",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,777177.1,777177.1,14038,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500171343,2229341.00
07/15/2017 22:15,2,0.000,ALERT,213.06,296.96,59.975,1500171303,"201051344000853","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,778306.1,778306.1,14055,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171345,2229342.00
07/15/2017 22:15,2,0.000,ALERT,212.83,297.57,59.981,1500171303,"201051344000685","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,772102.6,772102.6,14080,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171347,2229343.00
07/15/2017 22:15,2,0.000,ALERT,212.38,296.96,59.928,1500171303,"201051344000917","219011344069620",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,768782.1,768782.1,14071,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171349,2229344.00
07/15/2017 22:15,2,0.000,ALERT,212.83,297.87,59.938,1500171303,"201051344001145","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,776771.8,776771.8,14063,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171350,2229345.00
07/15/2017 22:15,2,0.000,ALERT,212.61,296.96,59.975,1500171303,"201051344000651","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,765603.5,765603.5,14060,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171352,2229346.00
07/15/2017 22:15,2,0.000,ALERT,211.03,295.76,59.981,1500171303,"274151322000088","219011344069620",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,975374.9,975374.9,13963,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171354,2229347.00
07/15/2017 22:15,2,0.000,ALERT,212.16,295.46,59.981,1500171303,"274151322000068","219011344069620",0.00,23.30,0,293.06,296.96,0.0,0.0,0.000,847126.9,847126.9,14319,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171356,2229348.00
07/15/2017 22:15,2,0.000,ALERT,212.16,297.57,59.970,1500171303,"201051344001135","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,761086.1,761086.1,14039,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500171357,2229349.00
07/15/2017 22:15,2,0.000,ALERT,212.38,297.87,59.938,1500171303,"201051344000594","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,780340.0,780340.0,14050,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171359,2229350.00
07/15/2017 22:15,2,0.000,ALERT,212.83,297.57,59.975,1500171303,"201051344001203","219011344069620",0.00,21.30,0,295.16,301.47,0.0,0.0,0.000,770746.3,770746.3,14083,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171361,2229351.00
07/15/2017 22:15,2,0.000,ALERT,211.48,295.76,59.970,1500171303,"274151322000054","219011344069620",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,991954.4,991954.4,13946,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171363,2229352.00
07/15/2017 22:15,2,0.000,ALERT,212.83,296.96,59.981,1500171303,"201051344000867","219011344069620",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,764546.0,764546.0,14084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171365,2229353.00
07/15/2017 22:15,2,0.000,ALERT,212.61,297.57,59.975,1500171303,"201051344001093","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,768755.3,768755.3,14078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171366,2229354.00
07/15/2017 22:15,2,0.000,ALERT,212.38,296.96,59.986,1500171303,"201051344000900","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,786213.7,786213.7,14078,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500171368,2229355.00
07/15/2017 22:15,2,0.000,ALERT,212.61,296.36,59.996,1500171303,"201051344000648","219011344069620",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,773722.6,773722.6,14050,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171370,2229356.00
07/15/2017 22:15,2,0.000,ALERT,212.61,297.57,59.959,1500171303,"201051344000569","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,788208.3,788208.3,14032,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171372,2229357.00
07/15/2017 22:15,2,0.000,ALERT,212.61,297.26,59.986,1500171303,"201051344000983","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,778837.2,778837.2,14058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171374,2229358.00
07/15/2017 22:15,2,0.000,ALERT,212.61,296.66,59.981,1500171303,"201051344001158","219011344069620",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,763412.9,763412.9,14057,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171375,2229359.00
07/15/2017 22:15,2,0.000,ALERT,212.83,297.26,59.986,1500171303,"201051344000576","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,777969.0,777969.0,14062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171377,2229360.00
07/15/2017 22:15,2,0.000,ALERT,211.70,295.16,59.949,1500171303,"274151322000087","219011344069620",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,966327.5,966327.5,14155,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500171379,2229361.00
07/15/2017 22:30,2,0.000,ALERT,212.83,296.66,59.986,1500172203,"201051344000645","219011344069620",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,776906.6,776906.6,14042,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172205,2229362.00
07/15/2017 22:30,2,0.000,ALERT,211.70,296.06,59.986,1500172203,"274151322000085","219011344069620",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,987323.1,987323.1,13958,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172207,2229363.00
07/15/2017 22:30,2,0.000,ALERT,213.06,296.36,59.986,1500172203,"201051344000633","219011344069620",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,763787.5,763787.5,14091,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500172209,2229364.00
07/15/2017 22:30,2,0.000,ALERT,212.61,296.66,59.938,1500172203,"201051344000469","219011344069620",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,767385.8,767385.8,14065,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172211,2229365.00
07/15/2017 22:30,2,0.000,ALERT,212.61,297.26,59.981,1500172203,"201051344000646","219011344069620",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,762221.8,762221.8,14058,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172212,2229366.00
07/15/2017 22:30,2,0.000,ALERT,211.25,295.46,59.975,1500172203,"274151322000052","219011344069620",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1027131.1,1027131.1,13962,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172214,2229367.00
07/15/2017 22:30,2,0.000,ALERT,213.06,297.87,59.986,1500172203,"201051344000585","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,775423.9,775423.9,14055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172216,2229368.00
07/15/2017 22:30,2,0.000,ALERT,212.83,297.57,59.986,1500172203,"201051344001230","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,766754.6,766754.6,14083,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500172218,2229369.00
07/15/2017 22:30,2,0.000,ALERT,213.29,298.47,59.991,1500172203,"201051344000582","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,756007.2,756007.2,14049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500172220,2229370.00
07/15/2017 22:30,2,0.000,ALERT,212.61,297.57,59.986,1500172203,"201051344000955","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,775736.7,775736.7,14068,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172221,2229371.00
07/15/2017 22:30,2,0.000,ALERT,211.70,295.76,59.970,1500172203,"274151322000094","219011344069620",0.00,21.50,0,293.96,297.26,0.0,0.0,0.000,846456.1,846456.1,14309,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500172223,2229372.00
07/15/2017 22:30,2,0.000,ALERT,212.38,297.26,59.996,1500172203,"201051344000579","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,785559.3,785559.3,14052,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172225,2229373.00
07/15/2017 22:30,2,0.000,ALERT,212.83,298.17,60.002,1500172203,"201051344000890","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,769781.6,769781.6,14065,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172227,2229374.00
07/15/2017 22:30,2,0.000,ALERT,213.06,297.57,59.981,1500172203,"201051344000438","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,772242.9,772242.9,14051,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172228,2229375.00
07/15/2017 22:30,2,0.000,ALERT,213.06,297.26,59.986,1500172203,"201051344000417","219011344069620",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,696958.1,696958.1,14085,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172230,2229376.00
07/15/2017 22:30,2,0.000,ALERT,211.70,296.06,59.975,1500172203,"274151322000083","219011344069620",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,1016774.9,1016774.9,13972,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172232,2229377.00
07/15/2017 22:30,2,0.000,ALERT,212.38,296.66,59.981,1500172203,"274151322000076","219011344069620",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,1085071.4,1085071.4,13974,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172234,2229378.00
07/15/2017 22:30,2,0.000,ALERT,212.38,297.26,59.981,1500172203,"201051344000868","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,765783.0,765783.0,14069,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172236,2229379.00
07/15/2017 22:30,2,0.000,ALERT,211.70,296.96,59.986,1500172203,"274151322000095","219011344069620",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,1074623.2,1074623.2,13986,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172238,2229380.00
07/15/2017 22:30,2,0.000,ALERT,212.38,296.66,59.991,1500172203,"201051344000988","219011344069620",0.00,20.30,0,292.76,298.47,0.0,0.0,0.000,669462.0,669462.0,14055,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172239,2229381.00
07/15/2017 22:30,2,0.000,ALERT,212.83,296.96,59.981,1500172203,"201051344001025","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,772623.6,772623.6,14056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500172241,2229382.00
07/15/2017 22:30,2,0.000,ALERT,212.38,296.96,59.986,1500172203,"201051344000458","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,777177.1,777177.1,14040,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172243,2229383.00
07/15/2017 22:30,2,0.000,ALERT,213.06,296.66,59.938,1500172203,"201051344000853","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,778306.1,778306.1,14057,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172245,2229384.00
07/15/2017 22:30,2,0.000,ALERT,213.29,297.57,59.954,1500172203,"201051344000685","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,772102.6,772102.6,14082,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172247,2229385.00
07/15/2017 22:30,2,0.000,ALERT,213.06,297.26,59.944,1500172203,"201051344000917","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,768782.1,768782.1,14073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172249,2229386.00
07/15/2017 22:30,2,0.000,ALERT,213.06,297.87,59.975,1500172203,"201051344001145","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,776771.8,776771.8,14065,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172250,2229387.00
07/15/2017 22:30,2,0.000,ALERT,213.06,296.96,59.975,1500172203,"201051344000651","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,765603.5,765603.5,14062,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172252,2229388.00
07/15/2017 22:30,2,0.000,ALERT,211.48,296.06,59.981,1500172203,"274151322000088","219011344069620",0.00,21.50,0,294.26,297.57,0.0,0.0,0.000,975374.9,975374.9,13965,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500172254,2229389.00
07/15/2017 22:30,2,0.000,ALERT,212.38,295.16,59.981,1500172203,"274151322000068","219011344069620",0.00,22.00,0,293.66,296.96,0.0,0.0,0.000,847126.9,847126.9,14321,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172256,2229390.00
07/15/2017 22:30,2,0.000,ALERT,212.61,297.57,59.991,1500172203,"201051344001135","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,761086.1,761086.1,14041,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172257,2229391.00
07/15/2017 22:30,2,0.000,ALERT,212.38,297.57,59.986,1500172203,"201051344000594","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,780340.0,780340.0,14052,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500172259,2229392.00
07/15/2017 22:30,2,0.000,ALERT,212.83,297.26,59.981,1500172203,"201051344001203","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,770746.3,770746.3,14085,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500172261,2229393.00
07/15/2017 22:30,2,0.000,ALERT,211.48,296.66,59.949,1500172203,"274151322000054","219011344069620",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,991954.4,991954.4,13948,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172263,2229394.00
07/15/2017 22:30,2,0.000,ALERT,212.83,296.66,59.938,1500172203,"201051344000867","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,764546.0,764546.0,14086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172265,2229395.00
07/15/2017 22:30,2,0.000,ALERT,212.83,297.57,59.981,1500172203,"201051344001093","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,768755.3,768755.3,14080,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172266,2229396.00
07/15/2017 22:30,2,0.000,ALERT,212.38,296.96,59.981,1500172203,"201051344000900","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,786213.7,786213.7,14080,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172268,2229397.00
07/15/2017 22:30,2,0.000,ALERT,212.83,296.36,59.986,1500172203,"201051344000648","219011344069620",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,773722.6,773722.6,14052,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172270,2229398.00
07/15/2017 22:30,2,0.000,ALERT,212.38,297.26,59.975,1500172203,"201051344000569","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,788208.3,788208.3,14034,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172272,2229399.00
07/15/2017 22:30,2,0.000,ALERT,212.61,297.26,59.975,1500172203,"201051344000983","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,778837.2,778837.2,14060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172274,2229400.00
07/15/2017 22:30,2,0.000,ALERT,212.38,296.36,59.975,1500172203,"201051344001158","219011344069620",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,763412.9,763412.9,14059,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172275,2229401.00
07/15/2017 22:30,2,0.000,ALERT,212.83,297.26,59.949,1500172203,"201051344000576","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,777969.0,777969.0,14064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172277,2229402.00
07/15/2017 22:30,2,0.000,ALERT,211.70,295.76,59.938,1500172203,"274151322000087","219011344069620",0.00,22.50,0,293.96,297.26,0.0,0.0,0.000,966327.5,966327.5,14157,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500172279,2229403.00
07/15/2017 22:45,2,0.000,ALERT,213.29,297.26,60.007,1500173103,"201051344000645","219011344069620",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,776906.6,776906.6,14044,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173105,2229404.00
07/15/2017 22:45,2,0.000,ALERT,211.93,296.36,59.996,1500173103,"274151322000085","219011344069620",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,987323.1,987323.1,13960,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173107,2229405.00
07/15/2017 22:45,2,0.000,ALERT,213.29,296.96,60.002,1500173103,"201051344000633","219011344069620",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,763787.5,763787.5,14093,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173109,2229406.00
07/15/2017 22:45,2,0.000,ALERT,212.83,296.96,60.002,1500173103,"201051344000469","219011344069620",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,767385.8,767385.8,14067,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173110,2229407.00
07/15/2017 22:45,2,0.000,ALERT,212.61,297.87,60.002,1500173103,"201051344000646","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,762221.8,762221.8,14060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173112,2229408.00
07/15/2017 22:45,2,0.000,ALERT,211.70,296.66,59.991,1500173103,"274151322000052","219011344069620",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,1027131.1,1027131.1,13964,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173114,2229409.00
07/15/2017 22:45,2,0.000,ALERT,213.06,298.17,59.996,1500173103,"201051344000585","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,775423.9,775423.9,14057,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173116,2229410.00
07/15/2017 22:45,2,0.000,ALERT,212.83,298.17,60.002,1500173103,"201051344001230","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,766754.6,766754.6,14085,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173118,2229411.00
07/15/2017 22:45,2,0.000,ALERT,213.51,298.77,60.034,1500173103,"201051344000582","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,756007.2,756007.2,14051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173120,2229412.00
07/15/2017 22:45,2,0.000,ALERT,212.61,297.87,59.996,1500173103,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,775736.7,775736.7,14070,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173121,2229413.00
07/15/2017 22:45,2,0.000,ALERT,212.16,296.06,59.996,1500173103,"274151322000094","219011344069620",0.00,20.00,0,293.96,297.26,0.0,0.0,0.000,846456.1,846456.1,14311,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173123,2229414.00
07/15/2017 22:45,2,0.000,ALERT,212.61,297.87,59.996,1500173103,"201051344000579","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,785559.3,785559.3,14054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173125,2229415.00
07/15/2017 22:45,2,0.000,ALERT,212.83,298.47,60.002,1500173103,"201051344000890","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,769781.6,769781.6,14067,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173127,2229416.00
07/15/2017 22:45,2,0.000,ALERT,213.29,297.87,60.007,1500173103,"201051344000438","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,772242.9,772242.9,14053,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173128,2229417.00
07/15/2017 22:45,2,0.000,ALERT,213.06,297.26,59.996,1500173103,"201051344000417","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,696958.1,696958.1,14087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173130,2229418.00
07/15/2017 22:45,2,0.000,ALERT,211.93,296.96,60.002,1500173103,"274151322000083","219011344069620",0.00,20.30,0,294.56,298.17,0.0,0.0,0.000,1016774.9,1016774.9,13974,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173132,2229419.00
07/15/2017 22:45,2,0.000,ALERT,212.61,296.36,59.991,1500173103,"274151322000076","219011344069620",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1085071.4,1085071.4,13976,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173134,2229420.00
07/15/2017 22:45,2,0.000,ALERT,212.61,297.57,60.002,1500173103,"201051344000868","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,765783.0,765783.0,14071,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173136,2229421.00
07/15/2017 22:45,2,0.000,ALERT,211.93,297.57,59.991,1500173103,"274151322000095","219011344069620",0.00,20.00,0,295.46,298.47,0.0,0.0,0.000,1074623.2,1074623.2,13988,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173138,2229422.00
07/15/2017 22:45,2,0.000,ALERT,212.61,297.26,59.991,1500173103,"201051344000988","219011344069620",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,669462.0,669462.0,14057,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173140,2229423.00
07/15/2017 22:45,2,0.000,ALERT,212.83,297.26,60.002,1500173103,"201051344001025","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,772623.6,772623.6,14058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173141,2229424.00
07/15/2017 22:45,2,0.000,ALERT,212.61,297.26,59.991,1500173103,"201051344000458","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,777177.1,777177.1,14042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173143,2229425.00
07/15/2017 22:45,2,0.000,ALERT,213.29,296.96,59.996,1500173103,"201051344000853","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,778306.1,778306.1,14059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173145,2229426.00
07/15/2017 22:45,2,0.000,ALERT,213.29,297.87,60.002,1500173103,"201051344000685","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,772102.6,772102.6,14084,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173147,2229427.00
07/15/2017 22:45,2,0.000,ALERT,213.06,297.57,60.002,1500173103,"201051344000917","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,768782.1,768782.1,14075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173148,2229428.00
07/15/2017 22:45,2,0.000,ALERT,213.29,298.17,59.996,1500173103,"201051344001145","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,776771.8,776771.8,14067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173150,2229429.00
07/15/2017 22:45,2,0.000,ALERT,213.06,297.26,60.028,1500173103,"201051344000651","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,765603.5,765603.5,14064,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173152,2229430.00
07/15/2017 22:45,2,0.000,ALERT,211.48,296.06,59.986,1500173103,"274151322000088","219011344069620",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,975374.9,975374.9,13967,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173154,2229431.00
07/15/2017 22:45,2,0.000,ALERT,212.61,295.76,60.018,1500173103,"274151322000068","219011344069620",0.00,21.00,0,293.66,296.96,0.0,0.0,0.000,847126.9,847126.9,14323,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173156,2229432.00
07/15/2017 22:45,2,0.000,ALERT,212.83,297.87,59.959,1500173103,"201051344001135","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,761086.1,761086.1,14043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173158,2229433.00
07/15/2017 22:45,2,0.000,ALERT,212.38,297.87,60.012,1500173103,"201051344000594","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,780340.0,780340.0,14054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173159,2229434.00
07/15/2017 22:45,2,0.000,ALERT,213.06,297.57,59.986,1500173103,"201051344001203","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,770746.3,770746.3,14087,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173161,2229435.00
07/15/2017 22:45,2,0.000,ALERT,211.93,296.96,59.986,1500173103,"274151322000054","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,991954.4,991954.4,13950,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173163,2229436.00
07/15/2017 22:45,2,0.000,ALERT,213.06,297.26,59.991,1500173103,"201051344000867","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,764546.0,764546.0,14088,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173165,2229437.00
07/15/2017 22:45,2,0.000,ALERT,213.06,298.17,59.991,1500173103,"201051344001093","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,768755.3,768755.3,14082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173166,2229438.00
07/15/2017 22:45,2,0.000,ALERT,212.83,297.57,59.991,1500173103,"201051344000900","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,786213.7,786213.7,14082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173168,2229439.00
07/15/2017 22:45,2,0.000,ALERT,213.06,296.66,59.975,1500173103,"201051344000648","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,773722.6,773722.6,14054,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173170,2229440.00
07/15/2017 22:45,2,0.000,ALERT,213.06,298.17,59.996,1500173103,"201051344000569","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,788208.3,788208.3,14036,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173172,2229441.00
07/15/2017 22:45,2,0.000,ALERT,212.83,297.87,59.996,1500173103,"201051344000983","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,778837.2,778837.2,14062,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500173174,2229442.00
