ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2017 22:45,2,0.000,ALERT,212.83,296.96,60.007,1500173103,"201051344001158","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,763412.9,763412.9,14061,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173175,2229443.00
07/15/2017 22:45,2,0.000,ALERT,213.29,297.87,60.002,1500173103,"201051344000576","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,777969.0,777969.0,14066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173177,2229444.00
07/15/2017 22:45,2,0.000,ALERT,212.16,296.66,59.996,1500173103,"274151322000087","219011344069620",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,966327.5,966327.5,14159,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500173179,2229445.00
07/15/2017 23:00,2,0.000,ALERT,213.74,297.87,59.996,1500174003,"201051344000645","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,776906.6,776906.6,14046,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174005,2229446.00
07/15/2017 23:00,2,0.000,ALERT,212.38,296.66,59.991,1500174003,"274151322000085","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,987323.1,987323.1,13962,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174007,2229447.00
07/15/2017 23:00,2,0.000,ALERT,213.96,297.57,59.991,1500174003,"201051344000633","219011344069620",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,763787.5,763787.5,14095,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174009,2229448.00
07/15/2017 23:00,2,0.000,ALERT,213.51,298.17,60.018,1500174003,"201051344000469","219011344069620",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,767385.8,767385.8,14069,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174010,2229449.00
07/15/2017 23:00,2,0.000,ALERT,212.83,298.47,59.986,1500174003,"201051344000646","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,762221.8,762221.8,14062,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174012,2229450.00
07/15/2017 23:00,2,0.000,ALERT,211.93,297.26,60.018,1500174003,"274151322000052","219011344069620",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,1027131.1,1027131.1,13966,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174014,2229451.00
07/15/2017 23:00,2,0.000,ALERT,213.51,299.07,60.002,1500174003,"201051344000585","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,775423.9,775423.9,14059,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174016,2229452.00
07/15/2017 23:00,2,0.000,ALERT,213.29,299.07,60.002,1500174003,"201051344001230","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,766754.6,766754.6,14087,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174018,2229453.00
07/15/2017 23:00,2,0.000,ALERT,213.74,299.67,59.996,1500174003,"201051344000582","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,756007.2,756007.2,14053,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174019,2229454.00
07/15/2017 23:00,2,0.000,ALERT,212.83,298.77,59.996,1500174003,"201051344000955","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,775736.7,775736.7,14072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174021,2229455.00
07/15/2017 23:00,2,0.000,ALERT,212.38,296.06,60.002,1500174003,"274151322000094","219011344069620",0.00,19.50,0,294.26,297.57,0.0,0.0,0.000,846456.1,846456.1,14313,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174023,2229456.00
07/15/2017 23:00,2,0.000,ALERT,213.29,298.47,60.002,1500174003,"201051344000579","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,785559.3,785559.3,14056,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174025,2229457.00
07/15/2017 23:00,2,0.000,ALERT,213.06,299.07,59.996,1500174003,"201051344000890","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,769781.6,769781.6,14069,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174027,2229458.00
07/15/2017 23:00,2,0.000,ALERT,213.51,298.77,60.002,1500174003,"201051344000438","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,772242.9,772242.9,14055,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174028,2229459.00
07/15/2017 23:00,2,0.000,ALERT,213.29,297.87,60.002,1500174003,"201051344000417","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,696958.1,696958.1,14089,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174030,2229460.00
07/15/2017 23:00,2,0.000,ALERT,212.16,296.66,59.996,1500174003,"274151322000083","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1016774.9,1016774.9,13976,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174032,2229461.00
07/15/2017 23:00,2,0.000,ALERT,213.06,296.66,59.996,1500174003,"274151322000076","219011344069620",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1085071.4,1085071.4,13978,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174034,2229462.00
07/15/2017 23:00,2,0.000,ALERT,213.29,298.77,60.002,1500174003,"201051344000868","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,765783.0,765783.0,14073,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174035,2229463.00
07/15/2017 23:00,2,0.000,ALERT,212.38,297.57,60.018,1500174003,"274151322000095","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,1074623.2,1074623.2,13990,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174037,2229464.00
07/15/2017 23:00,2,0.000,ALERT,213.06,297.87,59.996,1500174003,"201051344000988","219011344069620",0.00,18.70,0,293.06,299.07,0.0,0.0,0.000,669462.0,669462.0,14059,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174039,2229465.00
07/15/2017 23:00,2,0.000,ALERT,213.06,297.87,59.996,1500174003,"201051344001025","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,772623.6,772623.6,14060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174041,2229466.00
07/15/2017 23:00,2,0.000,ALERT,213.06,297.87,60.012,1500174003,"201051344000458","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,777177.1,777177.1,14044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174043,2229467.00
07/15/2017 23:00,2,0.000,ALERT,213.74,297.57,59.996,1500174003,"201051344000853","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,778306.1,778306.1,14061,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174045,2229468.00
07/15/2017 23:00,2,0.000,ALERT,213.51,298.77,59.996,1500174003,"201051344000685","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,772102.6,772102.6,14086,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174047,2229469.00
07/15/2017 23:00,2,0.000,ALERT,213.29,298.17,59.949,1500174003,"201051344000917","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,768782.1,768782.1,14077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174048,2229470.00
07/15/2017 23:00,2,0.000,ALERT,213.51,298.77,60.034,1500174003,"201051344001145","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,776771.8,776771.8,14069,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174050,2229471.00
07/15/2017 23:00,2,0.000,ALERT,213.29,297.87,60.023,1500174003,"201051344000651","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,765603.5,765603.5,14066,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174052,2229472.00
07/15/2017 23:00,2,0.000,ALERT,211.93,296.36,59.991,1500174003,"274151322000088","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,975374.9,975374.9,13969,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174054,2229473.00
07/15/2017 23:00,2,0.000,ALERT,212.83,296.06,59.986,1500174003,"274151322000068","219011344069620",0.00,20.00,0,293.96,297.26,0.0,0.0,0.000,847126.9,847126.9,14325,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174056,2229474.00
07/15/2017 23:00,2,0.000,ALERT,212.83,298.47,59.991,1500174003,"201051344001135","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,761086.1,761086.1,14045,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174057,2229475.00
07/15/2017 23:00,2,0.000,ALERT,212.83,298.17,59.996,1500174003,"201051344000594","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,780340.0,780340.0,14056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174059,2229476.00
07/15/2017 23:00,2,0.000,ALERT,213.29,298.17,59.959,1500174003,"201051344001203","219011344069620",0.00,18.70,0,295.76,301.77,0.0,0.0,0.000,770746.3,770746.3,14089,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174061,2229477.00
07/15/2017 23:00,2,0.000,ALERT,212.16,297.26,59.986,1500174003,"274151322000054","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,991954.4,991954.4,13952,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174063,2229478.00
07/15/2017 23:00,2,0.000,ALERT,213.29,297.26,59.954,1500174003,"201051344000867","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,764546.0,764546.0,14090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174064,2229479.00
07/15/2017 23:00,2,0.000,ALERT,213.06,298.47,59.996,1500174003,"201051344001093","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,768755.3,768755.3,14084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174066,2229480.00
07/15/2017 23:00,2,0.000,ALERT,212.16,296.66,59.991,1500174003,"201051344000900","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,786213.7,786213.7,14084,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174068,2229481.00
07/15/2017 23:00,2,0.000,ALERT,212.61,296.06,59.991,1500174003,"201051344000648","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,773722.6,773722.6,14056,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174070,2229482.00
07/15/2017 23:00,2,0.000,ALERT,212.83,297.87,59.981,1500174003,"201051344000569","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,788208.3,788208.3,14038,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174072,2229483.00
07/15/2017 23:00,2,0.000,ALERT,213.06,297.87,59.996,1500174003,"201051344000983","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,778837.2,778837.2,14064,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174074,2229484.00
07/15/2017 23:00,2,0.000,ALERT,212.83,296.96,59.986,1500174003,"201051344001158","219011344069620",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,763412.9,763412.9,14063,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174075,2229485.00
07/15/2017 23:00,2,0.000,ALERT,213.51,298.17,59.944,1500174003,"201051344000576","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,777969.0,777969.0,14068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174077,2229486.00
07/15/2017 23:00,2,0.000,ALERT,212.38,296.06,59.981,1500174003,"274151322000087","219011344069620",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,966327.5,966327.5,14161,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174079,2229487.00
07/15/2017 23:15,2,0.000,ALERT,213.51,297.57,59.944,1500174903,"201051344000645","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,776906.6,776906.6,14048,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174905,2229488.00
07/15/2017 23:15,2,0.000,ALERT,212.16,296.36,59.991,1500174903,"274151322000085","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,987323.1,987323.1,13964,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174907,2229489.00
07/15/2017 23:15,2,0.000,ALERT,213.51,297.26,59.986,1500174903,"201051344000633","219011344069620",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,763787.5,763787.5,14097,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174909,2229490.00
07/15/2017 23:15,2,0.000,ALERT,213.06,297.57,59.954,1500174903,"201051344000469","219011344069620",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,767385.8,767385.8,14071,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174911,2229491.00
07/15/2017 23:15,2,0.000,ALERT,213.06,298.47,59.975,1500174903,"201051344000646","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,762221.8,762221.8,14064,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174913,2229492.00
07/15/2017 23:15,2,0.000,ALERT,211.48,296.06,59.970,1500174903,"274151322000052","219011344069620",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,1027131.1,1027131.1,13968,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174914,2229493.00
07/15/2017 23:15,2,0.000,ALERT,213.74,298.77,59.981,1500174903,"201051344000585","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,775423.9,775423.9,14061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174916,2229494.00
07/15/2017 23:15,2,0.000,ALERT,213.29,298.77,60.012,1500174903,"201051344001230","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,766754.6,766754.6,14089,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174918,2229495.00
07/15/2017 23:15,2,0.000,ALERT,213.74,299.07,59.975,1500174903,"201051344000582","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,756007.2,756007.2,14055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174920,2229496.00
07/15/2017 23:15,2,0.000,ALERT,213.06,298.47,59.986,1500174903,"201051344000955","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,775736.7,775736.7,14074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174922,2229497.00
07/15/2017 23:15,2,0.000,ALERT,212.16,295.76,59.970,1500174903,"274151322000094","219011344069620",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,846456.1,846456.1,14315,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174923,2229498.00
07/15/2017 23:15,2,0.000,ALERT,213.06,298.17,59.981,1500174903,"201051344000579","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,785559.3,785559.3,14058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174925,2229499.00
07/15/2017 23:15,2,0.000,ALERT,213.29,299.07,59.986,1500174903,"201051344000890","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,769781.6,769781.6,14071,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174927,2229500.00
07/15/2017 23:15,2,0.000,ALERT,213.51,298.47,60.018,1500174903,"201051344000438","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,772242.9,772242.9,14057,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174929,2229501.00
07/15/2017 23:15,2,0.000,ALERT,213.74,298.17,59.986,1500174903,"201051344000417","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,696958.1,696958.1,14091,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174931,2229502.00
07/15/2017 23:15,2,0.000,ALERT,212.16,296.66,59.970,1500174903,"274151322000083","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1016774.9,1016774.9,13978,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174932,2229503.00
07/15/2017 23:15,2,0.000,ALERT,212.61,296.66,59.975,1500174903,"274151322000076","219011344069620",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,1085071.4,1085071.4,13980,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174934,2229504.00
07/15/2017 23:15,2,0.000,ALERT,212.83,298.17,59.944,1500174903,"201051344000868","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,765783.0,765783.0,14075,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174936,2229505.00
07/15/2017 23:15,2,0.000,ALERT,211.93,297.26,59.975,1500174903,"274151322000095","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1074623.2,1074623.2,13992,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174938,2229506.00
07/15/2017 23:15,2,0.000,ALERT,212.83,297.57,59.975,1500174903,"201051344000988","219011344069620",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,669462.0,669462.0,14061,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174940,2229507.00
07/15/2017 23:15,2,0.000,ALERT,213.29,297.87,59.970,1500174903,"201051344001025","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,772623.6,772623.6,14062,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174942,2229508.00
07/15/2017 23:15,2,0.000,ALERT,213.06,297.87,59.975,1500174903,"201051344000458","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,777177.1,777177.1,14046,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174944,2229509.00
07/15/2017 23:15,2,0.000,ALERT,213.74,297.87,60.012,1500174903,"201051344000853","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,778306.1,778306.1,14063,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174946,2229510.00
07/15/2017 23:15,2,0.000,ALERT,213.96,299.07,59.975,1500174903,"201051344000685","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,772102.6,772102.6,14088,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174947,2229511.00
07/15/2017 23:15,2,0.000,ALERT,213.51,298.17,59.975,1500174903,"201051344000917","219011344069620",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,768782.1,768782.1,14079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174949,2229512.00
07/15/2017 23:15,2,0.000,ALERT,213.74,298.77,59.970,1500174903,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,776771.8,776771.8,14071,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174951,2229513.00
07/15/2017 23:15,2,0.000,ALERT,213.74,298.17,60.023,1500174903,"201051344000651","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,765603.5,765603.5,14068,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174953,2229514.00
07/15/2017 23:15,2,0.000,ALERT,211.70,296.36,59.981,1500174903,"274151322000088","219011344069620",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,975374.9,975374.9,13971,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174954,2229515.00
07/15/2017 23:15,2,0.000,ALERT,212.61,296.06,59.975,1500174903,"274151322000068","219011344069620",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,847126.9,847126.9,14327,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174956,2229516.00
07/15/2017 23:15,2,0.000,ALERT,213.06,298.47,59.970,1500174903,"201051344001135","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,761086.1,761086.1,14047,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174958,2229517.00
07/15/2017 23:15,2,0.000,ALERT,212.83,298.77,59.970,1500174903,"201051344000594","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,780340.0,780340.0,14058,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174960,2229518.00
07/15/2017 23:15,2,0.000,ALERT,213.74,298.47,59.986,1500174903,"201051344001203","219011344069620",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,770746.3,770746.3,14091,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174962,2229519.00
07/15/2017 23:15,2,0.000,ALERT,211.93,296.96,59.981,1500174903,"274151322000054","219011344069620",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,991954.4,991954.4,13954,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174964,2229520.00
07/15/2017 23:15,2,0.000,ALERT,213.29,297.57,59.975,1500174903,"201051344000867","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,764546.0,764546.0,14092,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174965,2229521.00
07/15/2017 23:15,2,0.000,ALERT,213.51,298.77,59.981,1500174903,"201051344001093","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,768755.3,768755.3,14086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174967,2229522.00
07/15/2017 23:15,2,0.000,ALERT,213.06,298.17,59.981,1500174903,"201051344000900","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,786213.7,786213.7,14086,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174969,2229523.00
07/15/2017 23:15,2,0.000,ALERT,213.29,297.26,59.954,1500174903,"201051344000648","219011344069620",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,773722.6,773722.6,14058,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174971,2229524.00
07/15/2017 23:15,2,0.000,ALERT,213.06,298.47,59.996,1500174903,"201051344000569","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,788208.3,788208.3,14040,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174973,2229525.00
07/15/2017 23:15,2,0.000,ALERT,213.06,298.47,59.986,1500174903,"201051344000983","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,778837.2,778837.2,14066,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174974,2229526.00
07/15/2017 23:15,2,0.000,ALERT,213.29,297.57,59.991,1500174903,"201051344001158","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,763412.9,763412.9,14065,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174976,2229527.00
07/15/2017 23:15,2,0.000,ALERT,213.51,298.47,60.012,1500174903,"201051344000576","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,777969.0,777969.0,14070,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500174978,2229528.00
07/15/2017 23:15,2,0.000,ALERT,212.16,296.36,59.986,1500174903,"274151322000087","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,966327.5,966327.5,14163,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500174980,2229529.00
07/15/2017 23:30,2,0.000,ALERT,213.74,298.17,59.986,1500175803,"201051344000645","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,776906.6,776906.6,14050,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175805,2229530.00
07/15/2017 23:30,2,0.000,ALERT,212.61,296.96,59.986,1500175803,"274151322000085","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,987323.1,987323.1,13966,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175807,2229531.00
07/15/2017 23:30,2,0.000,ALERT,213.96,297.87,60.002,1500175803,"201051344000633","219011344069620",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,763787.5,763787.5,14099,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175808,2229532.00
07/15/2017 23:30,2,0.000,ALERT,213.51,298.17,60.012,1500175803,"201051344000469","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,767385.8,767385.8,14073,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175810,2229533.00
07/15/2017 23:30,2,0.000,ALERT,213.29,298.47,59.981,1500175803,"201051344000646","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,762221.8,762221.8,14066,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175812,2229534.00
07/15/2017 23:30,2,0.000,ALERT,212.38,297.87,60.002,1500175803,"274151322000052","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1027131.1,1027131.1,13970,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175814,2229535.00
07/15/2017 23:30,2,0.000,ALERT,213.74,299.07,59.986,1500175803,"201051344000585","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,775423.9,775423.9,14063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175815,2229536.00
07/15/2017 23:30,2,0.000,ALERT,213.51,299.07,60.018,1500175803,"201051344001230","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,766754.6,766754.6,14091,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175817,2229537.00
07/15/2017 23:30,2,0.000,ALERT,214.19,299.67,60.002,1500175803,"201051344000582","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,756007.2,756007.2,14057,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175819,2229538.00
07/15/2017 23:30,2,0.000,ALERT,213.29,299.07,59.996,1500175803,"201051344000955","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,775736.7,775736.7,14076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175821,2229539.00
07/15/2017 23:30,2,0.000,ALERT,212.61,296.66,59.991,1500175803,"274151322000094","219011344069620",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,846456.1,846456.1,14317,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175823,2229540.00
07/15/2017 23:30,2,0.000,ALERT,213.51,299.07,59.965,1500175803,"201051344000579","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,785559.3,785559.3,14060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500175824,2229541.00
07/15/2017 23:30,2,0.000,ALERT,213.74,299.67,59.959,1500175803,"201051344000890","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,769781.6,769781.6,14073,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175826,2229542.00
07/15/2017 23:30,2,0.000,ALERT,213.74,298.77,59.986,1500175803,"201051344000438","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,772242.9,772242.9,14059,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175828,2229543.00
07/15/2017 23:30,2,0.000,ALERT,213.74,298.47,59.991,1500175803,"201051344000417","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,696958.1,696958.1,14093,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175830,2229544.00
07/15/2017 23:30,2,0.000,ALERT,212.61,296.96,59.991,1500175803,"274151322000083","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1016774.9,1016774.9,13980,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175832,2229545.00
07/15/2017 23:30,2,0.000,ALERT,213.06,296.96,59.986,1500175803,"274151322000076","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1085071.4,1085071.4,13982,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175833,2229546.00
07/15/2017 23:30,2,0.000,ALERT,213.51,299.37,59.986,1500175803,"201051344000868","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,765783.0,765783.0,14077,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175835,2229547.00
07/15/2017 23:30,2,0.000,ALERT,212.38,297.87,59.970,1500175803,"274151322000095","219011344069620",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,1074623.2,1074623.2,13994,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500175837,2229548.00
07/15/2017 23:30,2,0.000,ALERT,213.29,298.47,59.991,1500175803,"201051344000988","219011344069620",0.00,18.00,0,293.36,299.67,0.0,0.0,0.000,669462.0,669462.0,14063,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175839,2229549.00
07/15/2017 23:30,2,0.000,ALERT,213.74,298.47,59.991,1500175803,"201051344001025","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,772623.6,772623.6,14064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175841,2229550.00
07/15/2017 23:30,2,0.000,ALERT,213.51,298.77,59.986,1500175803,"201051344000458","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,777177.1,777177.1,14048,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175843,2229551.00
07/15/2017 23:30,2,0.000,ALERT,214.19,298.47,59.986,1500175803,"201051344000853","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,778306.1,778306.1,14065,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175844,2229552.00
07/15/2017 23:30,2,0.000,ALERT,213.96,298.77,59.975,1500175803,"201051344000685","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,772102.6,772102.6,14090,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500175846,2229553.00
07/15/2017 23:30,2,0.000,ALERT,213.96,298.77,59.986,1500175803,"201051344000917","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,768782.1,768782.1,14081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175848,2229554.00
07/15/2017 23:30,2,0.000,ALERT,213.96,299.37,59.975,1500175803,"201051344001145","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,776771.8,776771.8,14073,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500175850,2229555.00
07/15/2017 23:30,2,0.000,ALERT,213.74,298.47,59.986,1500175803,"201051344000651","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,765603.5,765603.5,14070,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175852,2229556.00
07/15/2017 23:30,2,0.000,ALERT,212.16,297.26,59.975,1500175803,"274151322000088","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,975374.9,975374.9,13973,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175853,2229557.00
07/15/2017 23:30,2,0.000,ALERT,213.06,295.76,59.970,1500175803,"274151322000068","219011344069620",0.00,19.30,0,294.56,297.57,0.0,0.0,0.000,847126.9,847126.9,14329,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175855,2229558.00
07/15/2017 23:30,2,0.000,ALERT,213.51,299.07,59.975,1500175803,"201051344001135","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,761086.1,761086.1,14049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175857,2229559.00
07/15/2017 23:30,2,0.000,ALERT,213.29,299.07,59.970,1500175803,"201051344000594","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,780340.0,780340.0,14060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175859,2229560.00
07/15/2017 23:30,2,0.000,ALERT,214.19,299.37,59.975,1500175803,"201051344001203","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,770746.3,770746.3,14093,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175861,2229561.00
07/15/2017 23:30,2,0.000,ALERT,212.38,297.57,59.970,1500175803,"274151322000054","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,991954.4,991954.4,13956,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175862,2229562.00
07/15/2017 23:30,2,0.000,ALERT,213.51,297.87,59.949,1500175803,"201051344000867","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,764546.0,764546.0,14094,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175864,2229563.00
07/15/2017 23:30,2,0.000,ALERT,213.74,298.77,59.970,1500175803,"201051344001093","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,768755.3,768755.3,14088,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175866,2229564.00
07/15/2017 23:30,2,0.000,ALERT,213.29,298.47,59.981,1500175803,"201051344000900","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,786213.7,786213.7,14088,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500175868,2229565.00
07/15/2017 23:30,2,0.000,ALERT,213.51,297.87,59.975,1500175803,"201051344000648","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,773722.6,773722.6,14060,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500175870,2229566.00
07/15/2017 23:30,2,0.000,ALERT,213.29,298.77,59.975,1500175803,"201051344000569","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,788208.3,788208.3,14042,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500175872,2229567.00
07/15/2017 23:30,2,0.000,ALERT,213.29,298.47,59.975,1500175803,"201051344000983","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,778837.2,778837.2,14068,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175873,2229568.00
07/15/2017 23:30,2,0.000,ALERT,213.51,298.17,59.975,1500175803,"201051344001158","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,763412.9,763412.9,14067,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175875,2229569.00
07/15/2017 23:30,2,0.000,ALERT,213.96,298.77,59.975,1500175803,"201051344000576","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,777969.0,777969.0,14072,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175877,2229570.00
07/15/2017 23:30,2,0.000,ALERT,212.83,296.66,59.975,1500175803,"274151322000087","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,966327.5,966327.5,14165,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500175879,2229571.00
07/15/2017 23:45,2,0.000,ALERT,213.96,298.47,59.954,1500176703,"201051344000645","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,776906.6,776906.6,14052,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176705,2229572.00
07/15/2017 23:45,2,0.000,ALERT,213.06,297.57,59.970,1500176703,"274151322000085","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,987323.1,987323.1,13968,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176707,2229573.00
07/15/2017 23:45,2,0.000,ALERT,214.19,298.17,59.975,1500176703,"201051344000633","219011344069620",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,763787.5,763787.5,14101,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176709,2229574.00
07/15/2017 23:45,2,0.000,ALERT,213.51,298.47,60.023,1500176703,"201051344000469","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,767385.8,767385.8,14075,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176711,2229575.00
07/15/2017 23:45,2,0.000,ALERT,213.29,299.07,60.012,1500176703,"201051344000646","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,762221.8,762221.8,14068,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176713,2229576.00
07/15/2017 23:45,2,0.000,ALERT,212.61,298.17,59.970,1500176703,"274151322000052","219011344069620",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,1027131.1,1027131.1,13972,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176714,2229577.00
07/15/2017 23:45,2,0.000,ALERT,213.96,299.67,59.970,1500176703,"201051344000585","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,775423.9,775423.9,14065,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176716,2229578.00
07/15/2017 23:45,2,0.000,ALERT,213.51,299.67,59.959,1500176703,"201051344001230","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,766754.6,766754.6,14093,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176718,2229579.00
07/15/2017 23:45,2,0.000,ALERT,214.19,300.27,59.970,1500176703,"201051344000582","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,756007.2,756007.2,14059,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176720,2229580.00
07/15/2017 23:45,2,0.000,ALERT,213.29,299.37,60.018,1500176703,"201051344000955","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,775736.7,775736.7,14078,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176722,2229581.00
07/15/2017 23:45,2,0.000,ALERT,213.06,297.57,59.970,1500176703,"274151322000094","219011344069620",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,846456.1,846456.1,14319,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176724,2229582.00
07/15/2017 23:45,2,0.000,ALERT,213.51,299.07,59.975,1500176703,"201051344000579","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,785559.3,785559.3,14062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176726,2229583.00
07/15/2017 23:45,2,0.000,ALERT,213.51,299.97,59.975,1500176703,"201051344000890","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,769781.6,769781.6,14075,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176727,2229584.00
07/15/2017 23:45,2,0.000,ALERT,213.96,299.67,59.975,1500176703,"201051344000438","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,772242.9,772242.9,14061,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176729,2229585.00
07/15/2017 23:45,2,0.000,ALERT,213.74,298.77,59.981,1500176703,"201051344000417","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,696958.1,696958.1,14095,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176731,2229586.00
07/15/2017 23:45,2,0.000,ALERT,213.06,298.17,59.986,1500176703,"274151322000083","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1016774.9,1016774.9,13982,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176733,2229587.00
07/15/2017 23:45,2,0.000,ALERT,213.51,297.57,59.975,1500176703,"274151322000076","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1085071.4,1085071.4,13984,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176735,2229588.00
07/15/2017 23:45,2,0.000,ALERT,213.51,299.07,59.981,1500176703,"201051344000868","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,765783.0,765783.0,14079,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176736,2229589.00
07/15/2017 23:45,2,0.000,ALERT,212.83,298.77,59.959,1500176703,"274151322000095","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1074623.2,1074623.2,13996,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176738,2229590.00
07/15/2017 23:45,2,0.000,ALERT,213.51,298.47,59.981,1500176703,"201051344000988","219011344069620",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,669462.0,669462.0,14065,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176740,2229591.00
07/15/2017 23:45,2,0.000,ALERT,213.74,298.77,59.981,1500176703,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,772623.6,772623.6,14066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176742,2229592.00
07/15/2017 23:45,2,0.000,ALERT,213.51,298.47,59.986,1500176703,"201051344000458","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,777177.1,777177.1,14050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176744,2229593.00
07/15/2017 23:45,2,0.000,ALERT,214.19,298.47,59.970,1500176703,"201051344000853","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,778306.1,778306.1,14067,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176745,2229594.00
07/15/2017 23:45,2,0.000,ALERT,213.74,299.07,60.012,1500176703,"201051344000685","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,772102.6,772102.6,14092,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176747,2229595.00
07/15/2017 23:45,2,0.000,ALERT,213.51,298.47,59.981,1500176703,"201051344000917","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,768782.1,768782.1,14083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176749,2229596.00
07/15/2017 23:45,2,0.000,ALERT,213.74,299.37,59.986,1500176703,"201051344001145","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,776771.8,776771.8,14075,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176751,2229597.00
07/15/2017 23:45,2,0.000,ALERT,213.51,298.47,59.975,1500176703,"201051344000651","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,765603.5,765603.5,14072,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176753,2229598.00
07/15/2017 23:45,2,0.000,ALERT,212.61,298.47,60.002,1500176703,"274151322000088","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,975374.9,975374.9,13975,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176754,2229599.00
07/15/2017 23:45,2,0.000,ALERT,213.29,296.96,59.970,1500176703,"274151322000068","219011344069620",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,847126.9,847126.9,14331,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176756,2229600.00
07/15/2017 23:45,2,0.000,ALERT,213.06,298.77,60.007,1500176703,"201051344001135","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,761086.1,761086.1,14051,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176758,2229601.00
07/15/2017 23:45,2,0.000,ALERT,213.29,299.37,59.991,1500176703,"201051344000594","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,780340.0,780340.0,14062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176760,2229602.00
07/15/2017 23:45,2,0.000,ALERT,213.51,298.77,60.002,1500176703,"201051344001203","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,770746.3,770746.3,14095,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176762,2229603.00
07/15/2017 23:45,2,0.000,ALERT,212.61,297.57,59.991,1500176703,"274151322000054","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,991954.4,991954.4,13958,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176763,2229604.00
07/15/2017 23:45,2,0.000,ALERT,213.96,298.47,59.959,1500176703,"201051344000867","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,764546.0,764546.0,14096,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176765,2229605.00
07/15/2017 23:45,2,0.000,ALERT,213.29,299.07,59.991,1500176703,"201051344001093","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,768755.3,768755.3,14090,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176767,2229606.00
07/15/2017 23:45,2,0.000,ALERT,213.51,298.77,59.986,1500176703,"201051344000900","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,786213.7,786213.7,14090,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176769,2229607.00
07/15/2017 23:45,2,0.000,ALERT,213.96,298.17,60.023,1500176703,"201051344000648","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,773722.6,773722.6,14062,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176770,2229608.00
07/15/2017 23:45,2,0.000,ALERT,213.74,299.37,59.991,1500176703,"201051344000569","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,788208.3,788208.3,14044,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176772,2229609.00
07/15/2017 23:45,2,0.000,ALERT,213.74,299.07,59.970,1500176703,"201051344000983","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,778837.2,778837.2,14070,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176774,2229610.00
07/15/2017 23:45,2,0.000,ALERT,213.51,298.17,59.986,1500176703,"201051344001158","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,763412.9,763412.9,14069,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176776,2229611.00
07/15/2017 23:45,2,0.000,ALERT,214.19,299.07,59.996,1500176703,"201051344000576","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,777969.0,777969.0,14074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500176778,2229612.00
07/15/2017 23:45,2,0.000,ALERT,213.06,296.96,59.996,1500176703,"274151322000087","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,966327.5,966327.5,14167,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500176780,2229613.00
